Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,8.5,4.15,3.0,8.5,8.1,0.0
2016,1,1,8,0,0.0,17.0,4.2,3.0,17.0,15.77,6.72
2016,1,1,8,15,0.0,31.5,4.25,3.0,31.5,29.26,19.65
2016,1,1,8,30,0.0,46.0,4.3,3.0,46.0,44.01,33.11
2016,1,1,8,45,0.0,62.0,4.4,3.0,62.0,60.42,47.96
2016,1,1,9,0,0.0,78.0,4.5,3.0,78.0,76.66,62.5
2016,1,1,9,15,0.0,93.0,4.5,3.0,93.0,91.63,75.73
2016,1,1,9,30,0.0,108.0,4.5,3.0,108.0,106.56,88.76
2016,1,1,9,45,0.0,121.0,4.55,3.5,121.0,119.23,99.48
2016,1,1,10,0,0.0,134.0,4.6,4.0,134.0,131.94,110.09
2016,1,1,10,15,2.0,148.0,4.5,4.0,149.0,147.35,123.19
2016,1,1,10,30,4.0,162.0,4.4,4.0,164.0,162.84,136.26
2016,1,1,10,45,2.0,154.5,4.35,4.5,155.5,151.93,126.31
2016,1,1,11,0,0.0,147.0,4.3,5.0,147.0,141.6,116.97
2016,1,1,11,15,23.5,192.5,4.25,5.0,206.0,208.26,174.27
2016,1,1,11,30,47.0,238.0,4.2,5.0,265.0,288.8,241.98
2016,1,1,11,45,126.5,256.0,4.2,5.0,329.5,384.97,323.33
2016,1,1,12,0,206.0,274.0,4.2,5.0,394.0,467.24,391.67
2016,1,1,12,15,151.0,274.5,4.15,5.0,363.5,418.68,350.06
2016,1,1,12,30,96.0,275.0,4.1,5.0,333.0,360.25,300.76
2016,1,1,12,45,75.0,266.0,4.05,5.0,311.0,330.44,275.75
2016,1,1,13,0,54.0,257.0,4.0,5.0,289.0,301.58,251.39
2016,1,1,13,15,61.5,256.0,3.95,5.0,292.0,303.16,252.99
2016,1,1,13,30,69.0,255.0,3.9,5.0,295.0,304.19,254.04
2016,1,1,13,45,92.5,252.0,3.85,5.5,303.5,313.09,261.5
2016,1,1,14,0,116.0,249.0,3.8,6.0,312.0,320.16,267.29
2016,1,1,14,15,58.0,196.5,3.7,6.0,228.0,226.26,188.56
2016,1,1,14,30,0.0,144.0,3.6,6.0,144.0,135.5,111.39
2016,1,1,14,45,0.0,116.5,3.5,6.0,116.5,109.05,89.09
2016,1,1,15,0,0.0,89.0,3.4,6.0,89.0,82.95,66.79
2016,1,1,15,15,0.0,81.0,3.2,5.5,81.0,75.43,60.55
2016,1,1,15,30,0.0,73.0,3.0,5.0,73.0,67.93,54.26
2016,1,1,15,45,0.0,64.0,2.8,5.0,64.0,59.53,46.98
2016,1,1,16,0,0.0,55.0,2.6,5.0,55.0,51.13,39.64
2016,1,1,16,15,0.0,45.5,2.35,4.5,45.5,42.27,31.86
2016,1,1,16,30,0.0,36.0,2.1,4.0,36.0,33.42,23.97
2016,1,1,16,45,0.0,26.5,1.85,4.0,26.5,24.58,15.94
2016,1,1,17,0,0.0,17.0,1.6,4.0,17.0,15.75,7.88
2016,1,1,17,15,0.0,10.0,1.55,4.0,10.0,9.26,1.44
2016,1,1,17,30,0.0,3.0,1.5,4.0,3.0,2.86,0.0
2016,1,1,17,45,0.0,1.5,1.5,4.0,1.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,8.0,0.8,3.5,8.0,7.63,0.0
2016,1,2,8,0,0.0,16.0,0.8,4.0,16.0,14.84,5.96
2016,1,2,8,15,0.0,29.5,0.8,4.0,29.5,27.39,18.04
2016,1,2,8,30,0.0,43.0,0.8,4.0,43.0,40.48,29.98
2016,1,2,8,45,0.0,57.5,0.85,4.5,57.5,55.17,43.14
2016,1,2,9,0,0.0,72.0,0.9,5.0,72.0,69.73,55.97
2016,1,2,9,15,0.0,86.0,0.85,5.0,86.0,83.65,68.13
2016,1,2,9,30,0.0,100.0,0.8,5.0,100.0,97.55,80.07
2016,1,2,9,45,0.0,110.0,0.8,5.0,110.0,107.01,88.05
2016,1,2,10,0,0.0,120.0,0.8,5.0,120.0,116.57,96.01
2016,1,2,10,15,0.0,137.0,0.8,5.0,137.0,133.74,110.4
2016,1,2,10,30,0.0,154.0,0.8,5.0,154.0,150.9,124.6
2016,1,2,10,45,1.0,161.0,0.8,5.5,161.5,158.07,130.11
2016,1,2,11,0,2.0,168.0,0.8,6.0,169.0,165.34,135.72
2016,1,2,11,15,1.0,144.5,0.8,6.0,145.0,139.28,113.67
2016,1,2,11,30,0.0,121.0,0.8,6.0,121.0,114.36,92.62
2016,1,2,11,45,0.0,138.0,0.8,6.5,138.0,131.15,106.54
2016,1,2,12,0,0.0,155.0,0.8,7.0,155.0,147.99,120.24
2016,1,2,12,15,9.5,189.5,0.85,7.0,195.5,190.39,155.54
2016,1,2,12,30,19.0,224.0,0.9,7.0,236.0,232.86,190.31
2016,1,2,12,45,10.5,201.0,0.95,7.5,208.0,201.69,164.17
2016,1,2,13,0,2.0,178.0,1.0,8.0,180.0,171.46,139.03
2016,1,2,13,15,4.0,182.5,0.95,8.0,185.5,177.09,143.88
2016,1,2,13,30,6.0,187.0,0.9,8.0,191.0,182.58,148.49
2016,1,2,13,45,3.0,156.5,0.9,8.0,158.5,150.05,121.68
2016,1,2,14,0,0.0,126.0,0.9,8.0,126.0,118.32,95.39
2016,1,2,14,15,89.0,176.5,0.8,8.0,221.0,230.24,189.85
2016,1,2,14,30,178.0,227.0,0.7,8.0,316.0,325.35,266.07
2016,1,2,14,45,106.0,202.5,0.6,8.0,254.5,249.96,203.96
2016,1,2,15,0,34.0,178.0,0.5,8.0,193.0,186.63,152.31
2016,1,2,15,15,31.0,163.0,0.4,7.5,176.0,168.17,137.62
2016,1,2,15,30,28.0,148.0,0.3,7.0,159.0,150.14,122.86
2016,1,2,15,45,24.0,131.0,0.25,7.0,140.0,129.12,105.28
2016,1,2,16,0,20.0,114.0,0.2,7.0,121.0,110.45,89.52
2016,1,2,16,15,13.5,96.0,0.2,6.5,100.5,90.92,73.11
2016,1,2,16,30,7.0,78.0,0.2,6.0,80.0,72.27,57.22
2016,1,2,16,45,3.5,59.0,0.2,6.0,60.0,53.93,41.13
2016,1,2,17,0,0.0,40.0,0.2,6.0,40.0,36.33,25.4
2016,1,2,17,15,0.0,24.0,0.25,5.5,24.0,22.04,11.6
2016,1,2,17,30,0.0,8.0,0.3,5.0,8.0,7.63,0.0
2016,1,2,17,45,0.0,4.0,0.4,5.0,4.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,161.5,14.5,2.65,4.5,28.0,84.83,0.0
2016,1,3,8,0,323.0,29.0,3.0,5.0,56.0,220.34,163.34
2016,1,3,8,15,427.5,39.0,3.0,5.5,99.5,301.66,250.32
2016,1,3,8,30,532.0,49.0,3.0,6.0,143.0,391.14,331.12
2016,1,3,8,45,327.0,79.0,3.05,6.5,142.0,320.29,273.58
2016,1,3,9,0,122.0,109.0,3.1,7.0,141.0,214.06,181.98
2016,1,3,9,15,134.0,127.0,3.1,7.5,168.5,245.46,209.11
2016,1,3,9,30,146.0,145.0,3.1,8.0,196.0,277.2,235.51
2016,1,3,9,45,99.0,158.5,3.15,9.0,195.0,259.5,218.26
2016,1,3,10,0,52.0,172.0,3.2,10.0,194.0,227.25,188.92
2016,1,3,10,15,32.5,173.5,3.15,10.5,187.5,211.26,174.34
2016,1,3,10,30,13.0,175.0,3.1,11.0,181.0,184.4,150.72
2016,1,3,10,45,38.0,202.0,3.05,11.5,222.0,245.51,201.3
2016,1,3,11,0,63.0,229.0,3.0,12.0,263.0,296.1,242.16
2016,1,3,11,15,84.0,244.5,2.95,12.0,291.0,329.55,269.06
2016,1,3,11,30,105.0,260.0,2.9,12.0,319.0,362.76,295.55
2016,1,3,11,45,509.5,174.0,2.9,12.5,471.0,633.38,515.53
2016,1,3,12,0,914.0,88.0,2.9,13.0,623.0,857.59,680.42
2016,1,3,12,15,917.0,88.5,2.9,13.0,630.0,849.81,672.49
2016,1,3,12,30,920.0,89.0,2.9,13.0,637.0,838.48,664.23
2016,1,3,12,45,922.5,87.5,2.9,13.5,635.5,820.98,650.45
2016,1,3,13,0,925.0,86.0,2.9,14.0,634.0,800.03,634.38
2016,1,3,13,15,922.0,85.5,2.9,14.0,624.0,772.81,615.01
2016,1,3,13,30,919.0,85.0,2.9,14.0,614.0,742.58,593.46
2016,1,3,13,45,916.0,83.0,2.95,14.0,596.0,707.84,568.28
2016,1,3,14,0,913.0,81.0,3.0,14.0,578.0,670.4,539.42
2016,1,3,14,15,903.0,79.5,3.0,14.0,552.0,626.81,504.96
2016,1,3,14,30,893.0,78.0,3.0,14.0,526.0,581.4,468.29
2016,1,3,14,45,880.5,75.5,3.0,14.0,493.5,533.33,428.56
2016,1,3,15,0,868.0,73.0,3.0,14.0,461.0,482.47,385.52
2016,1,3,15,15,847.0,70.0,2.75,13.5,421.5,426.78,337.64
2016,1,3,15,30,826.0,67.0,2.5,13.0,382.0,371.42,288.74
2016,1,3,15,45,799.5,62.5,2.3,13.0,338.0,313.47,236.36
2016,1,3,16,0,773.0,58.0,2.1,13.0,294.0,257.08,184.71
2016,1,3,16,15,726.0,53.5,1.9,12.0,246.5,198.46,132.98
2016,1,3,16,30,679.0,49.0,1.7,11.0,199.0,144.33,87.07
2016,1,3,16,45,607.5,42.0,1.5,10.0,151.5,90.54,47.33
2016,1,3,17,0,536.0,35.0,1.3,9.0,104.0,44.84,22.5
2016,1,3,17,15,390.0,24.5,1.3,8.5,63.0,21.24,11.08
2016,1,3,17,30,244.0,14.0,1.3,8.0,22.0,13.34,0.0
2016,1,3,17,45,122.0,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,4,7,45,231.5,12.0,2.65,0.5,31.5,113.07,0.0
2016,1,4,8,0,463.0,24.0,3.0,1.0,63.0,276.15,207.42
2016,1,4,8,15,565.0,31.5,2.95,1.5,110.5,360.03,302.39
2016,1,4,8,30,667.0,39.0,2.9,2.0,158.0,451.11,385.95
2016,1,4,8,45,725.0,44.0,2.9,3.0,207.5,518.87,445.83
2016,1,4,9,0,783.0,49.0,2.9,4.0,257.0,588.85,504.43
2016,1,4,9,15,819.5,52.5,2.9,5.0,304.5,643.85,547.2
2016,1,4,9,30,856.0,56.0,2.9,6.0,352.0,692.49,582.59
2016,1,4,9,45,880.5,58.5,2.95,7.0,395.0,735.83,612.91
2016,1,4,10,0,905.0,61.0,3.0,8.0,438.0,777.45,641.06
2016,1,4,10,15,921.5,62.5,2.95,8.5,475.0,809.36,661.86
2016,1,4,10,30,938.0,64.0,2.9,9.0,512.0,838.53,680.35
2016,1,4,10,45,949.0,65.5,2.9,9.5,542.5,860.21,693.48
2016,1,4,11,0,960.0,67.0,2.9,10.0,573.0,878.53,704.18
2016,1,4,11,15,967.5,68.5,2.85,10.0,596.0,890.41,711.19
2016,1,4,11,30,975.0,70.0,2.8,10.0,619.0,898.59,715.7
2016,1,4,11,45,976.0,72.0,2.75,10.5,633.0,898.18,712.91
2016,1,4,12,0,977.0,74.0,2.7,11.0,647.0,893.96,707.66
2016,1,4,12,15,978.5,74.0,2.65,11.0,653.0,884.0,699.81
2016,1,4,12,30,980.0,74.0,2.6,11.0,659.0,870.29,689.51
2016,1,4,12,45,978.0,74.5,2.6,11.5,656.5,850.74,674.34
2016,1,4,13,0,976.0,75.0,2.6,12.0,654.0,827.69,656.84
2016,1,4,13,15,972.0,74.5,2.6,12.0,643.0,798.65,636.29
2016,1,4,13,30,968.0,74.0,2.6,12.0,632.0,766.48,613.46
2016,1,4,13,45,960.0,73.5,2.6,12.0,612.5,728.65,586.37
2016,1,4,14,0,952.0,73.0,2.6,12.0,593.0,688.28,555.25
2016,1,4,14,15,941.5,71.5,2.6,12.0,566.5,643.02,519.62
2016,1,4,14,30,931.0,70.0,2.6,12.0,540.0,595.88,481.65
2016,1,4,14,45,914.0,69.0,2.6,12.0,505.5,544.31,439.19
2016,1,4,15,0,897.0,68.0,2.6,12.0,471.0,491.94,394.87
2016,1,4,15,15,875.5,65.5,2.45,11.5,431.0,435.64,346.47
2016,1,4,15,30,854.0,63.0,2.3,11.0,391.0,379.44,296.75
2016,1,4,15,45,822.5,60.0,2.15,10.5,345.5,319.97,243.34
2016,1,4,16,0,791.0,57.0,2.0,10.0,300.0,262.51,190.83
2016,1,4,16,15,744.0,52.5,1.8,9.0,251.5,202.79,137.52
2016,1,4,16,30,697.0,48.0,1.6,8.0,203.0,147.52,89.99
2016,1,4,16,45,619.0,41.5,1.45,7.0,154.5,92.44,48.82
2016,1,4,17,0,541.0,35.0,1.3,6.0,106.0,46.18,23.2
2016,1,4,17,15,396.0,24.5,1.35,5.5,64.5,21.12,11.46
2016,1,4,17,30,251.0,14.0,1.4,5.0,23.0,13.34,0.0
2016,1,4,17,45,125.5,7.0,1.45,4.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,126.5,14.5,2.95,1.5,25.0,69.27,0.0
2016,1,5,8,0,253.0,29.0,3.1,2.0,50.0,185.58,137.86
2016,1,5,8,15,337.0,42.5,3.1,2.0,90.5,256.78,215.69
2016,1,5,8,30,421.0,56.0,3.1,2.0,131.0,334.68,287.98
2016,1,5,8,45,475.5,66.0,3.1,2.5,174.0,396.84,344.11
2016,1,5,9,0,530.0,76.0,3.1,3.0,217.0,461.57,400.27
2016,1,5,9,15,583.5,77.5,3.0,3.5,258.5,517.86,447.45
2016,1,5,9,30,637.0,79.0,2.9,4.0,300.0,575.06,493.68
2016,1,5,9,45,711.5,80.5,2.85,4.5,355.0,648.5,550.26
2016,1,5,10,0,786.0,82.0,2.8,5.0,410.0,719.22,602.68
2016,1,5,10,15,643.0,121.5,2.75,5.0,405.0,673.07,564.64
2016,1,5,10,30,500.0,161.0,2.7,5.0,400.0,608.52,510.61
2016,1,5,10,45,677.5,126.0,2.65,5.5,471.0,723.23,600.48
2016,1,5,11,0,855.0,91.0,2.6,6.0,542.0,828.93,676.72
2016,1,5,11,15,864.0,92.0,2.6,6.5,564.0,840.74,682.21
2016,1,5,11,30,873.0,93.0,2.6,7.0,586.0,849.17,686.22
2016,1,5,11,45,890.5,89.5,2.6,7.5,602.5,849.34,684.34
2016,1,5,12,0,908.0,86.0,2.6,8.0,619.0,852.7,685.05
2016,1,5,12,15,685.0,158.5,2.6,8.5,563.5,752.41,609.55
2016,1,5,12,30,462.0,231.0,2.6,9.0,508.0,636.29,516.42
2016,1,5,12,45,442.0,235.5,2.6,9.5,500.0,614.21,498.77
2016,1,5,13,0,422.0,240.0,2.6,10.0,492.0,591.07,479.62
2016,1,5,13,15,350.0,251.0,2.6,10.0,458.0,527.63,429.43
2016,1,5,13,30,278.0,262.0,2.6,10.0,424.0,475.94,387.88
2016,1,5,13,45,342.0,240.5,2.6,10.5,433.0,484.51,395.31
2016,1,5,14,0,406.0,219.0,2.6,11.0,442.0,488.15,398.12
2016,1,5,14,15,381.0,213.0,2.55,11.0,414.5,449.03,366.48
2016,1,5,14,30,356.0,207.0,2.5,11.0,387.0,410.86,335.48
2016,1,5,14,45,234.0,203.5,2.5,11.0,319.0,326.65,266.87
2016,1,5,15,0,112.0,200.0,2.5,11.0,251.0,248.72,203.08
2016,1,5,15,15,105.0,184.5,2.35,10.5,229.0,220.12,179.79
2016,1,5,15,30,98.0,169.0,2.2,10.0,207.0,196.03,159.77
2016,1,5,15,45,89.0,149.5,2.05,10.0,181.0,168.26,136.2
2016,1,5,16,0,80.0,130.0,1.9,10.0,155.0,141.58,113.39
2016,1,5,16,15,70.0,110.0,1.8,9.5,129.5,115.4,91.13
2016,1,5,16,30,60.0,90.0,1.7,9.0,104.0,90.55,69.95
2016,1,5,16,45,42.0,69.0,1.65,8.5,78.0,65.58,49.14
2016,1,5,17,0,24.0,48.0,1.6,8.0,52.0,43.2,30.57
2016,1,5,17,15,12.0,29.5,1.75,8.0,31.5,26.27,15.74
2016,1,5,17,30,0.0,11.0,1.9,8.0,11.0,10.48,0.0
2016,1,5,17,45,0.0,5.5,2.05,8.0,5.5,5.24,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,88.0,16.5,2.35,5.0,24.0,54.24,0.0
2016,1,6,8,0,176.0,33.0,2.5,5.0,48.0,154.3,112.33
2016,1,6,8,15,275.0,48.0,2.55,5.5,88.5,230.95,191.03
2016,1,6,8,30,374.0,63.0,2.6,6.0,129.0,315.73,267.29
2016,1,6,8,45,431.5,75.0,2.65,6.5,173.0,378.71,323.1
2016,1,6,9,0,489.0,87.0,2.7,7.0,217.0,445.14,379.8
2016,1,6,9,15,535.0,94.5,2.65,7.0,260.5,503.73,428.61
2016,1,6,9,30,581.0,102.0,2.6,7.0,304.0,561.86,475.57
2016,1,6,9,45,608.5,109.5,2.6,7.5,343.5,606.65,509.75
2016,1,6,10,0,636.0,117.0,2.6,8.0,383.0,650.44,542.29
2016,1,6,10,15,318.0,90.0,2.6,8.0,223.0,372.07,316.12
2016,1,6,10,30,0.0,63.0,2.6,8.0,63.0,58.61,44.97
2016,1,6,10,45,0.0,53.5,2.65,8.5,53.5,49.75,37.41
2016,1,6,11,0,0.0,44.0,2.7,9.0,44.0,40.91,29.67
2016,1,6,11,15,0.0,79.5,2.7,9.0,79.5,74.04,57.95
2016,1,6,11,30,0.0,115.0,2.7,9.0,115.0,108.37,86.91
2016,1,6,11,45,0.0,99.0,2.7,9.5,99.0,92.57,73.29
2016,1,6,12,0,0.0,83.0,2.7,10.0,83.0,77.33,60.26
2016,1,6,12,15,4.5,143.0,2.65,10.0,146.0,139.32,112.4
2016,1,6,12,30,9.0,203.0,2.6,10.0,209.0,203.16,165.09
2016,1,6,12,45,4.5,115.0,2.55,10.0,118.0,111.44,88.9
2016,1,6,13,0,0.0,27.0,2.5,10.0,27.0,25.1,15.85
2016,1,6,13,15,0.0,62.5,2.45,10.0,62.5,58.18,44.1
2016,1,6,13,30,0.0,98.0,2.4,10.0,98.0,91.48,72.28
2016,1,6,13,45,0.0,120.0,2.35,10.0,120.0,112.57,90.04
2016,1,6,14,0,0.0,142.0,2.3,10.0,142.0,133.75,107.85
2016,1,6,14,15,0.0,98.0,2.3,10.0,98.0,91.47,72.46
2016,1,6,14,30,0.0,54.0,2.3,10.0,54.0,50.22,37.55
2016,1,6,14,45,0.0,35.5,2.3,10.5,35.5,32.98,22.8
2016,1,6,15,0,0.0,17.0,2.3,11.0,17.0,15.77,7.98
2016,1,6,15,15,0.0,15.5,2.1,10.5,15.5,14.38,6.83
2016,1,6,15,30,0.0,14.0,1.9,10.0,14.0,12.98,5.67
2016,1,6,15,45,0.0,12.0,1.75,10.0,12.0,11.12,4.07
2016,1,6,16,0,0.0,10.0,1.6,10.0,10.0,9.26,2.45
2016,1,6,16,15,0.0,8.5,1.35,9.5,8.5,7.87,1.25
2016,1,6,16,30,0.0,7.0,1.1,9.0,7.0,6.48,0.02
2016,1,6,16,45,0.0,5.0,0.85,9.0,5.0,4.63,0.0
2016,1,6,17,0,0.0,3.0,0.6,9.0,3.0,2.77,0.0
2016,1,6,17,15,0.0,1.5,0.55,9.0,1.5,1.39,0.0
2016,1,6,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,177.0,13.5,2.2,7.0,28.0,90.22,0.0
2016,1,7,8,0,354.0,27.0,2.3,7.0,56.0,232.05,169.02
2016,1,7,8,15,461.0,36.0,2.35,7.5,101.0,315.06,258.67
2016,1,7,8,30,568.0,45.0,2.4,8.0,146.0,406.09,340.0
2016,1,7,8,45,632.0,50.5,2.5,8.5,193.5,469.12,395.74
2016,1,7,9,0,696.0,56.0,2.6,9.0,241.0,540.7,455.84
2016,1,7,9,15,735.5,60.0,2.6,9.5,287.0,595.95,499.94
2016,1,7,9,30,775.0,64.0,2.6,10.0,333.0,651.21,541.29
2016,1,7,9,45,807.5,65.5,2.65,11.0,376.0,697.75,573.85
2016,1,7,10,0,840.0,67.0,2.7,12.0,419.0,743.03,604.57
2016,1,7,10,15,858.5,69.5,2.65,13.0,455.5,776.92,625.49
2016,1,7,10,30,877.0,72.0,2.6,14.0,492.0,801.53,639.23
2016,1,7,10,45,894.0,72.0,2.6,15.0,523.0,825.71,652.86
2016,1,7,11,0,911.0,72.0,2.6,16.0,554.0,846.91,664.22
2016,1,7,11,15,920.0,73.0,2.7,16.5,577.0,859.46,671.43
2016,1,7,11,30,929.0,74.0,2.8,17.0,600.0,868.51,676.33
2016,1,7,11,45,936.5,74.0,2.95,18.0,616.0,871.5,676.19
2016,1,7,12,0,944.0,74.0,3.1,19.0,632.0,870.81,673.61
2016,1,7,12,15,947.0,74.0,3.1,19.0,639.0,862.72,667.57
2016,1,7,12,30,950.0,74.0,3.1,19.0,646.0,850.95,659.16
2016,1,7,12,45,953.5,72.5,3.15,19.5,645.0,834.2,646.46
2016,1,7,13,0,957.0,71.0,3.2,20.0,644.0,813.85,631.37
2016,1,7,13,15,954.0,70.5,3.2,20.0,634.5,786.29,612.15
2016,1,7,13,30,951.0,70.0,3.2,20.0,625.0,755.59,590.71
2016,1,7,13,45,946.5,69.0,3.2,20.0,607.0,720.31,565.89
2016,1,7,14,0,942.0,68.0,3.2,20.0,589.0,682.3,537.57
2016,1,7,14,15,932.5,67.0,3.1,20.0,563.0,638.72,503.54
2016,1,7,14,30,923.0,66.0,3.0,20.0,537.0,593.17,467.32
2016,1,7,14,45,909.0,64.0,2.95,20.0,504.0,542.5,426.5
2016,1,7,15,0,895.0,62.0,2.9,20.0,471.0,490.78,383.76
2016,1,7,15,15,875.5,60.0,2.5,19.5,432.0,435.95,337.37
2016,1,7,15,30,856.0,58.0,2.1,19.0,393.0,381.15,289.78
2016,1,7,15,45,827.0,55.5,1.75,18.5,348.5,323.14,238.84
2016,1,7,16,0,798.0,53.0,1.4,18.0,304.0,265.88,187.85
2016,1,7,16,15,753.5,49.0,1.35,16.5,256.5,206.5,136.68
2016,1,7,16,30,709.0,45.0,1.3,15.0,209.0,151.23,90.27
2016,1,7,16,45,636.0,39.5,1.3,14.0,160.5,96.3,49.41
2016,1,7,17,0,563.0,34.0,1.3,13.0,112.0,49.53,23.04
2016,1,7,17,15,426.5,25.0,1.35,12.5,70.0,21.28,11.83
2016,1,7,17,30,290.0,16.0,1.4,12.0,28.0,14.06,0.0
2016,1,7,17,45,145.0,8.0,1.5,11.5,14.0,7.63,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,157.5,14.5,2.3,7.5,27.5,82.58,0.0
2016,1,8,8,0,315.0,29.0,2.4,8.0,55.0,214.81,155.66
2016,1,8,8,15,423.5,39.0,2.3,8.5,99.0,298.52,244.24
2016,1,8,8,30,532.0,49.0,2.2,9.0,143.0,390.23,325.43
2016,1,8,8,45,592.5,56.5,2.15,9.5,190.5,457.31,383.47
2016,1,8,9,0,653.0,64.0,2.1,10.0,238.0,527.3,441.22
2016,1,8,9,15,563.5,86.5,2.35,10.5,255.5,514.76,431.1
2016,1,8,9,30,474.0,109.0,2.6,11.0,273.0,490.23,410.64
2016,1,8,9,45,332.0,145.5,2.85,12.0,267.5,427.98,357.23
2016,1,8,10,0,190.0,182.0,3.1,13.0,262.0,357.78,296.27
2016,1,8,10,15,520.0,132.0,3.25,13.5,376.0,583.99,482.06
2016,1,8,10,30,850.0,82.0,3.4,14.0,490.0,799.65,644.05
2016,1,8,10,45,465.5,160.0,3.55,14.5,385.5,585.09,476.33
2016,1,8,11,0,81.0,238.0,3.7,15.0,281.0,321.8,259.9
2016,1,8,11,15,219.5,240.0,3.7,15.5,363.0,449.76,364.72
2016,1,8,11,30,358.0,242.0,3.7,16.0,445.0,578.28,464.93
2016,1,8,11,45,179.0,127.0,3.7,16.5,228.5,293.84,239.73
2016,1,8,12,0,0.0,12.0,3.7,17.0,12.0,11.15,3.64
2016,1,8,12,15,0.0,71.0,3.6,17.5,71.0,66.12,49.29
2016,1,8,12,30,0.0,130.0,3.5,18.0,130.0,122.64,95.35
2016,1,8,12,45,0.0,71.5,3.45,18.5,71.5,66.59,49.38
2016,1,8,13,0,0.0,13.0,3.4,19.0,13.0,12.08,4.37
2016,1,8,13,15,327.5,86.5,3.25,19.0,278.5,349.05,285.0
2016,1,8,13,30,655.0,160.0,3.1,19.0,544.0,650.61,515.51
2016,1,8,13,45,780.5,122.0,3.0,19.0,565.5,672.25,530.45
2016,1,8,14,0,906.0,84.0,2.9,19.0,587.0,678.58,535.34
2016,1,8,14,15,896.0,82.5,2.7,19.0,561.5,635.38,500.95
2016,1,8,14,30,886.0,81.0,2.5,19.0,536.0,592.17,466.19
2016,1,8,14,45,869.5,79.5,2.3,19.0,502.5,541.66,425.24
2016,1,8,15,0,853.0,78.0,2.1,19.0,469.0,490.41,382.81
2016,1,8,15,15,831.5,75.0,1.75,18.5,430.0,435.04,336.45
2016,1,8,15,30,810.0,72.0,1.4,18.0,391.0,380.05,289.2
2016,1,8,15,45,785.0,67.0,1.1,18.0,347.5,322.61,238.72
2016,1,8,16,0,760.0,62.0,0.8,18.0,304.0,266.56,188.78
2016,1,8,16,15,712.5,57.5,0.75,17.0,256.0,207.95,138.77
2016,1,8,16,30,665.0,53.0,0.7,16.0,208.0,153.89,93.78
2016,1,8,16,45,594.5,45.5,0.7,15.5,160.5,99.61,53.28
2016,1,8,17,0,524.0,38.0,0.7,15.0,113.0,51.14,24.51
2016,1,8,17,15,262.0,33.5,0.7,14.5,71.0,27.38,16.89
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,24.45,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,13.82,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,171.5,14.0,6.05,4.0,28.0,88.15,0.0
2016,1,9,8,0,343.0,28.0,6.4,4.0,56.0,227.39,168.45
2016,1,9,8,15,451.5,37.5,6.55,4.5,101.5,311.54,261.54
2016,1,9,8,30,560.0,47.0,6.7,5.0,147.0,403.8,347.24
2016,1,9,8,45,630.5,52.5,6.85,5.5,196.5,475.54,412.97
2016,1,9,9,0,701.0,58.0,7.0,6.0,246.0,546.39,475.8
2016,1,9,9,15,742.0,62.5,7.0,6.0,293.0,603.72,525.4
2016,1,9,9,30,783.0,67.0,7.0,6.0,340.0,661.13,572.43
2016,1,9,9,45,814.0,69.5,7.05,6.5,383.5,708.32,609.01
2016,1,9,10,0,845.0,72.0,7.1,7.0,427.0,754.14,643.74
2016,1,9,10,15,864.0,74.5,7.1,7.0,464.5,788.77,669.98
2016,1,9,10,30,883.0,77.0,7.1,7.0,502.0,820.85,694.0
2016,1,9,10,45,895.5,79.0,7.1,7.5,533.0,837.33,704.26
2016,1,9,11,0,908.0,81.0,7.1,8.0,564.0,857.44,717.46
2016,1,9,11,15,917.0,82.5,7.05,8.0,587.5,870.7,726.45
2016,1,9,11,30,926.0,84.0,7.0,8.0,611.0,880.45,732.87
2016,1,9,11,45,530.0,183.0,6.95,8.5,486.5,664.77,558.17
2016,1,9,12,0,134.0,282.0,6.9,9.0,362.0,418.73,347.58
2016,1,9,12,15,537.0,184.5,6.85,9.0,509.0,659.11,552.94
2016,1,9,12,30,940.0,87.0,6.8,9.0,656.0,861.19,713.42
2016,1,9,12,45,718.5,154.5,6.75,9.0,589.0,752.76,627.68
2016,1,9,13,0,497.0,222.0,6.7,9.0,522.0,632.9,527.61
2016,1,9,13,15,713.5,154.0,6.65,9.0,577.0,710.33,593.66
2016,1,9,13,30,930.0,86.0,6.6,9.0,632.0,762.3,636.14
2016,1,9,13,45,473.5,146.5,6.55,9.0,424.5,486.42,409.59
2016,1,9,14,0,17.0,207.0,6.5,9.0,217.0,208.42,171.28
2016,1,9,14,15,25.5,208.0,6.45,9.0,221.5,213.55,176.22
2016,1,9,14,30,34.0,209.0,6.4,9.0,226.0,222.78,184.25
2016,1,9,14,45,102.5,207.5,6.4,9.0,255.5,254.54,211.64
2016,1,9,15,0,171.0,206.0,6.4,9.0,285.0,283.67,235.89
2016,1,9,15,15,85.5,143.0,6.25,8.5,182.5,175.66,145.08
2016,1,9,15,30,0.0,80.0,6.1,8.0,80.0,74.47,59.19
2016,1,9,15,45,0.0,70.5,6.0,7.5,70.5,65.6,51.75
2016,1,9,16,0,0.0,61.0,5.9,7.0,61.0,56.73,44.18
2016,1,9,16,15,0.0,51.5,5.55,6.5,51.5,47.86,36.51
2016,1,9,16,30,0.0,42.0,5.2,6.0,42.0,39.01,28.71
2016,1,9,16,45,0.0,32.5,4.9,5.5,32.5,30.17,20.8
2016,1,9,17,0,0.0,23.0,4.6,5.0,23.0,21.33,12.8
2016,1,9,17,15,0.0,14.5,4.35,4.5,14.5,13.44,5.89
2016,1,9,17,30,0.0,6.0,4.1,4.0,6.0,5.55,0.0
2016,1,9,17,45,0.0,3.0,3.9,3.5,3.0,2.86,0.0
2016,1,9,18,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,2.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,186.5,14.0,2.7,-0.5,29.5,94.64,0.0
2016,1,10,8,0,373.0,28.0,3.0,0.0,59.0,241.84,181.07
2016,1,10,8,15,480.5,37.5,3.1,0.0,105.5,326.78,276.13
2016,1,10,8,30,588.0,47.0,3.2,0.0,152.0,419.77,362.56
2016,1,10,8,45,652.5,53.5,3.3,0.5,201.5,490.33,426.44
2016,1,10,9,0,717.0,60.0,3.4,1.0,251.0,559.18,486.44
2016,1,10,9,15,757.0,64.5,3.35,1.5,299.0,616.57,533.78
2016,1,10,9,30,797.0,69.0,3.3,2.0,347.0,673.9,578.0
2016,1,10,9,45,825.5,72.0,3.25,2.5,390.5,720.39,612.2
2016,1,10,10,0,854.0,75.0,3.2,3.0,434.0,765.34,644.31
2016,1,10,10,15,872.5,77.5,3.05,3.5,472.0,799.9,667.1
2016,1,10,10,30,891.0,80.0,2.9,4.0,510.0,831.84,687.44
2016,1,10,10,45,905.0,81.5,2.8,4.5,541.5,856.0,701.93
2016,1,10,11,0,919.0,83.0,2.7,5.0,573.0,870.06,708.86
2016,1,10,11,15,927.5,84.5,2.55,5.5,596.5,883.05,714.66
2016,1,10,11,30,936.0,86.0,2.4,6.0,620.0,892.5,717.85
2016,1,10,11,45,939.0,87.5,2.3,6.5,635.5,893.68,715.63
2016,1,10,12,0,942.0,89.0,2.2,7.0,651.0,891.17,710.99
2016,1,10,12,15,944.0,89.5,2.1,7.0,657.5,882.98,703.74
2016,1,10,12,30,946.0,90.0,2.0,7.0,664.0,871.13,694.08
2016,1,10,12,45,945.0,90.0,1.9,7.5,662.5,852.72,678.69
2016,1,10,13,0,944.0,90.0,1.8,8.0,661.0,830.86,661.07
2016,1,10,13,15,940.0,89.5,1.7,8.0,650.5,802.87,640.39
2016,1,10,13,30,936.0,89.0,1.6,8.0,640.0,771.82,617.58
2016,1,10,13,45,927.0,88.5,1.55,8.0,621.0,734.43,590.67
2016,1,10,14,0,918.0,88.0,1.5,8.0,602.0,694.62,560.07
2016,1,10,14,15,907.0,86.5,1.5,8.0,575.5,652.77,527.59
2016,1,10,14,30,896.0,85.0,1.5,8.0,549.0,606.17,490.76
2016,1,10,14,45,882.0,82.0,1.5,8.0,516.0,554.89,449.35
2016,1,10,15,0,868.0,79.0,1.5,8.0,483.0,502.64,405.92
2016,1,10,15,15,846.5,76.5,1.45,7.5,443.0,446.97,358.88
2016,1,10,15,30,825.0,74.0,1.4,7.0,403.0,391.61,310.56
2016,1,10,15,45,793.0,70.5,1.4,7.0,358.0,332.45,257.6
2016,1,10,16,0,761.0,67.0,1.4,7.0,313.0,275.38,205.43
2016,1,10,16,15,714.0,61.5,1.25,6.5,264.5,215.55,151.59
2016,1,10,16,30,667.0,56.0,1.1,6.0,216.0,158.56,101.69
2016,1,10,16,45,591.0,49.0,1.0,5.5,167.0,103.46,58.65
2016,1,10,17,0,515.0,42.0,0.9,5.0,118.0,56.89,29.74
2016,1,10,17,15,257.5,37.5,0.95,4.5,75.5,29.37,19.78
2016,1,10,17,30,0.0,33.0,1.0,4.0,33.0,27.47,0.0
2016,1,10,17,45,0.0,16.5,1.05,3.5,16.5,15.73,0.0
2016,1,10,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,55.0,15.0,1.1,0.5,19.5,38.25,0.0
2016,1,11,8,0,110.0,30.0,1.2,1.0,39.0,106.38,77.23
2016,1,11,8,15,151.0,49.0,1.25,1.5,70.5,156.24,129.8
2016,1,11,8,30,192.0,68.0,1.3,2.0,102.0,207.95,177.47
2016,1,11,8,45,216.5,87.0,1.4,3.0,136.0,252.19,216.92
2016,1,11,9,0,241.0,106.0,1.5,4.0,170.0,297.54,255.94
2016,1,11,9,15,264.0,121.0,1.5,4.5,203.0,337.37,289.43
2016,1,11,9,30,287.0,136.0,1.5,5.0,236.0,377.99,322.55
2016,1,11,9,45,480.0,115.5,1.55,5.5,307.5,514.89,435.76
2016,1,11,10,0,673.0,95.0,1.6,6.0,379.0,655.33,544.9
2016,1,11,10,15,470.5,152.0,1.55,6.5,359.0,570.13,472.72
2016,1,11,10,30,268.0,209.0,1.5,7.0,339.0,467.7,386.7
2016,1,11,10,45,333.5,211.0,1.5,7.5,382.5,524.63,432.03
2016,1,11,11,0,399.0,213.0,1.5,8.0,426.0,582.02,475.43
2016,1,11,11,15,642.5,154.5,1.45,8.0,515.0,737.75,595.24
2016,1,11,11,30,886.0,96.0,1.4,8.0,604.0,870.56,687.6
2016,1,11,11,45,634.0,174.0,1.4,8.5,542.0,748.16,596.01
2016,1,11,12,0,382.0,252.0,1.4,9.0,480.0,602.93,483.09
2016,1,11,12,15,293.0,271.0,1.4,9.0,447.5,544.87,438.16
2016,1,11,12,30,204.0,290.0,1.4,9.0,415.0,476.12,383.76
2016,1,11,12,45,272.0,278.5,1.45,9.5,444.5,521.68,420.04
2016,1,11,13,0,340.0,267.0,1.5,10.0,474.0,552.71,444.04
2016,1,11,13,15,210.5,269.0,1.5,10.0,396.5,437.78,353.33
2016,1,11,13,30,81.0,271.0,1.5,10.0,319.0,330.58,267.21
2016,1,11,13,45,194.0,259.5,1.5,10.5,370.0,399.45,324.0
2016,1,11,14,0,307.0,248.0,1.5,11.0,421.0,459.17,370.92
2016,1,11,14,15,234.5,244.0,1.45,11.0,373.0,389.8,315.28
2016,1,11,14,30,162.0,240.0,1.4,11.0,325.0,332.68,269.49
2016,1,11,14,45,496.5,162.5,1.4,11.0,399.0,432.56,350.54
2016,1,11,15,0,831.0,85.0,1.4,11.0,473.0,493.08,394.92
