Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,15,808.5,81.5,1.3,11.0,434.0,437.65,347.04
2016,1,11,15,30,786.0,78.0,1.2,11.0,395.0,382.72,299.28
2016,1,11,15,45,756.5,74.0,1.1,11.0,351.0,325.82,248.94
2016,1,11,16,0,727.0,70.0,1.0,11.0,307.0,269.59,198.4
2016,1,11,16,15,680.0,64.5,0.95,10.0,259.5,211.27,147.35
2016,1,11,16,30,633.0,59.0,0.9,9.0,212.0,157.47,101.15
2016,1,11,16,45,563.0,51.0,0.85,8.5,164.5,103.8,59.32
2016,1,11,17,0,493.0,43.0,0.8,8.0,117.0,58.0,30.45
2016,1,11,17,15,367.5,31.5,0.85,7.5,75.0,25.02,15.94
2016,1,11,17,30,242.0,20.0,0.9,7.0,33.0,16.28,0.0
2016,1,11,17,45,121.0,10.0,0.95,7.0,16.5,9.53,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,200.0,13.0,3.15,3.0,29.5,99.45,0.0
2016,1,12,8,0,400.0,26.0,3.5,4.0,59.0,252.88,187.52
2016,1,12,8,15,505.5,34.5,3.35,4.5,105.5,330.27,275.18
2016,1,12,8,30,611.0,43.0,3.2,5.0,152.0,422.69,359.05
2016,1,12,8,45,673.0,48.5,3.05,5.5,201.5,492.25,420.5
2016,1,12,9,0,735.0,54.0,2.9,6.0,251.0,564.42,481.1
2016,1,12,9,15,774.0,58.0,2.7,7.0,299.0,621.1,524.64
2016,1,12,9,30,813.0,62.0,2.5,8.0,347.0,677.73,565.06
2016,1,12,9,45,840.0,64.5,2.35,9.5,390.5,723.04,594.18
2016,1,12,10,0,867.0,67.0,2.2,11.0,434.0,766.77,620.82
2016,1,12,10,15,885.0,69.5,2.05,11.5,472.0,794.74,637.17
2016,1,12,10,30,903.0,72.0,1.9,12.0,510.0,826.67,656.02
2016,1,12,10,45,916.0,73.5,1.8,13.0,541.5,850.4,667.8
2016,1,12,11,0,929.0,75.0,1.7,14.0,573.0,870.95,677.15
2016,1,12,11,15,937.0,76.0,1.6,14.0,596.5,883.31,683.23
2016,1,12,11,30,945.0,77.0,1.5,14.0,620.0,892.08,686.95
2016,1,12,11,45,951.5,77.0,1.4,14.5,636.0,894.72,685.28
2016,1,12,12,0,958.0,77.0,1.3,15.0,652.0,893.61,681.25
2016,1,12,12,15,960.0,77.5,1.25,15.0,659.0,885.59,674.71
2016,1,12,12,30,962.0,78.0,1.2,15.0,666.0,873.84,665.9
2016,1,12,12,45,962.0,77.5,1.15,15.5,665.0,855.66,651.7
2016,1,12,13,0,962.0,77.0,1.1,16.0,664.0,833.93,635.34
2016,1,12,13,15,958.5,77.0,1.05,16.0,654.0,806.69,616.54
2016,1,12,13,30,955.0,77.0,1.0,16.0,644.0,776.26,595.65
2016,1,12,13,45,949.0,76.0,1.0,16.0,626.0,739.99,571.33
2016,1,12,14,0,943.0,75.0,1.0,16.0,608.0,701.03,544.01
2016,1,12,14,15,933.5,73.5,0.9,16.0,582.0,656.89,510.37
2016,1,12,14,30,924.0,72.0,0.8,16.0,556.0,610.76,474.63
2016,1,12,14,45,909.0,71.0,0.75,16.0,523.0,560.48,435.47
2016,1,12,15,0,894.0,70.0,0.7,16.0,490.0,509.17,394.43
2016,1,12,15,15,874.0,67.5,0.55,15.5,450.0,453.38,348.77
2016,1,12,15,30,854.0,65.0,0.4,15.0,410.0,397.52,301.71
2016,1,12,15,45,825.5,62.0,0.3,15.0,365.5,338.45,250.85
2016,1,12,16,0,797.0,59.0,0.2,15.0,321.0,281.01,200.39
2016,1,12,16,15,754.0,54.5,0.3,14.5,272.5,220.84,148.92
2016,1,12,16,30,711.0,50.0,0.4,14.0,224.0,164.63,101.44
2016,1,12,16,45,642.0,44.0,0.55,13.5,175.0,108.53,58.57
2016,1,12,17,0,573.0,38.0,0.7,13.0,126.0,60.15,28.96
2016,1,12,17,15,449.5,28.5,0.8,12.0,82.0,24.19,15.0
2016,1,12,17,30,326.0,19.0,0.9,11.0,38.0,16.62,0.95
2016,1,12,17,45,163.0,9.5,1.05,10.5,19.0,9.05,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,13,7,45,189.5,13.5,2.55,5.0,29.0,95.32,0.0
2016,1,13,8,0,379.0,27.0,2.9,6.0,58.0,243.93,179.82
2016,1,13,8,15,485.0,36.0,2.8,6.5,104.5,327.27,270.22
2016,1,13,8,30,591.0,45.0,2.7,7.0,151.0,419.13,352.6
2016,1,13,8,45,652.5,51.0,2.65,8.0,200.0,482.71,407.99
2016,1,13,9,0,714.0,57.0,2.6,9.0,249.0,554.6,467.02
2016,1,13,9,15,753.5,61.5,2.8,10.0,296.5,611.72,512.09
2016,1,13,9,30,793.0,66.0,3.0,11.0,344.0,668.86,554.52
2016,1,13,9,45,819.5,69.0,3.2,12.0,387.5,714.04,586.5
2016,1,13,10,0,846.0,72.0,3.4,13.0,431.0,757.64,616.57
2016,1,13,10,15,865.0,74.5,3.5,13.5,469.0,792.78,640.42
2016,1,13,10,30,884.0,77.0,3.6,14.0,507.0,825.37,662.15
2016,1,13,10,45,896.0,79.0,3.7,14.5,538.0,841.87,671.95
2016,1,13,11,0,908.0,81.0,3.8,15.0,569.0,862.04,684.58
2016,1,13,11,15,917.0,82.0,3.8,15.0,593.0,875.15,692.85
2016,1,13,11,30,926.0,83.0,3.8,15.0,617.0,884.76,698.78
2016,1,13,11,45,931.5,84.0,3.85,15.5,633.0,887.81,699.13
2016,1,13,12,0,937.0,85.0,3.9,16.0,649.0,887.18,697.06
2016,1,13,12,15,939.0,85.5,3.9,16.0,656.0,879.35,691.06
2016,1,13,12,30,941.0,86.0,3.9,16.0,663.0,867.87,682.65
2016,1,13,12,45,941.0,85.5,3.9,16.5,662.0,850.04,668.58
2016,1,13,13,0,941.0,85.0,3.9,17.0,661.0,828.73,652.19
2016,1,13,13,15,938.0,84.5,3.85,17.0,651.5,801.78,632.83
2016,1,13,13,30,935.0,84.0,3.8,17.0,642.0,771.7,611.25
2016,1,13,13,45,928.5,83.0,3.8,17.0,624.0,735.66,585.47
2016,1,13,14,0,922.0,82.0,3.8,17.0,606.0,697.04,556.48
2016,1,13,14,15,912.0,80.5,3.75,16.5,580.0,653.32,523.21
2016,1,13,14,30,902.0,79.0,3.7,16.0,554.0,607.7,487.64
2016,1,13,14,45,887.5,77.0,3.65,16.0,521.0,557.5,446.67
2016,1,13,15,0,873.0,75.0,3.6,16.0,488.0,507.1,404.48
2016,1,13,15,15,852.5,72.5,3.35,15.5,449.0,451.54,357.47
2016,1,13,15,30,832.0,70.0,3.1,15.0,410.0,396.17,309.3
2016,1,13,15,45,802.0,67.0,2.85,15.0,365.0,337.61,257.05
2016,1,13,16,0,772.0,64.0,2.6,15.0,320.0,280.87,205.61
2016,1,13,16,15,728.0,59.0,2.4,14.0,272.0,221.23,152.97
2016,1,13,16,30,684.0,54.0,2.2,13.0,224.0,165.69,104.94
2016,1,13,16,45,614.5,47.5,2.0,12.0,175.5,110.43,61.83
2016,1,13,17,0,545.0,41.0,1.8,11.0,127.0,60.82,30.12
2016,1,13,17,15,423.5,31.0,1.85,10.5,83.0,24.32,15.29
2016,1,13,17,30,302.0,21.0,1.9,10.0,39.0,17.02,2.63
2016,1,13,17,45,151.0,10.5,1.95,9.5,19.5,10.01,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,14,7,45,135.5,15.5,2.75,7.0,27.0,73.71,0.0
2016,1,14,8,0,271.0,31.0,3.1,8.0,54.0,195.44,143.09
2016,1,14,8,15,377.5,42.5,3.05,8.5,97.5,277.61,228.04
2016,1,14,8,30,484.0,54.0,3.0,9.0,141.0,368.49,308.98
2016,1,14,8,45,554.5,61.5,3.0,10.0,189.5,440.58,371.15
2016,1,14,9,0,625.0,69.0,3.0,11.0,238.0,516.33,433.58
2016,1,14,9,15,575.0,85.5,3.25,12.0,262.5,523.04,438.14
2016,1,14,9,30,525.0,102.0,3.5,13.0,287.0,524.05,437.35
2016,1,14,9,45,533.0,115.5,3.8,14.0,323.0,555.48,460.9
2016,1,14,10,0,541.0,129.0,4.1,15.0,359.0,589.87,485.79
2016,1,14,10,15,679.5,110.5,4.15,15.5,425.5,694.24,565.33
2016,1,14,10,30,818.0,92.0,4.2,16.0,492.0,791.0,635.21
2016,1,14,10,45,611.0,153.5,4.3,16.5,462.5,705.58,568.45
2016,1,14,11,0,404.0,215.0,4.4,17.0,433.0,590.0,475.25
2016,1,14,11,15,493.5,197.5,4.4,17.0,475.0,658.75,529.17
2016,1,14,11,30,583.0,180.0,4.4,17.0,517.0,713.37,571.09
2016,1,14,11,45,406.5,232.5,4.45,17.5,470.5,607.82,485.88
2016,1,14,12,0,230.0,285.0,4.5,18.0,424.0,503.05,400.53
2016,1,14,12,15,350.5,261.5,4.55,18.0,476.0,583.15,464.88
2016,1,14,12,30,471.0,238.0,4.6,18.0,528.0,658.8,523.93
2016,1,14,12,45,674.0,170.5,4.65,18.5,585.0,741.62,588.72
2016,1,14,13,0,877.0,103.0,4.7,19.0,642.0,806.29,635.72
2016,1,14,13,15,873.0,102.5,4.7,19.0,632.5,779.54,616.02
2016,1,14,13,30,869.0,102.0,4.7,19.0,623.0,749.9,594.73
2016,1,14,13,45,655.5,162.5,4.75,19.0,549.0,638.77,508.85
2016,1,14,14,0,442.0,223.0,4.8,19.0,475.0,531.03,423.38
2016,1,14,14,15,639.5,159.0,4.75,19.0,506.5,571.83,457.13
2016,1,14,14,30,837.0,95.0,4.7,19.0,538.0,591.02,472.25
2016,1,14,14,45,824.5,91.5,4.7,19.0,506.5,542.43,432.53
2016,1,14,15,0,812.0,88.0,4.7,19.0,475.0,492.85,391.31
2016,1,14,15,15,790.5,85.0,4.5,18.5,436.5,439.09,346.08
2016,1,14,15,30,769.0,82.0,4.3,18.0,398.0,385.75,300.02
2016,1,14,15,45,738.5,77.5,4.1,17.5,354.5,327.65,249.27
2016,1,14,16,0,708.0,73.0,3.9,17.0,311.0,272.31,200.0
2016,1,14,16,15,662.5,67.5,3.55,16.0,264.0,214.96,149.75
2016,1,14,16,30,617.0,62.0,3.2,15.0,217.0,161.98,104.26
2016,1,14,16,45,547.0,54.0,2.85,14.5,170.0,108.66,62.6
2016,1,14,17,0,477.0,46.0,2.5,14.0,123.0,63.23,33.34
2016,1,14,17,15,360.0,34.5,2.5,13.5,80.5,27.39,17.77
2016,1,14,17,30,243.0,23.0,2.5,13.0,38.0,18.81,4.72
2016,1,14,17,45,121.5,11.5,2.55,13.0,19.0,10.96,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,15,7,45,228.0,12.5,4.4,5.5,31.5,111.09,0.0
2016,1,15,8,0,456.0,25.0,4.5,6.0,63.0,272.43,203.19
2016,1,15,8,15,560.5,32.5,4.4,6.5,111.5,357.66,297.0
2016,1,15,8,30,665.0,40.0,4.3,7.0,160.0,450.81,381.65
2016,1,15,8,45,728.0,44.0,4.2,8.0,211.0,521.33,443.29
2016,1,15,9,0,791.0,48.0,4.1,9.0,262.0,594.5,503.82
2016,1,15,9,15,827.5,51.0,4.0,10.0,311.0,644.52,541.67
2016,1,15,9,30,864.0,54.0,3.9,11.0,360.0,699.7,581.58
2016,1,15,9,45,890.0,56.0,3.8,12.0,404.5,745.12,612.45
2016,1,15,10,0,916.0,58.0,3.7,13.0,449.0,788.92,641.11
2016,1,15,10,15,932.0,59.5,3.5,13.5,487.5,822.1,661.79
2016,1,15,10,30,948.0,61.0,3.3,14.0,526.0,852.51,679.97
2016,1,15,10,45,959.5,62.0,3.1,14.5,557.5,875.52,692.41
2016,1,15,11,0,971.0,63.0,2.9,15.0,589.0,895.15,702.25
2016,1,15,11,15,978.5,64.0,2.7,15.5,613.0,907.84,707.04
2016,1,15,11,30,986.0,65.0,2.5,16.0,637.0,916.77,709.17
2016,1,15,11,45,985.5,68.0,2.3,16.5,652.5,917.52,705.65
2016,1,15,12,0,985.0,71.0,2.1,17.0,668.0,914.34,699.54
2016,1,15,12,15,986.5,71.5,1.95,17.0,675.0,905.97,691.86
2016,1,15,12,30,988.0,72.0,1.8,17.0,682.0,893.78,681.72
2016,1,15,12,45,986.5,72.0,1.65,17.5,681.0,874.81,665.85
2016,1,15,13,0,985.0,72.0,1.5,18.0,680.0,852.23,647.76
2016,1,15,13,15,981.5,71.5,1.45,18.0,670.0,824.07,628.43
2016,1,15,13,30,978.0,71.0,1.4,18.0,660.0,792.64,606.92
2016,1,15,13,45,970.0,71.0,1.35,18.0,641.5,755.51,581.45
2016,1,15,14,0,962.0,71.0,1.3,18.0,623.0,715.73,553.65
2016,1,15,14,15,952.5,69.5,1.35,18.0,596.5,670.94,521.16
2016,1,15,14,30,943.0,68.0,1.4,18.0,570.0,624.08,486.2
2016,1,15,14,45,926.5,67.5,1.45,18.0,536.5,572.69,446.74
2016,1,15,15,0,910.0,67.0,1.5,18.0,503.0,520.32,405.22
2016,1,15,15,15,890.5,65.0,1.35,17.5,463.0,464.4,359.43
2016,1,15,15,30,871.0,63.0,1.2,17.0,423.0,408.41,312.18
2016,1,15,15,45,841.0,60.5,1.1,17.0,377.5,348.06,260.02
2016,1,15,16,0,811.0,58.0,1.0,17.0,332.0,289.61,208.41
2016,1,15,16,15,769.5,54.0,0.9,16.5,283.5,229.14,155.66
2016,1,15,16,30,728.0,50.0,0.8,16.0,235.0,172.4,106.99
2016,1,15,16,45,660.5,44.5,0.7,15.5,185.0,115.39,62.72
2016,1,15,17,0,593.0,39.0,0.6,15.0,135.0,65.88,31.51
2016,1,15,17,15,474.0,30.0,0.65,14.5,89.5,25.3,16.02
2016,1,15,17,30,355.0,21.0,0.7,14.0,44.0,18.33,5.5
2016,1,15,17,45,177.5,10.5,0.75,14.0,22.0,10.01,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,4.0,1.15,7.5,4.0,3.81,0.0
2016,1,16,8,0,0.0,8.0,1.2,8.0,8.0,7.4,0.08
2016,1,16,8,15,0.0,16.0,1.4,8.0,16.0,14.82,7.0
2016,1,16,8,30,0.0,24.0,1.6,8.0,24.0,22.25,13.7
2016,1,16,8,45,0.0,32.0,1.8,8.5,32.0,29.69,20.32
2016,1,16,9,0,0.0,40.0,2.0,9.0,40.0,37.14,26.85
2016,1,16,9,15,0.0,48.0,2.0,9.0,48.0,44.6,33.35
2016,1,16,9,30,0.0,56.0,2.0,9.0,56.0,52.06,39.77
2016,1,16,9,45,0.0,31.5,2.0,9.5,31.5,29.24,19.83
2016,1,16,10,0,0.0,7.0,2.0,10.0,7.0,6.49,0.0
2016,1,16,10,15,0.0,9.0,2.0,10.0,9.0,8.35,1.59
2016,1,16,10,30,0.0,11.0,2.0,10.0,11.0,10.21,3.19
2016,1,16,10,45,0.0,12.0,2.0,10.5,12.0,11.14,3.96
2016,1,16,11,0,0.0,13.0,2.0,11.0,13.0,12.07,4.72
2016,1,16,11,15,0.0,82.0,2.25,11.5,82.0,76.39,59.32
2016,1,16,11,30,0.0,151.0,2.5,12.0,151.0,144.34,115.63
2016,1,16,11,45,146.0,214.5,2.75,12.5,303.5,355.65,291.18
2016,1,16,12,0,292.0,278.0,3.0,13.0,456.0,560.04,451.36
2016,1,16,12,15,602.0,186.0,3.5,13.5,558.5,726.29,583.67
2016,1,16,12,30,912.0,94.0,4.0,14.0,661.0,858.94,682.56
2016,1,16,12,45,924.5,89.5,4.55,14.5,663.5,847.24,675.06
2016,1,16,13,0,937.0,85.0,5.1,15.0,666.0,831.68,665.85
2016,1,16,13,15,934.5,84.5,5.3,15.0,657.0,805.35,647.63
2016,1,16,13,30,932.0,84.0,5.5,15.0,648.0,775.85,626.93
2016,1,16,13,45,924.5,84.0,5.75,15.0,630.5,740.37,601.68
2016,1,16,14,0,917.0,84.0,6.0,15.0,613.0,702.34,573.26
2016,1,16,14,15,906.5,83.0,6.15,14.5,587.0,659.02,539.74
2016,1,16,14,30,896.0,82.0,6.3,14.0,561.0,613.82,503.76
2016,1,16,14,45,532.0,150.0,6.5,13.5,430.0,445.1,365.91
2016,1,16,15,0,168.0,218.0,6.7,13.0,299.0,296.54,242.8
2016,1,16,15,15,84.0,163.5,6.85,12.5,204.0,192.9,157.39
2016,1,16,15,30,0.0,109.0,7.0,12.0,109.0,101.57,81.25
2016,1,16,15,45,0.0,96.0,7.2,11.5,96.0,89.29,71.17
2016,1,16,16,0,0.0,83.0,7.4,11.0,83.0,77.1,60.98
2016,1,16,16,15,275.5,80.5,7.35,10.0,152.0,139.98,105.13
2016,1,16,16,30,551.0,78.0,7.3,9.0,221.0,168.56,115.95
2016,1,16,16,45,469.0,69.0,7.25,8.0,172.5,116.38,74.35
2016,1,16,17,0,387.0,60.0,7.2,7.0,124.0,71.65,43.74
2016,1,16,17,15,279.0,44.0,6.9,6.5,82.0,34.26,24.53
2016,1,16,17,30,171.0,28.0,6.6,6.0,40.0,22.16,9.25
2016,1,16,17,45,85.5,14.0,6.3,5.5,20.0,13.34,0.0
2016,1,16,18,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,1.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,208.0,13.0,0.7,1.5,31.0,102.91,0.0
2016,1,17,8,0,416.0,26.0,0.7,2.0,62.0,254.06,191.6
2016,1,17,8,15,518.5,34.0,0.85,2.5,109.0,337.33,279.61
2016,1,17,8,30,621.0,42.0,1.0,3.0,156.0,428.42,360.94
2016,1,17,8,45,679.5,47.5,1.2,4.0,205.5,496.59,420.05
2016,1,17,9,0,738.0,53.0,1.4,5.0,255.0,567.24,478.54
2016,1,17,9,15,775.0,57.0,1.5,5.5,302.5,623.17,522.39
2016,1,17,9,30,812.0,61.0,1.6,6.0,350.0,679.01,564.01
2016,1,17,9,45,833.5,65.0,1.7,6.5,393.0,722.66,595.24
2016,1,17,10,0,855.0,69.0,1.8,7.0,436.0,764.5,624.53
2016,1,17,10,15,872.5,71.0,1.9,7.5,474.5,791.73,642.57
2016,1,17,10,30,890.0,73.0,2.0,8.0,513.0,823.0,663.54
2016,1,17,10,45,897.5,76.5,2.1,8.5,543.5,845.04,677.61
2016,1,17,11,0,905.0,80.0,2.2,9.0,574.0,863.76,689.37
2016,1,17,11,15,913.5,81.5,2.25,9.5,597.5,877.47,697.14
2016,1,17,11,30,922.0,83.0,2.3,10.0,621.0,887.67,702.55
2016,1,17,11,45,923.0,85.0,2.35,10.5,636.5,888.47,701.45
2016,1,17,12,0,924.0,87.0,2.4,11.0,652.0,885.61,698.01
2016,1,17,12,15,926.5,87.5,2.45,11.0,659.5,878.61,693.09
2016,1,17,12,30,929.0,88.0,2.5,11.0,667.0,867.97,685.77
2016,1,17,12,45,926.0,89.0,2.55,11.0,665.5,849.87,673.23
2016,1,17,13,0,923.0,90.0,2.6,11.0,664.0,828.39,658.39
2016,1,17,13,15,761.0,138.5,2.7,11.0,607.5,742.24,596.38
2016,1,17,13,30,599.0,187.0,2.8,11.0,551.0,646.96,522.93
2016,1,17,13,45,749.5,137.5,2.9,11.0,580.0,683.07,553.49
2016,1,17,14,0,900.0,88.0,3.0,11.0,609.0,697.52,566.25
2016,1,17,14,15,890.0,86.5,3.05,11.0,584.0,654.57,532.32
2016,1,17,14,30,880.0,85.0,3.1,11.0,559.0,611.71,497.98
2016,1,17,14,45,572.0,147.5,3.15,11.0,449.0,468.61,382.58
2016,1,17,15,0,264.0,210.0,3.2,11.0,339.0,340.81,278.24
2016,1,17,15,15,276.5,191.0,3.05,10.5,316.0,312.33,254.96
2016,1,17,15,30,289.0,172.0,2.9,10.0,293.0,282.34,229.33
2016,1,17,15,45,274.5,156.5,2.75,10.0,262.0,244.86,196.79
2016,1,17,16,0,260.0,141.0,2.6,10.0,231.0,208.67,165.0
2016,1,17,16,15,248.5,121.5,2.25,9.5,197.5,170.95,131.89
2016,1,17,16,30,237.0,102.0,1.9,9.0,164.0,134.54,100.03
2016,1,17,16,45,211.5,83.0,1.6,8.5,129.5,98.34,69.91
2016,1,17,17,0,186.0,64.0,1.3,8.0,95.0,65.3,44.43
2016,1,17,17,15,140.0,45.0,1.3,7.5,64.0,36.36,26.43
2016,1,17,17,30,94.0,26.0,1.3,7.0,33.0,21.51,9.65
2016,1,17,17,45,47.0,13.0,1.35,7.0,16.5,12.39,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,18,7,45,166.5,15.0,2.2,2.0,29.5,86.79,0.0
2016,1,18,8,0,333.0,30.0,2.5,3.0,59.0,225.29,171.34
2016,1,18,8,15,439.5,40.5,2.45,3.5,105.0,308.91,258.32
2016,1,18,8,30,546.0,51.0,2.4,4.0,151.0,401.61,341.73
2016,1,18,8,45,610.0,58.0,2.4,4.5,200.5,471.75,403.42
2016,1,18,9,0,674.0,65.0,2.4,5.0,250.0,545.11,465.05
2016,1,18,9,15,715.5,70.0,2.35,5.5,298.0,603.04,511.51
2016,1,18,9,30,757.0,75.0,2.3,6.0,346.0,657.0,551.83
2016,1,18,9,45,567.5,119.0,2.3,6.5,336.5,591.93,497.05
2016,1,18,10,0,378.0,163.0,2.3,7.0,327.0,493.1,414.2
2016,1,18,10,15,616.5,125.5,2.2,7.5,419.5,664.66,551.51
2016,1,18,10,30,855.0,88.0,2.1,8.0,512.0,820.97,664.23
2016,1,18,10,45,870.5,89.5,2.05,8.5,544.0,846.81,678.33
2016,1,18,11,0,886.0,91.0,2.0,9.0,576.0,869.57,691.44
2016,1,18,11,15,895.5,92.5,1.95,9.5,601.0,883.96,698.55
2016,1,18,11,30,905.0,94.0,1.9,10.0,626.0,894.85,703.32
2016,1,18,11,45,917.5,92.5,1.85,10.5,644.0,894.33,700.22
2016,1,18,12,0,930.0,91.0,1.8,11.0,662.0,897.14,699.75
2016,1,18,12,15,932.5,91.5,1.7,11.0,670.0,890.12,693.21
2016,1,18,12,30,935.0,92.0,1.6,11.0,678.0,879.42,684.37
2016,1,18,12,45,937.0,91.5,1.55,11.5,678.0,863.56,671.52
2016,1,18,13,0,939.0,91.0,1.5,12.0,678.0,844.12,656.42
2016,1,18,13,15,936.0,90.5,1.35,12.0,669.0,817.37,636.33
2016,1,18,13,30,933.0,90.0,1.2,12.0,660.0,787.46,614.15
2016,1,18,13,45,927.5,88.5,1.1,12.5,642.5,751.7,587.44
2016,1,18,14,0,922.0,87.0,1.0,13.0,625.0,713.25,558.25
2016,1,18,14,15,912.0,85.5,0.9,13.0,599.0,669.48,524.77
2016,1,18,14,30,902.0,84.0,0.8,13.0,573.0,623.76,489.27
2016,1,18,14,45,891.5,81.0,0.75,13.0,540.5,575.9,451.88
2016,1,18,15,0,881.0,78.0,0.7,13.0,508.0,524.73,411.01
2016,1,18,15,15,860.5,75.5,0.7,13.0,468.5,468.47,365.44
2016,1,18,15,30,840.0,73.0,0.7,13.0,429.0,412.34,318.47
2016,1,18,15,45,811.5,70.0,0.75,13.0,384.0,353.39,268.13
2016,1,18,16,0,783.0,67.0,0.8,13.0,339.0,296.07,217.74
2016,1,18,16,15,741.0,62.5,0.8,12.0,290.5,236.08,165.51
2016,1,18,16,30,699.0,58.0,0.8,11.0,242.0,179.95,116.95
2016,1,18,16,45,633.0,51.5,0.85,10.5,192.0,121.32,70.0
2016,1,18,17,0,567.0,45.0,0.9,10.0,142.0,71.69,36.73
2016,1,18,17,15,453.0,35.0,1.0,9.0,96.5,27.31,18.42
2016,1,18,17,30,339.0,25.0,1.1,8.0,51.0,20.2,9.31
2016,1,18,17,45,169.5,12.5,1.25,7.5,25.5,11.91,0.0
2016,1,18,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,19,7,45,121.5,17.0,3.3,5.5,27.5,69.12,0.0
2016,1,19,8,0,243.0,34.0,3.4,6.0,55.0,187.69,141.66
2016,1,19,8,15,348.0,47.0,3.5,6.5,99.5,266.86,221.64
2016,1,19,8,30,453.0,60.0,3.6,7.0,144.0,357.97,303.42
2016,1,19,8,45,519.5,69.0,3.75,7.5,192.0,428.98,366.12
2016,1,19,9,0,586.0,78.0,3.9,8.0,240.0,503.38,429.42
2016,1,19,9,15,630.5,84.5,4.1,8.5,287.0,562.61,478.45
2016,1,19,9,30,675.0,91.0,4.3,9.0,334.0,622.55,526.71
2016,1,19,9,45,709.0,95.0,4.55,10.0,377.5,671.86,563.52
2016,1,19,10,0,743.0,99.0,4.8,11.0,421.0,720.34,598.85
2016,1,19,10,15,463.0,162.0,5.15,11.5,368.5,580.12,484.02
2016,1,19,10,30,183.0,225.0,5.5,12.0,316.0,406.52,337.22
2016,1,19,10,45,175.5,240.5,5.9,13.0,332.5,418.4,345.41
2016,1,19,11,0,168.0,256.0,6.3,14.0,349.0,429.35,352.29
2016,1,19,11,15,216.0,263.0,6.35,14.5,387.5,476.43,389.94
2016,1,19,11,30,264.0,270.0,6.4,15.0,426.0,536.25,436.79
2016,1,19,11,45,153.5,266.0,6.5,15.5,357.5,421.43,342.1
2016,1,19,12,0,43.0,262.0,6.6,16.0,289.0,307.88,247.39
2016,1,19,12,15,183.5,272.5,6.5,16.0,388.0,446.78,362.22
2016,1,19,12,30,324.0,283.0,6.4,16.0,487.0,581.03,469.73
2016,1,19,12,45,443.0,246.0,6.35,16.5,524.5,638.65,515.59
2016,1,19,13,0,562.0,209.0,6.3,17.0,562.0,680.89,549.24
2016,1,19,13,15,485.0,231.5,6.2,17.0,533.5,629.21,507.09
2016,1,19,13,30,408.0,254.0,6.1,17.0,505.0,570.73,460.01
2016,1,19,13,45,447.5,235.5,6.0,17.0,503.5,571.52,461.08
2016,1,19,14,0,487.0,217.0,5.9,17.0,502.0,560.31,452.58
2016,1,19,14,15,333.0,235.0,5.8,17.0,426.5,453.13,365.99
2016,1,19,14,30,179.0,253.0,5.7,17.0,351.0,358.34,288.59
2016,1,19,14,45,471.0,181.0,5.6,17.0,417.5,446.45,361.1
2016,1,19,15,0,763.0,109.0,5.5,17.0,484.0,499.39,401.67
2016,1,19,15,15,740.5,105.0,5.15,17.0,445.5,445.7,355.19
2016,1,19,15,30,718.0,101.0,4.8,17.0,407.0,392.64,308.71
2016,1,19,15,45,682.5,96.5,4.45,17.0,363.5,335.51,258.43
2016,1,19,16,0,647.0,92.0,4.1,17.0,320.0,281.03,209.86
2016,1,19,16,15,601.0,85.0,3.6,16.0,273.5,224.68,160.89
2016,1,19,16,30,555.0,78.0,3.1,15.0,227.0,172.9,116.5
2016,1,19,16,45,492.0,67.5,2.7,14.5,180.0,120.69,74.79
2016,1,19,17,0,429.0,57.0,2.3,14.0,133.0,75.71,43.8
2016,1,19,17,15,321.5,43.5,2.15,13.5,90.0,33.81,23.68
2016,1,19,17,30,214.0,30.0,2.0,13.0,47.0,23.66,12.12
2016,1,19,17,45,107.0,15.0,1.95,13.0,23.5,14.3,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,2.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,20,7,45,122.5,17.0,2.65,2.5,28.0,69.61,0.0
2016,1,20,8,0,245.0,34.0,2.7,3.0,56.0,188.51,144.54
2016,1,20,8,15,349.0,47.5,2.6,3.5,100.5,268.1,224.75
2016,1,20,8,30,453.0,61.0,2.5,4.0,145.0,359.29,306.67
2016,1,20,8,45,524.0,69.0,2.45,5.0,194.0,432.2,370.0
2016,1,20,9,0,595.0,77.0,2.4,6.0,243.0,508.71,433.48
2016,1,20,9,15,639.5,83.5,2.25,6.5,290.0,568.33,480.96
2016,1,20,9,30,684.0,90.0,2.1,7.0,337.0,628.66,526.88
2016,1,20,9,45,718.0,94.0,1.95,7.5,381.0,678.32,561.71
2016,1,20,10,0,752.0,98.0,1.8,8.0,425.0,727.14,594.67
2016,1,20,10,15,515.0,157.0,1.55,8.5,390.0,616.54,504.34
2016,1,20,10,30,278.0,216.0,1.3,9.0,355.0,486.59,397.0
2016,1,20,10,45,271.0,235.5,1.05,10.0,378.0,505.34,408.34
2016,1,20,11,0,264.0,255.0,0.8,11.0,401.0,522.55,416.61
2016,1,20,11,15,155.5,254.0,0.8,11.5,341.0,414.44,331.03
2016,1,20,11,30,47.0,253.0,0.8,12.0,281.0,305.44,243.51
2016,1,20,11,45,33.5,243.5,0.8,12.5,263.5,280.89,223.91
2016,1,20,12,0,20.0,234.0,0.8,13.0,246.0,245.67,195.36
2016,1,20,12,15,19.0,233.5,1.2,13.5,245.5,243.24,193.75
2016,1,20,12,30,18.0,233.0,1.6,14.0,245.0,240.89,191.86
2016,1,20,12,45,14.0,222.0,2.0,14.5,231.5,225.44,179.38
2016,1,20,13,0,10.0,211.0,2.4,15.0,218.0,210.35,167.14
2016,1,20,13,15,10.5,211.0,2.6,15.0,218.0,210.06,167.1
2016,1,20,13,30,11.0,211.0,2.8,15.0,218.0,209.73,167.02
2016,1,20,13,45,23.0,226.5,3.05,15.0,240.5,232.89,186.15
2016,1,20,14,0,35.0,242.0,3.3,15.0,263.0,261.95,209.86
2016,1,20,14,15,69.5,247.0,3.35,15.0,286.0,286.37,230.18
2016,1,20,14,30,104.0,252.0,3.4,15.0,309.0,307.71,247.77
2016,1,20,14,45,124.0,238.5,3.45,15.0,303.0,303.91,244.95
2016,1,20,15,0,144.0,225.0,3.5,15.0,297.0,292.69,236.01
2016,1,20,15,15,335.0,179.5,3.35,14.5,328.5,329.56,265.48
2016,1,20,15,30,526.0,134.0,3.2,14.0,360.0,346.57,275.89
2016,1,20,15,45,569.0,117.5,3.1,14.0,339.0,317.57,248.03
2016,1,20,16,0,612.0,101.0,3.0,14.0,318.0,280.77,212.59
2016,1,20,16,15,564.5,93.5,2.7,13.5,271.5,225.36,164.09
2016,1,20,16,30,517.0,86.0,2.4,13.0,225.0,174.78,120.51
2016,1,20,16,45,441.5,75.5,2.15,12.5,178.0,121.23,77.98
2016,1,20,17,0,366.0,65.0,1.9,12.0,131.0,78.01,48.01
2016,1,20,17,15,265.5,49.0,1.75,11.5,88.5,38.8,28.32
2016,1,20,17,30,165.0,33.0,1.6,11.0,46.0,26.03,14.6
2016,1,20,17,45,82.5,16.5,1.45,11.0,23.0,15.73,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,21,7,45,159.0,15.5,3.75,9.5,29.5,102.36,0.0
2016,1,21,8,0,318.0,31.0,4.1,10.0,59.0,219.34,165.62
2016,1,21,8,15,424.5,41.5,4.45,10.0,105.5,302.72,249.39
2016,1,21,8,30,531.0,52.0,4.8,10.0,152.0,395.19,332.89
2016,1,21,8,45,602.5,58.0,5.15,10.5,202.0,468.49,397.87
2016,1,21,9,0,674.0,64.0,5.5,11.0,252.0,545.6,463.89
2016,1,21,9,15,716.0,69.0,5.9,11.0,300.5,604.21,513.81
2016,1,21,9,30,758.0,74.0,6.3,11.0,349.0,659.19,558.36
2016,1,21,9,45,785.5,78.0,6.7,11.5,393.5,706.39,594.83
2016,1,21,10,0,813.0,82.0,7.1,12.0,438.0,752.17,629.62
2016,1,21,10,15,832.0,85.0,7.4,12.0,476.5,788.16,657.23
2016,1,21,10,30,851.0,88.0,7.7,12.0,515.0,821.7,682.84
2016,1,21,10,45,427.5,133.5,8.0,12.0,348.0,529.63,446.63
2016,1,21,11,0,4.0,179.0,8.3,12.0,181.0,177.81,144.15
2016,1,21,11,15,4.0,180.5,8.4,12.0,182.5,178.51,144.73
2016,1,21,11,30,4.0,182.0,8.5,12.0,184.0,179.34,145.23
2016,1,21,11,45,58.5,239.0,8.65,12.0,275.0,297.09,244.26
2016,1,21,12,0,113.0,296.0,8.8,12.0,366.0,406.03,334.24
2016,1,21,12,15,505.0,199.5,8.75,12.0,519.0,661.38,550.53
2016,1,21,12,30,897.0,103.0,8.7,12.0,672.0,872.61,719.05
2016,1,21,12,45,898.0,102.0,8.65,12.5,671.5,855.66,703.69
2016,1,21,13,0,899.0,101.0,8.6,13.0,671.0,835.27,686.56
2016,1,21,13,15,570.0,197.0,8.35,13.0,556.5,660.34,545.46
2016,1,21,13,30,241.0,293.0,8.1,13.0,442.0,481.52,395.03
2016,1,21,13,45,268.0,280.0,7.9,13.5,442.0,485.04,397.74
2016,1,21,14,0,295.0,267.0,7.7,14.0,442.0,477.34,391.1
2016,1,21,14,15,590.0,177.5,7.55,14.0,509.0,566.5,466.82
2016,1,21,14,30,885.0,88.0,7.4,14.0,576.0,626.38,516.27
2016,1,21,14,45,871.0,86.5,7.25,14.0,544.0,576.82,473.99
2016,1,21,15,0,857.0,85.0,7.1,14.0,512.0,526.21,430.27
2016,1,21,15,15,839.0,82.5,7.05,13.5,473.5,471.97,383.48
2016,1,21,15,30,821.0,80.0,7.0,13.0,435.0,417.64,335.31
2016,1,21,15,45,806.0,73.5,6.95,12.5,393.0,360.62,283.61
2016,1,21,16,0,791.0,67.0,6.9,12.0,351.0,303.84,230.92
2016,1,21,16,15,752.0,62.5,6.5,11.5,302.0,243.72,175.61
2016,1,21,16,30,713.0,58.0,6.1,11.0,253.0,187.1,124.35
2016,1,21,16,45,666.0,50.5,5.75,10.5,204.0,130.42,76.67
2016,1,21,17,0,619.0,43.0,5.4,10.0,155.0,78.86,40.07
2016,1,21,17,15,510.0,34.5,5.05,9.0,107.0,31.4,22.14
2016,1,21,17,30,401.0,26.0,4.7,8.0,59.0,22.69,12.56
2016,1,21,17,45,200.5,13.0,4.35,7.5,29.5,12.39,0.0
2016,1,21,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
