Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,0.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,0.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,212.0,14.5,4.75,1.5,34.0,124.79,0.0
2016,1,22,8,0,424.0,29.0,5.0,2.0,68.0,269.1,211.23
2016,1,22,8,15,526.5,37.5,5.3,2.5,116.5,352.66,299.34
2016,1,22,8,30,629.0,46.0,5.6,3.0,165.0,439.5,380.64
2016,1,22,8,45,690.5,51.5,5.9,3.5,217.0,510.77,445.88
2016,1,22,9,0,752.0,57.0,6.2,4.0,269.0,584.63,510.89
2016,1,22,9,15,790.0,61.5,6.25,4.5,318.5,643.09,559.23
2016,1,22,9,30,828.0,66.0,6.3,5.0,368.0,701.46,605.33
2016,1,22,9,45,856.0,68.0,6.35,5.5,413.5,748.62,641.13
2016,1,22,10,0,884.0,70.0,6.4,6.0,459.0,794.2,674.95
2016,1,22,10,15,902.0,72.5,6.35,6.0,499.0,823.62,696.29
2016,1,22,10,30,920.0,75.0,6.3,6.0,539.0,857.04,720.67
2016,1,22,10,45,935.0,76.0,6.3,6.5,572.0,883.2,738.08
2016,1,22,11,0,950.0,77.0,6.3,7.0,605.0,906.14,752.97
2016,1,22,11,15,958.5,78.0,6.2,7.5,630.5,920.09,760.44
2016,1,22,11,30,967.0,79.0,6.1,8.0,656.0,930.33,765.19
2016,1,22,11,45,970.0,80.5,6.1,8.5,673.0,932.64,764.63
2016,1,22,12,0,973.0,82.0,6.1,9.0,690.0,931.07,761.36
2016,1,22,12,15,975.5,82.5,6.05,9.0,698.5,924.03,755.31
2016,1,22,12,30,978.0,83.0,6.0,9.0,707.0,913.13,746.56
2016,1,22,12,45,979.0,82.5,6.0,9.5,707.0,896.04,732.21
2016,1,22,13,0,980.0,82.0,6.0,10.0,707.0,875.24,715.26
2016,1,22,13,15,977.5,81.5,5.9,10.0,697.5,848.1,694.48
2016,1,22,13,30,975.0,81.0,5.8,10.0,688.0,817.6,671.25
2016,1,22,13,45,970.0,80.0,5.75,10.0,670.5,781.55,644.01
2016,1,22,14,0,965.0,79.0,5.7,10.0,653.0,742.61,614.49
2016,1,22,14,15,956.0,77.5,5.6,10.0,627.5,697.88,578.17
2016,1,22,14,30,947.0,76.0,5.5,10.0,602.0,650.97,539.19
2016,1,22,14,45,933.0,74.5,5.45,10.0,568.0,599.36,495.76
2016,1,22,15,0,919.0,73.0,5.4,10.0,534.0,546.5,450.28
2016,1,22,15,15,900.5,71.0,5.25,9.5,494.0,490.1,401.33
2016,1,22,15,30,882.0,69.0,5.1,9.0,454.0,433.48,350.78
2016,1,22,15,45,857.0,65.5,4.95,9.0,408.5,372.57,294.9
2016,1,22,16,0,832.0,62.0,4.8,9.0,363.0,312.98,239.15
2016,1,22,16,15,793.0,58.0,4.25,8.0,313.0,250.97,181.99
2016,1,22,16,30,754.0,54.0,3.7,7.0,263.0,192.38,128.63
2016,1,22,16,45,694.5,48.5,3.2,6.5,212.0,133.5,78.99
2016,1,22,17,0,635.0,43.0,2.7,6.0,161.0,81.17,41.76
2016,1,22,17,15,530.0,34.5,2.5,5.5,112.0,32.51,23.55
2016,1,22,17,30,425.0,26.0,2.3,5.0,63.0,22.53,12.98
2016,1,22,17,45,212.5,13.0,2.1,4.5,31.5,12.39,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,216.5,13.5,1.25,0.5,34.0,125.82,0.0
2016,1,23,8,0,433.0,27.0,1.4,1.0,68.0,264.73,207.72
2016,1,23,8,15,534.0,35.5,1.35,1.5,116.5,349.13,292.97
2016,1,23,8,30,635.0,44.0,1.3,2.0,165.0,441.47,375.0
2016,1,23,8,45,694.0,49.0,1.3,2.5,216.0,510.74,434.77
2016,1,23,9,0,753.0,54.0,1.3,3.0,267.0,582.5,493.61
2016,1,23,9,15,790.5,58.0,1.3,3.5,316.0,640.06,537.38
2016,1,23,9,30,828.0,62.0,1.3,4.0,365.0,697.56,579.01
2016,1,23,9,45,853.0,64.5,1.3,5.0,410.5,743.13,609.21
2016,1,23,10,0,878.0,67.0,1.3,6.0,456.0,780.37,632.47
2016,1,23,10,15,896.0,69.5,1.3,6.5,495.0,816.44,655.53
2016,1,23,10,30,914.0,72.0,1.3,7.0,534.0,849.91,676.35
2016,1,23,10,45,926.0,73.5,1.35,8.0,567.0,874.23,689.97
2016,1,23,11,0,938.0,75.0,1.4,9.0,600.0,895.28,701.32
2016,1,23,11,15,946.0,76.5,1.4,9.5,625.0,909.43,708.47
2016,1,23,11,30,954.0,78.0,1.4,10.0,650.0,919.92,713.27
2016,1,23,11,45,956.5,80.0,1.45,10.5,666.5,922.48,713.55
2016,1,23,12,0,959.0,82.0,1.5,11.0,683.0,921.21,711.47
2016,1,23,12,15,961.5,82.0,1.6,11.0,691.5,913.78,707.32
2016,1,23,12,30,964.0,82.0,1.7,11.0,700.0,902.54,700.7
2016,1,23,12,45,963.0,82.5,1.8,11.5,699.5,885.24,688.66
2016,1,23,13,0,962.0,83.0,1.9,12.0,699.0,864.34,674.18
2016,1,23,13,15,959.0,82.5,2.0,12.0,690.0,837.26,656.55
2016,1,23,13,30,956.0,82.0,2.1,12.0,681.0,806.9,636.49
2016,1,23,13,45,950.0,81.0,2.25,12.5,663.5,770.72,611.28
2016,1,23,14,0,944.0,80.0,2.4,13.0,646.0,731.78,583.76
2016,1,23,14,15,935.0,79.0,2.45,13.0,620.5,688.35,551.19
2016,1,23,14,30,926.0,78.0,2.5,13.0,595.0,642.78,515.89
2016,1,23,14,45,913.0,76.0,2.55,13.0,562.0,592.05,475.65
2016,1,23,15,0,900.0,74.0,2.6,13.0,529.0,540.04,433.22
2016,1,23,15,15,881.5,72.0,2.55,13.0,489.5,484.49,386.41
2016,1,23,15,30,863.0,70.0,2.5,13.0,450.0,428.6,337.98
2016,1,23,15,45,836.5,67.0,2.45,13.0,404.5,368.71,285.13
2016,1,23,16,0,810.0,64.0,2.4,13.0,359.0,310.16,232.25
2016,1,23,16,15,771.5,60.0,2.15,12.0,310.0,249.36,177.91
2016,1,23,16,30,733.0,56.0,1.9,11.0,261.0,191.96,126.91
2016,1,23,16,45,673.5,50.0,1.7,10.0,210.5,133.64,78.81
2016,1,23,17,0,614.0,44.0,1.5,9.0,160.0,81.92,42.31
2016,1,23,17,15,512.0,35.5,1.55,8.0,112.0,34.29,24.95
2016,1,23,17,30,410.0,27.0,1.6,7.0,64.0,21.42,12.2
2016,1,23,17,45,205.0,13.5,1.7,6.5,32.0,10.61,0.0
2016,1,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,195.0,15.0,3.7,2.5,33.5,118.83,0.0
2016,1,24,8,0,390.0,30.0,4.0,3.0,67.0,254.09,200.4
2016,1,24,8,15,493.0,39.5,4.05,4.0,115.5,337.95,284.79
2016,1,24,8,30,596.0,49.0,4.1,5.0,164.0,430.58,368.24
2016,1,24,8,45,655.0,55.5,4.2,6.0,214.5,499.63,428.94
2016,1,24,9,0,714.0,62.0,4.3,7.0,265.0,567.06,485.76
2016,1,24,9,15,603.5,88.0,4.6,7.5,280.5,551.5,472.21
2016,1,24,9,30,493.0,114.0,4.9,8.0,296.0,516.25,441.72
2016,1,24,9,45,668.0,96.0,5.2,9.0,374.5,646.73,548.16
2016,1,24,10,0,843.0,78.0,5.5,10.0,453.0,774.65,646.34
2016,1,24,10,15,862.0,80.5,5.65,10.5,492.0,811.02,671.8
2016,1,24,10,30,881.0,83.0,5.8,11.0,531.0,844.84,695.51
2016,1,24,10,45,893.0,85.5,5.95,12.0,563.5,869.96,711.12
2016,1,24,11,0,905.0,88.0,6.1,13.0,596.0,884.68,718.85
2016,1,24,11,15,913.5,89.0,6.1,13.5,621.0,898.37,726.52
2016,1,24,11,30,922.0,90.0,6.1,14.0,646.0,908.52,731.67
2016,1,24,11,45,926.0,91.5,6.2,14.5,662.5,911.73,732.32
2016,1,24,12,0,930.0,93.0,6.3,15.0,679.0,911.22,730.41
2016,1,24,12,15,932.0,93.5,6.25,15.0,687.5,904.12,724.45
2016,1,24,12,30,934.0,94.0,6.2,15.0,696.0,893.33,715.96
2016,1,24,12,45,800.0,137.5,6.2,15.5,653.0,824.15,662.88
2016,1,24,13,0,666.0,181.0,6.2,16.0,610.0,745.05,601.11
2016,1,24,13,15,570.5,211.5,6.1,16.0,576.0,680.09,549.14
2016,1,24,13,30,475.0,242.0,6.0,16.0,542.0,621.42,501.5
2016,1,24,13,45,690.5,168.0,5.95,16.5,591.0,685.17,553.59
2016,1,24,14,0,906.0,94.0,5.9,17.0,640.0,723.14,584.28
2016,1,24,14,15,896.0,92.5,5.8,17.0,614.0,682.42,551.29
2016,1,24,14,30,886.0,91.0,5.7,17.0,588.0,636.57,514.19
2016,1,24,14,45,879.5,86.0,5.6,17.0,556.5,587.34,473.82
2016,1,24,15,0,873.0,81.0,5.5,17.0,525.0,536.41,431.15
2016,1,24,15,15,853.5,78.5,5.2,16.5,485.5,480.55,383.86
2016,1,24,15,30,834.0,76.0,4.9,16.0,446.0,424.7,335.38
2016,1,24,15,45,800.5,74.0,4.65,16.0,400.5,364.65,282.06
2016,1,24,16,0,767.0,72.0,4.4,16.0,355.0,306.74,229.75
2016,1,24,16,15,726.5,67.5,3.95,15.0,306.5,247.18,176.76
2016,1,24,16,30,686.0,63.0,3.5,14.0,258.0,189.51,126.02
2016,1,24,16,45,617.0,57.0,3.1,13.5,207.0,132.24,79.24
2016,1,24,17,0,548.0,51.0,2.7,13.0,156.0,82.69,44.44
2016,1,24,17,15,444.0,41.0,2.65,12.5,109.5,37.1,22.13
2016,1,24,17,30,340.0,31.0,2.6,12.0,63.0,25.03,15.06
2016,1,24,17,45,170.0,15.5,2.55,11.5,31.5,12.36,0.0
2016,1,24,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,122.0,18.5,2.85,11.5,30.5,90.36,0.0
2016,1,25,8,0,244.0,37.0,3.1,12.0,61.0,192.03,146.43
2016,1,25,8,15,348.0,50.5,3.25,12.5,106.5,272.78,222.65
2016,1,25,8,30,452.0,64.0,3.4,13.0,152.0,363.95,302.31
2016,1,25,8,45,537.0,69.5,3.55,13.5,203.0,443.57,370.39
2016,1,25,9,0,622.0,75.0,3.7,14.0,254.0,527.58,439.69
2016,1,25,9,15,666.0,81.0,3.6,14.5,302.0,587.7,486.93
2016,1,25,9,30,710.0,87.0,3.5,15.0,350.0,648.52,532.33
2016,1,25,9,45,756.0,86.5,3.4,15.5,397.5,703.01,570.88
2016,1,25,10,0,802.0,86.0,3.3,16.0,445.0,753.32,605.2
2016,1,25,10,15,823.0,89.0,3.15,16.5,484.5,791.14,629.25
2016,1,25,10,30,844.0,92.0,3.0,17.0,524.0,826.61,651.12
2016,1,25,10,45,869.0,90.5,2.85,17.5,559.0,857.45,669.24
2016,1,25,11,0,894.0,89.0,2.7,18.0,594.0,885.44,685.03
2016,1,25,11,15,904.0,90.5,2.5,18.5,619.5,893.81,686.56
2016,1,25,11,30,914.0,92.0,2.3,19.0,645.0,905.88,690.76
2016,1,25,11,45,923.5,91.5,2.15,19.5,663.5,911.57,690.98
2016,1,25,12,0,933.0,91.0,2.0,20.0,682.0,913.55,688.81
2016,1,25,12,15,936.5,91.5,1.95,20.0,691.5,907.78,683.94
2016,1,25,12,30,940.0,92.0,1.9,20.0,701.0,898.26,676.79
2016,1,25,12,45,945.5,90.0,1.85,20.0,702.0,883.84,666.53
2016,1,25,13,0,951.0,88.0,1.8,20.0,703.0,865.68,653.93
2016,1,25,13,15,949.0,87.5,1.75,20.0,695.0,839.62,636.1
2016,1,25,13,30,947.0,87.0,1.7,20.0,687.0,810.25,616.12
2016,1,25,13,45,946.0,84.5,1.7,20.5,671.0,776.26,592.32
2016,1,25,14,0,945.0,82.0,1.7,21.0,655.0,739.21,566.37
2016,1,25,14,15,937.0,81.0,1.65,20.5,630.0,696.31,536.32
2016,1,25,14,30,929.0,80.0,1.6,20.0,605.0,651.17,503.42
2016,1,25,14,45,919.5,77.5,1.55,20.0,572.5,601.64,465.49
2016,1,25,15,0,910.0,75.0,1.5,20.0,540.0,550.49,425.31
2016,1,25,15,15,892.0,72.5,1.35,19.5,500.5,494.02,380.2
2016,1,25,15,30,874.0,70.0,1.2,19.0,461.0,437.13,333.36
2016,1,25,15,45,849.5,67.0,1.1,19.0,416.0,377.17,282.47
2016,1,25,16,0,825.0,64.0,1.0,19.0,371.0,318.32,231.24
2016,1,25,16,15,787.5,60.0,1.0,18.0,321.5,256.66,178.42
2016,1,25,16,30,750.0,56.0,1.0,17.0,272.0,198.26,128.23
2016,1,25,16,45,686.5,51.0,1.0,16.5,220.0,139.02,80.51
2016,1,25,17,0,623.0,46.0,1.0,16.0,168.0,86.84,44.28
2016,1,25,17,15,521.5,37.5,1.05,15.5,119.0,35.72,19.44
2016,1,25,17,30,420.0,29.0,1.1,15.0,70.0,23.01,13.4
2016,1,25,17,45,210.0,14.5,1.2,14.5,35.0,11.35,0.0
2016,1,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,26,7,45,29.0,17.5,4.55,4.5,20.5,36.09,0.0
2016,1,26,8,0,58.0,35.0,4.8,5.0,41.0,78.36,58.84
2016,1,26,8,15,85.5,56.5,5.05,5.0,70.5,121.71,100.11
2016,1,26,8,30,113.0,78.0,5.3,5.0,100.0,166.03,140.87
2016,1,26,8,45,136.5,97.0,5.55,5.5,131.5,205.71,176.76
2016,1,26,9,0,160.0,116.0,5.8,6.0,163.0,246.93,213.18
2016,1,26,9,15,80.0,108.0,5.85,6.5,131.5,181.46,154.87
2016,1,26,9,30,0.0,100.0,5.9,7.0,100.0,96.43,78.56
2016,1,26,9,45,28.0,144.0,6.0,7.5,157.0,174.35,146.2
2016,1,26,10,0,56.0,188.0,6.1,8.0,214.0,248.16,208.87
2016,1,26,10,15,70.0,208.5,6.1,8.0,243.0,282.34,237.36
2016,1,26,10,30,84.0,229.0,6.1,8.0,272.0,316.77,265.84
2016,1,26,10,45,70.0,238.0,6.2,8.5,275.5,313.62,261.66
2016,1,26,11,0,56.0,247.0,6.3,9.0,279.0,310.08,257.27
2016,1,26,11,15,176.0,261.5,6.35,9.0,367.5,441.63,368.48
2016,1,26,11,30,296.0,276.0,6.4,9.0,456.0,573.64,476.96
2016,1,26,11,45,364.0,267.5,6.45,9.5,495.0,619.67,513.7
2016,1,26,12,0,432.0,259.0,6.5,10.0,534.0,675.81,557.88
2016,1,26,12,15,430.0,263.5,6.6,10.0,540.5,672.23,554.52
2016,1,26,12,30,428.0,268.0,6.7,10.0,547.0,666.74,549.93
2016,1,26,12,45,215.5,225.5,6.8,10.0,366.0,424.71,352.83
2016,1,26,13,0,3.0,183.0,6.9,10.0,185.0,176.56,142.96
2016,1,26,13,15,1.5,158.5,6.95,10.0,159.5,151.0,121.89
2016,1,26,13,30,0.0,134.0,7.0,10.0,134.0,125.93,100.96
2016,1,26,13,45,0.0,98.5,7.1,10.0,98.5,91.92,72.45
2016,1,26,14,0,0.0,63.0,7.2,10.0,63.0,58.66,44.38
2016,1,26,14,15,0.0,103.0,6.85,9.5,103.0,96.16,76.4
2016,1,26,14,30,0.0,143.0,6.5,9.0,143.0,134.15,108.82
2016,1,26,14,45,0.0,120.5,6.2,9.0,120.5,112.65,90.78
2016,1,26,15,0,0.0,98.0,5.9,9.0,98.0,91.37,72.88
2016,1,26,15,15,0.0,110.5,5.45,8.5,110.5,103.05,83.19
2016,1,26,15,30,0.0,123.0,5.0,8.0,123.0,114.59,93.43
2016,1,26,15,45,0.0,111.0,4.6,8.0,111.0,103.19,83.86
2016,1,26,16,0,0.0,99.0,4.2,8.0,99.0,91.86,74.3
2016,1,26,16,15,0.0,85.5,3.95,7.5,85.5,79.21,63.63
2016,1,26,16,30,0.0,72.0,3.7,7.0,72.0,66.65,52.86
2016,1,26,16,45,0.0,58.0,3.5,7.0,58.0,53.73,41.49
2016,1,26,17,0,0.0,44.0,3.3,7.0,44.0,40.89,30.05
2016,1,26,17,15,0.0,31.0,3.35,6.5,31.0,28.78,19.18
2016,1,26,17,30,0.0,18.0,3.4,6.0,18.0,16.69,8.72
2016,1,26,17,45,0.0,9.0,3.45,6.0,9.0,8.34,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,4.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,1.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,0.5,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,0.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,207.5,15.5,3.6,1.5,36.0,126.56,0.0
2016,1,27,8,0,415.0,31.0,3.8,2.0,72.0,268.28,215.5
2016,1,27,8,15,514.5,40.0,3.8,3.0,121.0,351.38,297.63
2016,1,27,8,30,614.0,49.0,3.8,4.0,170.0,442.86,379.87
2016,1,27,8,45,676.5,54.5,3.85,5.0,222.5,509.4,438.29
2016,1,27,9,0,739.0,60.0,3.9,6.0,275.0,584.21,500.52
2016,1,27,9,15,776.5,64.0,4.0,6.5,324.5,641.94,546.34
2016,1,27,9,30,814.0,68.0,4.1,7.0,374.0,699.59,590.25
2016,1,27,9,45,842.0,70.5,4.25,7.5,420.0,747.59,625.8
2016,1,27,10,0,870.0,73.0,4.4,8.0,466.0,794.08,659.58
2016,1,27,10,15,888.0,75.5,4.3,8.5,506.0,823.66,678.32
2016,1,27,10,30,906.0,78.0,4.2,9.0,546.0,857.35,699.89
2016,1,27,10,45,920.0,79.5,4.1,9.5,580.0,883.57,715.62
2016,1,27,11,0,934.0,81.0,4.0,10.0,614.0,906.58,729.16
2016,1,27,11,15,943.0,82.0,3.95,10.0,639.5,921.24,738.22
2016,1,27,11,30,952.0,83.0,3.9,10.0,665.0,932.24,744.79
2016,1,27,11,45,958.0,83.5,3.9,10.5,683.0,936.27,745.43
2016,1,27,12,0,964.0,84.0,3.9,11.0,701.0,936.45,743.52
2016,1,27,12,15,967.5,84.5,3.9,11.0,710.5,930.59,738.84
2016,1,27,12,30,971.0,85.0,3.9,11.0,720.0,920.85,731.58
2016,1,27,12,45,973.5,84.0,3.9,11.5,720.5,904.72,718.57
2016,1,27,13,0,976.0,83.0,3.9,12.0,721.0,884.82,703.05
2016,1,27,13,15,974.0,82.5,3.85,12.0,713.0,858.23,683.83
2016,1,27,13,30,972.0,82.0,3.8,12.0,705.0,828.24,662.21
2016,1,27,13,45,970.0,80.5,3.8,12.0,688.5,793.89,637.62
2016,1,27,14,0,968.0,79.0,3.8,12.0,672.0,756.42,610.63
2016,1,27,14,15,960.5,77.5,3.75,12.0,646.5,712.42,577.21
2016,1,27,14,30,953.0,76.0,3.7,12.0,621.0,666.08,540.34
2016,1,27,14,45,941.5,74.5,3.65,12.0,588.5,615.36,499.2
2016,1,27,15,0,930.0,73.0,3.6,12.0,556.0,563.12,455.79
2016,1,27,15,15,913.0,71.0,3.4,11.5,516.0,506.53,408.17
2016,1,27,15,30,896.0,69.0,3.2,11.0,476.0,449.52,358.75
2016,1,27,15,45,875.0,65.5,3.0,11.0,430.5,389.42,304.86
2016,1,27,16,0,854.0,62.0,2.8,11.0,385.0,328.94,249.5
2016,1,27,16,15,819.0,58.0,2.4,10.0,335.0,266.04,192.49
2016,1,27,16,30,784.0,54.0,2.0,9.0,285.0,206.06,138.26
2016,1,27,16,45,731.5,48.5,1.6,8.0,233.0,145.49,86.86
2016,1,27,17,0,679.0,43.0,1.2,7.0,181.0,90.61,46.47
2016,1,27,17,15,584.5,35.5,1.2,6.5,130.0,39.12,21.05
2016,1,27,17,30,490.0,28.0,1.2,6.0,79.0,23.84,15.05
2016,1,27,17,45,245.0,14.0,1.25,5.5,39.5,11.63,0.0
2016,1,27,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,234.5,14.0,3.35,4.0,38.0,134.4,11.27
2016,1,28,8,0,469.0,28.0,3.7,5.0,76.0,285.52,228.0
2016,1,28,8,15,564.5,35.5,3.55,5.5,125.5,368.3,309.3
2016,1,28,8,30,660.0,43.0,3.4,6.0,175.0,458.44,390.01
2016,1,28,8,45,718.0,47.5,3.25,7.0,227.0,528.01,449.56
2016,1,28,9,0,776.0,52.0,3.1,8.0,279.0,600.1,507.86
2016,1,28,9,15,811.5,55.0,3.1,9.0,329.0,656.4,549.63
2016,1,28,9,30,847.0,58.0,3.1,10.0,379.0,706.22,584.79
2016,1,28,9,45,873.0,60.0,3.15,11.0,425.0,752.8,616.57
2016,1,28,10,0,899.0,62.0,3.2,12.0,471.0,797.84,646.35
2016,1,28,10,15,915.5,64.0,3.3,13.0,511.0,833.19,668.61
2016,1,28,10,30,932.0,66.0,3.4,14.0,551.0,865.81,688.62
2016,1,28,10,45,945.0,67.0,3.5,15.0,584.0,891.21,703.22
2016,1,28,11,0,958.0,68.0,3.6,16.0,617.0,913.29,715.41
2016,1,28,11,15,966.0,69.0,3.6,16.5,643.0,927.5,722.77
2016,1,28,11,30,974.0,70.0,3.6,17.0,669.0,937.94,727.65
2016,1,28,11,45,976.5,72.0,3.65,17.5,686.0,940.92,727.79
2016,1,28,12,0,979.0,74.0,3.7,18.0,703.0,939.95,725.4
2016,1,28,12,15,981.5,74.0,3.7,18.0,712.0,932.68,719.88
2016,1,28,12,30,984.0,74.0,3.7,18.0,721.0,921.51,711.85
2016,1,28,12,45,985.0,74.0,3.7,18.5,721.5,905.21,699.07
2016,1,28,13,0,986.0,74.0,3.7,19.0,722.0,885.12,683.84
2016,1,28,13,15,984.0,73.5,3.7,19.0,713.5,858.4,665.35
2016,1,28,13,30,982.0,73.0,3.7,19.0,705.0,828.24,644.46
2016,1,28,13,45,978.0,72.0,3.7,19.0,688.5,792.75,619.74
2016,1,28,14,0,974.0,71.0,3.7,19.0,672.0,754.24,592.74
2016,1,28,14,15,966.5,70.0,3.6,19.0,647.0,710.6,560.73
2016,1,28,14,30,959.0,69.0,3.5,19.0,622.0,664.6,524.93
2016,1,28,14,45,943.0,69.5,3.45,19.0,588.5,613.19,484.35
2016,1,28,15,0,927.0,70.0,3.4,19.0,555.0,560.61,441.86
2016,1,28,15,15,911.0,68.0,2.95,18.5,515.5,504.61,395.44
2016,1,28,15,30,895.0,66.0,2.5,18.0,476.0,448.08,347.32
2016,1,28,15,45,872.5,63.0,2.1,17.5,430.5,387.93,295.25
2016,1,28,16,0,850.0,60.0,1.7,17.0,385.0,328.56,242.61
2016,1,28,16,15,816.0,56.5,1.6,16.0,335.5,265.48,187.39
2016,1,28,16,30,782.0,53.0,1.5,15.0,286.0,206.24,135.31
2016,1,28,16,45,730.0,48.0,1.4,14.0,234.0,146.18,85.5
2016,1,28,17,0,678.0,43.0,1.3,13.0,182.0,91.74,46.11
2016,1,28,17,15,585.5,36.0,1.3,12.5,131.5,40.6,20.99
2016,1,28,17,30,493.0,29.0,1.3,12.0,81.0,24.71,15.47
2016,1,28,17,45,246.5,14.5,1.3,12.0,40.5,12.03,0.0
2016,1,28,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,29,7,45,241.0,14.0,2.9,7.5,39.0,137.9,23.82
2016,1,29,8,0,482.0,28.0,3.3,9.0,78.0,292.48,230.99
2016,1,29,8,15,576.0,36.0,3.4,10.0,128.5,375.71,310.48
2016,1,29,8,30,670.0,44.0,3.5,11.0,179.0,466.28,389.7
2016,1,29,8,45,723.5,49.0,3.6,12.0,231.5,534.28,447.34
2016,1,29,9,0,777.0,54.0,3.7,13.0,284.0,604.41,503.82
2016,1,29,9,15,812.0,57.5,3.7,13.5,334.0,661.22,546.44
2016,1,29,9,30,847.0,61.0,3.7,14.0,384.0,717.76,587.4
2016,1,29,9,45,870.5,64.0,3.7,15.0,430.0,757.58,613.44
2016,1,29,10,0,894.0,67.0,3.7,16.0,476.0,801.92,642.18
2016,1,29,10,15,910.5,69.0,4.05,16.5,516.0,837.18,666.53
2016,1,29,10,30,927.0,71.0,4.4,17.0,556.0,869.74,689.02
2016,1,29,10,45,938.0,73.0,4.75,18.0,589.0,894.63,705.14
2016,1,29,11,0,949.0,75.0,5.1,19.0,622.0,916.14,718.76
2016,1,29,11,15,956.5,76.0,5.15,19.5,647.5,929.83,726.19
2016,1,29,11,30,964.0,77.0,5.2,20.0,673.0,939.79,731.13
2016,1,29,11,45,966.0,79.0,5.3,20.5,689.5,942.29,731.26
2016,1,29,12,0,968.0,81.0,5.4,21.0,706.0,940.88,728.83
2016,1,29,12,15,970.0,81.0,5.45,21.0,715.0,933.24,723.28
2016,1,29,12,30,972.0,81.0,5.5,21.0,724.0,921.74,715.18
2016,1,29,12,45,971.5,81.5,5.55,21.0,723.5,904.9,703.4
2016,1,29,13,0,971.0,82.0,5.6,21.0,723.0,884.36,689.1
2016,1,29,13,15,968.5,81.5,5.6,21.0,714.5,857.53,670.07
2016,1,29,13,30,966.0,81.0,5.6,21.0,706.0,827.32,648.64
2016,1,29,13,45,960.0,80.5,5.65,21.0,689.0,791.32,623.19
2016,1,29,14,0,954.0,80.0,5.7,21.0,672.0,752.47,595.51
2016,1,29,14,15,946.0,79.0,5.6,20.5,646.5,709.13,563.92
2016,1,29,14,30,938.0,78.0,5.5,20.0,621.0,663.5,528.76
2016,1,29,14,45,927.5,75.5,5.45,20.0,588.5,612.84,488.08
2016,1,29,15,0,917.0,73.0,5.4,20.0,556.0,560.62,445.2
2016,1,29,15,15,900.5,71.0,5.15,19.5,516.5,504.75,398.72
2016,1,29,15,30,884.0,69.0,4.9,19.0,477.0,448.43,350.59
2016,1,29,15,45,860.5,66.0,4.65,19.0,431.5,387.69,297.16
2016,1,29,16,0,837.0,63.0,4.4,19.0,386.0,328.15,243.69
2016,1,29,16,15,802.0,59.5,4.05,18.0,336.5,266.44,189.0
2016,1,29,16,30,767.0,56.0,3.7,17.0,287.0,207.65,137.03
2016,1,29,16,45,713.5,50.5,3.4,16.0,235.0,147.61,87.11
2016,1,29,17,0,660.0,45.0,3.1,15.0,183.0,93.4,47.66
2016,1,29,17,15,568.5,37.5,3.0,14.0,133.0,42.68,22.18
2016,1,29,17,30,477.0,30.0,2.9,13.0,83.0,25.55,16.19
2016,1,29,17,45,238.5,15.0,2.85,12.5,41.5,11.47,0.0
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,7,45,217.5,16.0,4.0,6.5,39.0,133.55,34.28
2016,1,30,8,0,435.0,32.0,4.2,7.0,78.0,280.38,224.37
2016,1,30,8,15,534.0,40.5,4.15,8.0,128.5,364.13,304.18
2016,1,30,8,30,633.0,49.0,4.1,9.0,179.0,450.99,381.12
2016,1,30,8,45,695.5,54.0,4.1,10.0,232.0,523.63,443.05
2016,1,30,9,0,758.0,59.0,4.1,11.0,285.0,599.01,504.17
2016,1,30,9,15,795.0,63.0,4.15,12.0,336.0,657.41,547.91
2016,1,30,9,30,832.0,67.0,4.2,13.0,387.0,715.68,589.79
2016,1,30,9,45,858.5,70.0,4.3,14.0,433.5,764.04,623.1
2016,1,30,10,0,885.0,73.0,4.4,15.0,480.0,810.77,654.42
2016,1,30,10,15,902.5,75.0,4.5,16.0,520.5,839.92,672.15
2016,1,30,10,30,920.0,77.0,4.6,17.0,561.0,873.19,692.77
2016,1,30,10,45,932.0,79.0,4.7,18.0,594.5,898.83,707.63
2016,1,30,11,0,944.0,81.0,4.8,19.0,628.0,921.14,720.06
2016,1,30,11,15,952.0,82.0,4.85,19.5,654.0,935.23,727.72
2016,1,30,11,30,960.0,83.0,4.9,20.0,680.0,945.6,732.92
2016,1,30,11,45,965.0,84.0,5.0,20.5,697.5,949.52,734.09
2016,1,30,12,0,970.0,85.0,5.1,21.0,715.0,949.54,732.71
2016,1,30,12,15,972.0,85.5,5.1,21.0,724.0,942.45,727.26
2016,1,30,12,30,974.0,86.0,5.1,21.0,733.0,931.48,719.28
2016,1,30,12,45,972.5,86.5,5.15,21.5,732.5,913.73,705.62
2016,1,30,13,0,971.0,87.0,5.2,22.0,732.0,892.31,689.53
2016,1,30,13,15,968.0,86.5,5.2,22.0,723.0,865.02,670.43
2016,1,30,13,30,965.0,86.0,5.2,22.0,714.0,834.38,648.97
2016,1,30,13,45,958.5,85.5,5.2,22.0,696.5,797.97,623.31
2016,1,30,14,0,952.0,85.0,5.2,22.0,679.0,758.74,595.52
2016,1,30,14,15,943.0,83.5,5.1,21.5,653.0,714.19,563.38
2016,1,30,14,30,934.0,82.0,5.0,21.0,627.0,667.45,527.82
2016,1,30,14,45,922.0,80.0,4.9,21.0,593.5,616.52,487.25
2016,1,30,15,0,910.0,78.0,4.8,21.0,560.0,564.16,444.64
2016,1,30,15,15,892.5,75.5,4.55,20.5,520.0,507.51,398.09
2016,1,30,15,30,875.0,73.0,4.3,20.0,480.0,450.34,349.84
2016,1,30,15,45,848.5,70.5,4.05,20.0,434.0,389.54,297.07
2016,1,30,16,0,822.0,68.0,3.8,20.0,388.0,330.04,244.33
2016,1,30,16,15,786.0,64.0,3.6,19.0,338.0,268.24,190.24
2016,1,30,16,30,750.0,60.0,3.4,18.0,288.0,209.53,138.79
2016,1,30,16,45,693.5,54.5,3.2,17.0,236.0,149.88,89.53
2016,1,30,17,0,637.0,49.0,3.0,16.0,184.0,96.48,50.72
2016,1,30,17,15,543.5,41.0,3.1,15.5,134.0,43.87,22.82
2016,1,30,17,30,450.0,33.0,3.2,15.0,84.0,26.0,16.5
2016,1,30,17,45,225.0,16.5,3.3,14.5,42.0,12.7,1.13
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,207.5,16.0,3.7,10.5,38.5,129.79,41.96
2016,1,31,8,0,415.0,32.0,3.9,11.0,77.0,270.95,214.34
2016,1,31,8,15,512.0,40.5,3.8,11.5,126.0,352.81,291.09
2016,1,31,8,30,609.0,49.0,3.7,12.0,175.0,442.85,369.83
2016,1,31,8,45,676.0,53.0,3.65,13.0,228.0,511.22,427.49
2016,1,31,9,0,743.0,57.0,3.6,14.0,281.0,587.71,488.62
2016,1,31,9,15,780.0,61.0,3.45,15.0,331.0,645.63,530.58
2016,1,31,9,30,817.0,65.0,3.3,16.0,381.0,703.51,570.63
2016,1,31,9,45,845.5,67.0,3.2,17.0,427.0,751.79,602.19
2016,1,31,10,0,874.0,69.0,3.1,18.0,473.0,791.84,626.77
2016,1,31,10,15,891.5,71.0,3.05,19.0,513.0,827.65,647.95
2016,1,31,10,30,909.0,73.0,3.0,20.0,553.0,860.86,666.86
2016,1,31,10,45,921.5,74.5,2.95,21.0,586.5,886.29,680.01
2016,1,31,11,0,934.0,76.0,2.9,22.0,620.0,908.44,690.8
2016,1,31,11,15,942.0,77.0,2.95,22.5,646.0,922.59,698.19
2016,1,31,11,30,950.0,78.0,3.0,23.0,672.0,933.06,703.24
2016,1,31,11,45,950.0,81.0,3.05,23.5,688.5,935.06,702.73
2016,1,31,12,0,950.0,84.0,3.1,24.0,705.0,933.19,699.84
2016,1,31,12,15,952.5,84.5,3.05,24.0,713.5,926.75,694.7
2016,1,31,12,30,955.0,85.0,3.0,24.0,722.0,916.48,687.19
2016,1,31,12,45,955.5,84.5,3.0,24.5,722.5,899.61,674.43
2016,1,31,13,0,956.0,84.0,3.0,25.0,723.0,879.08,659.39
2016,1,31,13,15,953.0,84.0,2.9,25.0,714.5,852.74,641.15
2016,1,31,13,30,950.0,84.0,2.8,25.0,706.0,823.07,620.74
2016,1,31,13,45,945.0,83.0,2.75,25.0,689.0,787.69,596.71
2016,1,31,14,0,940.0,82.0,2.7,25.0,672.0,749.43,570.64
2016,1,31,14,15,931.5,80.5,2.5,24.5,646.5,705.65,540.08
2016,1,31,14,30,923.0,79.0,2.3,24.0,621.0,659.68,506.11
2016,1,31,14,45,911.0,77.5,2.15,24.0,588.5,609.72,467.75
2016,1,31,15,0,899.0,76.0,2.0,24.0,556.0,558.36,427.45
2016,1,31,15,15,882.0,73.5,1.8,24.0,516.5,502.43,382.57
2016,1,31,15,30,865.0,71.0,1.6,24.0,477.0,446.15,336.26
2016,1,31,15,45,840.0,68.5,1.4,24.0,431.5,386.13,286.04
2016,1,31,16,0,815.0,66.0,1.2,24.0,386.0,327.5,235.8
2016,1,31,16,15,779.5,62.0,1.15,23.0,337.0,266.12,184.07
2016,1,31,16,30,744.0,58.0,1.1,22.0,288.0,207.79,134.54
2016,1,31,16,45,687.5,53.0,1.05,21.0,236.0,148.82,87.08
2016,1,31,17,0,631.0,48.0,1.0,20.0,184.0,96.08,49.47
2016,1,31,17,15,538.5,40.5,1.05,19.5,134.5,44.17,22.23
2016,1,31,17,30,446.0,33.0,1.1,19.0,85.0,25.84,16.15
2016,1,31,17,45,223.0,16.5,1.15,18.5,42.5,12.61,1.79
2016,1,31,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,1,7,45,180.0,18.5,1.45,10.0,38.5,121.7,47.12
