Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,0,360.0,37.0,1.6,11.0,77.0,249.23,196.63
2016,2,1,8,15,460.0,47.0,1.75,11.5,126.0,332.82,272.77
2016,2,1,8,30,560.0,57.0,1.9,12.0,175.0,424.59,351.68
2016,2,1,8,45,280.0,68.5,2.1,13.0,127.5,280.01,234.18
2016,2,1,9,0,0.0,80.0,2.3,14.0,80.0,77.05,60.02
2016,2,1,9,15,0.0,99.5,2.6,14.5,99.5,96.88,76.78
2016,2,1,9,30,0.0,119.0,2.9,15.0,119.0,116.63,92.97
2016,2,1,9,45,4.0,141.0,3.25,16.0,143.0,142.2,113.66
2016,2,1,10,0,8.0,163.0,3.6,17.0,167.0,167.93,134.12
2016,2,1,10,15,11.5,178.5,3.9,17.5,185.0,186.18,148.46
2016,2,1,10,30,15.0,194.0,4.2,18.0,203.0,204.55,162.78
2016,2,1,10,45,457.5,141.5,4.5,18.5,410.0,573.52,465.22
2016,2,1,11,0,900.0,89.0,4.8,19.0,617.0,896.58,704.23
2016,2,1,11,15,908.5,90.5,5.05,19.5,642.5,911.41,711.94
2016,2,1,11,30,917.0,92.0,5.3,20.0,668.0,922.69,719.17
2016,2,1,11,45,919.0,94.5,5.55,20.5,685.0,925.71,720.61
2016,2,1,12,0,921.0,97.0,5.8,21.0,702.0,924.98,719.49
2016,2,1,12,15,923.5,97.5,5.95,21.0,711.0,918.67,715.36
2016,2,1,12,30,926.0,98.0,6.1,21.0,720.0,908.64,708.69
2016,2,1,12,45,925.0,98.5,6.35,21.0,720.0,891.97,697.8
2016,2,1,13,0,924.0,99.0,6.6,21.0,720.0,871.78,684.35
2016,2,1,13,15,921.0,98.5,6.75,21.0,711.5,845.48,665.98
2016,2,1,13,30,918.0,98.0,6.9,21.0,703.0,815.99,645.21
2016,2,1,13,45,910.0,98.0,7.05,21.0,685.0,780.28,619.72
2016,2,1,14,0,902.0,98.0,7.2,21.0,667.0,741.98,592.13
2016,2,1,14,15,892.0,96.5,7.2,21.0,642.0,701.16,560.65
2016,2,1,14,30,882.0,95.0,7.2,21.0,617.0,655.05,524.06
2016,2,1,14,45,864.0,94.5,7.2,21.0,583.0,603.64,482.57
2016,2,1,15,0,846.0,94.0,7.2,21.0,549.0,551.46,439.6
2016,2,1,15,15,826.0,91.5,6.9,21.0,509.5,495.86,392.61
2016,2,1,15,30,806.0,89.0,6.6,21.0,470.0,440.37,344.73
2016,2,1,15,45,768.5,87.5,6.3,21.0,423.0,379.67,292.0
2016,2,1,16,0,731.0,86.0,6.0,21.0,376.0,320.15,239.55
2016,2,1,16,15,691.0,81.0,5.45,20.5,327.5,260.78,187.34
2016,2,1,16,30,651.0,76.0,4.9,20.0,279.0,205.13,138.67
2016,2,1,16,45,584.0,69.5,4.4,19.5,227.5,148.16,92.18
2016,2,1,17,0,517.0,63.0,3.9,19.0,176.0,98.84,56.41
2016,2,1,17,15,423.5,52.0,3.75,18.5,128.5,52.65,30.81
2016,2,1,17,30,330.0,41.0,3.6,18.0,81.0,33.19,22.5
2016,2,1,17,45,165.0,20.5,3.45,17.5,40.5,16.01,4.62
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,16.5,3.15,8.0,43.5,146.33,66.83
2016,2,2,8,0,479.0,33.0,3.5,9.0,87.0,304.81,244.37
2016,2,2,8,15,576.5,40.5,3.75,9.5,139.0,383.87,319.35
2016,2,2,8,30,674.0,48.0,4.0,10.0,191.0,477.04,401.49
2016,2,2,8,45,729.0,53.5,4.3,11.0,245.0,547.54,461.75
2016,2,2,9,0,784.0,59.0,4.6,12.0,299.0,620.25,521.09
2016,2,2,9,15,820.0,63.0,4.95,12.5,350.5,679.27,567.12
2016,2,2,9,30,856.0,67.0,5.3,13.0,402.0,738.04,611.87
2016,2,2,9,45,878.5,70.0,5.7,14.0,449.0,784.37,645.15
2016,2,2,10,0,901.0,73.0,6.1,15.0,496.0,821.98,671.22
2016,2,2,10,15,918.5,75.5,6.05,15.0,537.0,859.18,697.31
2016,2,2,10,30,936.0,78.0,6.0,15.0,578.0,893.67,721.11
2016,2,2,10,45,946.0,80.5,5.95,15.5,612.0,918.69,736.32
2016,2,2,11,0,956.0,83.0,5.9,16.0,646.0,940.24,748.95
2016,2,2,11,15,964.5,84.0,5.85,16.0,672.5,955.05,758.14
2016,2,2,11,30,973.0,85.0,5.8,16.0,699.0,966.07,764.73
2016,2,2,11,45,976.0,87.0,5.8,16.5,717.0,969.51,764.83
2016,2,2,12,0,979.0,89.0,5.8,17.0,735.0,968.97,762.27
2016,2,2,12,15,981.0,89.0,5.7,17.0,744.0,961.27,755.62
2016,2,2,12,30,983.0,89.0,5.6,17.0,753.0,949.65,746.36
2016,2,2,12,45,982.5,89.5,5.55,17.5,753.0,932.58,732.26
2016,2,2,13,0,982.0,90.0,5.5,18.0,753.0,911.74,715.66
2016,2,2,13,15,979.0,89.5,5.4,18.0,744.0,884.14,695.43
2016,2,2,13,30,976.0,89.0,5.3,18.0,735.0,853.12,672.82
2016,2,2,13,45,970.5,88.0,5.25,18.0,717.5,816.44,646.39
2016,2,2,14,0,965.0,87.0,5.2,18.0,700.0,776.84,617.75
2016,2,2,14,15,956.0,86.0,5.05,18.0,674.0,732.16,584.16
2016,2,2,14,30,947.0,85.0,4.9,18.0,648.0,685.22,546.91
2016,2,2,14,45,935.5,83.0,4.8,18.0,614.5,633.79,505.72
2016,2,2,15,0,924.0,81.0,4.7,18.0,581.0,580.84,462.4
2016,2,2,15,15,906.5,78.5,4.35,17.5,540.0,523.21,414.52
2016,2,2,15,30,889.0,76.0,4.0,17.0,499.0,465.02,365.1
2016,2,2,15,45,864.5,73.0,3.7,17.0,453.0,403.36,311.25
2016,2,2,16,0,840.0,70.0,3.4,17.0,407.0,342.77,257.14
2016,2,2,16,15,804.5,66.0,2.95,15.5,356.0,279.67,201.7
2016,2,2,16,30,769.0,62.0,2.5,14.0,305.0,219.57,148.6
2016,2,2,16,45,712.0,57.0,2.1,13.0,251.5,158.69,97.4
2016,2,2,17,0,655.0,52.0,1.7,12.0,198.0,104.13,56.65
2016,2,2,17,15,560.5,44.0,1.7,11.0,146.0,49.61,26.31
2016,2,2,17,30,466.0,36.0,1.7,10.0,94.0,28.32,19.18
2016,2,2,17,45,283.0,23.5,1.75,9.5,53.5,18.87,7.62
2016,2,2,18,0,100.0,11.0,1.8,9.0,13.0,10.48,0.0
2016,2,2,18,15,50.0,5.5,1.85,9.0,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,252.0,16.0,4.85,2.5,45.0,152.0,79.32
2016,2,3,8,0,504.0,32.0,5.2,3.0,90.0,310.35,256.38
2016,2,3,8,15,596.0,39.5,5.35,3.5,142.5,394.44,337.66
2016,2,3,8,30,688.0,47.0,5.5,4.0,195.0,485.31,420.61
2016,2,3,8,45,747.5,51.0,5.65,4.5,250.0,557.51,484.94
2016,2,3,9,0,807.0,55.0,5.8,5.0,305.0,632.2,548.26
2016,2,3,9,15,840.5,58.5,5.7,5.5,356.5,689.7,593.09
2016,2,3,9,30,874.0,62.0,5.6,6.0,408.0,740.45,631.0
2016,2,3,9,45,898.0,64.5,5.55,6.5,455.0,787.65,665.24
2016,2,3,10,0,922.0,67.0,5.5,7.0,502.0,833.09,697.32
2016,2,3,10,15,938.0,69.0,5.45,7.5,543.5,869.1,721.54
2016,2,3,10,30,954.0,71.0,5.4,8.0,585.0,902.27,743.3
2016,2,3,10,45,964.5,73.0,5.4,8.5,619.0,927.57,759.23
2016,2,3,11,0,975.0,75.0,5.4,9.0,653.0,949.35,772.53
2016,2,3,11,15,982.5,76.0,5.35,9.0,679.0,963.57,781.37
2016,2,3,11,30,990.0,77.0,5.3,9.0,705.0,973.93,787.52
2016,2,3,11,45,991.5,79.0,5.3,9.5,722.5,976.18,786.76
2016,2,3,12,0,993.0,81.0,5.3,10.0,740.0,974.39,783.27
2016,2,3,12,15,995.0,81.5,5.2,10.0,749.0,967.26,776.82
2016,2,3,12,30,997.0,82.0,5.1,10.0,758.0,956.14,767.66
2016,2,3,12,45,996.0,82.5,5.1,10.5,758.0,938.51,753.24
2016,2,3,13,0,995.0,83.0,5.1,11.0,758.0,917.07,736.23
2016,2,3,13,15,992.5,82.5,5.05,11.0,749.5,889.61,715.97
2016,2,3,13,30,990.0,82.0,5.0,11.0,741.0,858.66,693.21
2016,2,3,13,45,984.0,81.5,4.95,11.5,723.5,821.76,664.77
2016,2,3,14,0,978.0,81.0,4.9,12.0,706.0,781.9,634.17
2016,2,3,14,15,970.5,80.0,4.85,12.0,680.5,737.75,601.22
2016,2,3,14,30,963.0,79.0,4.8,12.0,655.0,691.17,563.9
2016,2,3,14,45,949.5,78.0,4.8,12.0,621.0,638.91,521.5
2016,2,3,15,0,936.0,77.0,4.8,12.0,587.0,585.24,476.91
2016,2,3,15,15,920.0,75.0,4.7,11.5,547.0,528.22,428.99
2016,2,3,15,30,904.0,73.0,4.6,11.0,507.0,470.64,379.11
2016,2,3,15,45,880.0,70.5,4.5,11.0,460.5,408.53,323.53
2016,2,3,16,0,856.0,68.0,4.4,11.0,414.0,347.66,267.72
2016,2,3,16,15,822.5,64.0,3.95,10.0,363.0,284.07,209.72
2016,2,3,16,30,789.0,60.0,3.5,9.0,312.0,223.23,154.21
2016,2,3,16,45,737.0,55.0,3.05,8.5,258.5,161.75,100.78
2016,2,3,17,0,685.0,50.0,2.6,8.0,205.0,105.95,57.75
2016,2,3,17,15,598.0,42.5,2.45,7.0,152.5,52.79,28.28
2016,2,3,17,30,511.0,35.0,2.3,6.0,100.0,29.84,20.95
2016,2,3,17,45,341.0,23.5,2.2,5.5,57.5,18.76,8.36
2016,2,3,18,0,171.0,12.0,2.1,5.0,15.0,11.44,0.0
2016,2,3,18,15,85.5,6.0,2.15,4.5,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,263.0,16.0,1.2,2.0,47.0,155.01,87.89
2016,2,4,8,0,526.0,32.0,1.3,3.0,94.0,322.23,263.32
2016,2,4,8,15,615.0,39.5,1.3,3.5,147.0,405.82,340.52
2016,2,4,8,30,704.0,47.0,1.3,4.0,200.0,495.95,418.62
2016,2,4,8,45,755.5,52.0,1.35,5.0,254.5,565.09,475.69
2016,2,4,9,0,807.0,57.0,1.4,6.0,309.0,636.13,530.78
2016,2,4,9,15,841.0,60.5,1.45,6.5,360.5,694.15,573.11
2016,2,4,9,30,875.0,64.0,1.5,7.0,412.0,745.45,609.08
2016,2,4,9,45,897.5,67.0,1.6,8.0,459.5,792.25,640.19
2016,2,4,10,0,920.0,70.0,1.7,9.0,507.0,837.17,669.24
2016,2,4,10,15,936.5,72.0,1.8,9.5,548.5,873.61,692.95
2016,2,4,10,30,953.0,74.0,1.9,10.0,590.0,907.22,714.53
2016,2,4,10,45,965.0,75.5,2.0,10.5,624.5,933.23,730.67
2016,2,4,11,0,977.0,77.0,2.1,11.0,659.0,955.75,744.47
2016,2,4,11,15,984.5,78.0,2.1,11.0,686.0,970.03,752.86
2016,2,4,11,30,992.0,79.0,2.1,11.0,713.0,980.42,758.81
2016,2,4,11,45,988.5,84.0,2.15,11.5,729.5,981.75,757.96
2016,2,4,12,0,985.0,89.0,2.2,12.0,746.0,978.96,754.58
2016,2,4,12,15,988.0,89.0,2.15,12.0,755.5,972.13,748.88
2016,2,4,12,30,991.0,89.0,2.1,12.0,765.0,961.32,740.68
2016,2,4,12,45,994.0,88.0,2.1,12.0,766.5,945.41,729.77
2016,2,4,13,0,997.0,87.0,2.1,12.0,768.0,925.58,716.33
2016,2,4,13,15,994.5,86.5,2.0,12.0,759.0,898.02,696.57
2016,2,4,13,30,992.0,86.0,1.9,12.0,750.0,866.94,674.51
2016,2,4,13,45,989.0,84.5,1.85,12.5,733.0,831.05,648.44
2016,2,4,14,0,986.0,83.0,1.8,13.0,716.0,792.0,620.18
2016,2,4,14,15,978.0,82.0,1.75,13.0,690.0,747.13,588.69
2016,2,4,14,30,970.0,81.0,1.7,13.0,664.0,699.86,552.9
2016,2,4,14,45,949.0,82.5,1.65,13.0,628.5,645.37,510.82
2016,2,4,15,0,928.0,84.0,1.6,13.0,593.0,590.08,467.09
2016,2,4,15,15,911.0,81.5,1.45,12.5,552.0,532.29,420.5
2016,2,4,15,30,894.0,79.0,1.3,12.0,511.0,473.88,371.95
2016,2,4,15,45,871.0,75.5,1.2,12.0,464.5,411.78,318.66
2016,2,4,16,0,848.0,72.0,1.1,12.0,418.0,350.58,264.67
2016,2,4,16,15,813.5,68.0,1.0,11.0,366.5,287.0,208.88
2016,2,4,16,30,779.0,64.0,0.9,10.0,315.0,226.32,155.09
2016,2,4,16,45,726.5,58.5,0.85,9.5,261.5,164.71,102.7
2016,2,4,17,0,674.0,53.0,0.8,9.0,208.0,108.88,60.11
2016,2,4,17,15,586.5,45.0,0.9,8.0,155.0,52.96,28.04
2016,2,4,17,30,499.0,37.0,1.0,7.0,102.0,28.95,20.15
2016,2,4,17,45,333.0,24.5,1.15,6.5,59.5,19.56,9.45
2016,2,4,18,0,167.0,12.0,1.3,6.0,17.0,11.44,0.0
2016,2,4,18,15,83.5,6.0,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,5,7,45,226.0,18.0,2.25,2.0,45.5,145.2,87.85
2016,2,5,8,0,452.0,36.0,2.6,3.0,91.0,296.53,244.68
2016,2,5,8,15,544.0,45.0,2.6,4.0,142.5,379.35,321.43
2016,2,5,8,30,636.0,54.0,2.6,5.0,194.0,469.67,400.41
2016,2,5,8,45,687.0,60.5,2.65,6.0,246.5,537.18,457.33
2016,2,5,9,0,738.0,67.0,2.7,7.0,299.0,602.62,510.0
2016,2,5,9,15,774.0,71.5,3.15,7.5,350.0,661.12,556.02
2016,2,5,9,30,810.0,76.0,3.6,8.0,401.0,719.43,600.62
2016,2,5,9,45,832.0,80.0,4.05,9.0,447.0,765.58,633.8
2016,2,5,10,0,854.0,84.0,4.5,10.0,493.0,809.89,665.96
2016,2,5,10,15,717.0,124.0,4.45,10.5,486.5,766.84,629.68
2016,2,5,10,30,580.0,164.0,4.4,11.0,480.0,702.89,577.63
2016,2,5,10,45,746.0,129.5,4.4,11.5,561.0,821.3,665.85
2016,2,5,11,0,912.0,95.0,4.4,12.0,642.0,922.34,736.96
2016,2,5,11,15,683.5,174.5,4.35,12.0,594.5,828.09,665.49
2016,2,5,11,30,455.0,254.0,4.3,12.0,547.0,707.86,570.03
2016,2,5,11,45,529.5,233.5,4.25,12.5,582.5,749.19,601.74
2016,2,5,12,0,604.0,213.0,4.2,13.0,618.0,787.75,629.95
2016,2,5,12,15,587.0,222.5,4.15,13.0,620.5,775.57,619.37
2016,2,5,12,30,570.0,232.0,4.1,13.0,623.0,761.04,607.51
2016,2,5,12,45,594.0,224.0,4.05,13.5,631.5,760.53,606.18
2016,2,5,13,0,618.0,216.0,4.0,14.0,640.0,760.32,604.88
2016,2,5,13,15,569.0,229.5,3.95,14.0,617.0,713.7,568.86
2016,2,5,13,30,520.0,243.0,3.9,14.0,594.0,670.45,535.31
2016,2,5,13,45,721.0,172.0,3.9,14.0,645.5,731.68,585.26
2016,2,5,14,0,922.0,101.0,3.9,14.0,697.0,767.76,613.93
2016,2,5,14,15,913.5,99.5,3.85,14.0,671.5,724.22,581.03
2016,2,5,14,30,905.0,98.0,3.8,14.0,646.0,680.68,546.89
2016,2,5,14,45,881.5,100.0,3.75,14.0,611.0,627.21,504.36
2016,2,5,15,0,858.0,102.0,3.7,14.0,576.0,573.34,460.58
2016,2,5,15,15,839.5,99.0,3.55,13.5,536.0,516.93,414.39
2016,2,5,15,30,821.0,96.0,3.4,13.0,496.0,460.45,366.74
2016,2,5,15,45,794.0,92.0,3.3,13.0,450.0,399.96,314.07
2016,2,5,16,0,767.0,88.0,3.2,13.0,404.0,339.44,260.23
2016,2,5,16,15,729.5,83.0,2.75,12.0,353.5,278.15,205.81
2016,2,5,16,30,692.0,78.0,2.3,11.0,303.0,220.24,154.19
2016,2,5,16,45,635.0,71.0,1.9,10.0,250.5,161.19,104.12
2016,2,5,17,0,578.0,64.0,1.5,9.0,198.0,108.56,63.82
2016,2,5,17,15,489.5,53.5,1.5,8.0,147.5,58.46,34.39
2016,2,5,17,30,401.0,43.0,1.5,7.0,97.0,34.33,24.98
2016,2,5,17,45,252.5,28.0,1.5,6.5,56.5,22.72,12.37
2016,2,5,18,0,104.0,13.0,1.5,6.0,16.0,12.39,0.0
2016,2,5,18,15,52.0,6.5,1.5,6.0,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,6,7,15,65.0,5.0,5.4,2.5,6.5,0.0,0.0
2016,2,6,7,30,130.0,10.0,5.5,3.0,13.0,61.73,0.0
2016,2,6,7,45,304.0,23.0,5.65,4.0,53.5,188.09,120.66
2016,2,6,8,0,478.0,36.0,5.8,5.0,94.0,310.26,256.88
2016,2,6,8,15,568.5,44.0,6.2,5.5,146.5,392.44,335.27
2016,2,6,8,30,659.0,52.0,6.6,6.0,199.0,477.04,412.78
2016,2,6,8,45,714.5,57.5,7.0,7.0,253.5,547.99,475.2
2016,2,6,9,0,770.0,63.0,7.4,8.0,308.0,621.18,536.76
2016,2,6,9,15,805.5,67.0,7.5,8.5,359.5,679.9,583.31
2016,2,6,9,30,841.0,71.0,7.6,9.0,411.0,738.36,628.41
2016,2,6,9,45,869.5,73.0,7.75,9.5,459.0,788.14,665.7
2016,2,6,10,0,898.0,75.0,7.9,10.0,507.0,829.46,695.72
2016,2,6,10,15,915.0,77.0,7.85,10.0,548.5,865.93,722.29
2016,2,6,10,30,932.0,79.0,7.8,10.0,590.0,899.66,746.56
2016,2,6,10,45,946.5,80.0,7.75,10.5,625.5,926.99,764.34
2016,2,6,11,0,961.0,81.0,7.7,11.0,661.0,950.98,779.53
2016,2,6,11,15,969.0,82.0,7.6,11.0,688.0,965.64,788.89
2016,2,6,11,30,977.0,83.0,7.5,11.0,715.0,976.47,795.51
2016,2,6,11,45,982.0,84.0,7.45,11.5,733.0,980.68,796.03
2016,2,6,12,0,987.0,85.0,7.4,12.0,751.0,980.87,793.74
2016,2,6,12,15,989.5,85.5,7.25,12.0,761.0,974.24,787.57
2016,2,6,12,30,992.0,86.0,7.1,12.0,771.0,963.6,778.62
2016,2,6,12,45,993.0,85.5,7.0,12.5,771.5,946.57,763.87
2016,2,6,13,0,994.0,85.0,6.9,13.0,772.0,925.68,746.47
2016,2,6,13,15,991.5,85.0,6.75,13.0,763.5,898.72,725.88
2016,2,6,13,30,989.0,85.0,6.6,13.0,755.0,868.23,702.78
2016,2,6,13,45,985.5,83.5,6.45,13.0,738.0,832.01,675.4
2016,2,6,14,0,982.0,82.0,6.3,13.0,721.0,792.65,645.66
2016,2,6,14,15,974.5,81.0,6.15,13.0,695.0,748.18,611.95
2016,2,6,14,30,967.0,80.0,6.0,13.0,669.0,701.25,573.9
2016,2,6,14,45,948.0,81.5,5.85,13.0,634.0,647.9,529.83
2016,2,6,15,0,929.0,83.0,5.7,13.0,599.0,593.56,484.1
2016,2,6,15,15,913.0,80.5,5.45,12.5,558.5,536.05,435.5
2016,2,6,15,30,897.0,78.0,5.2,12.0,518.0,477.75,384.89
2016,2,6,15,45,876.0,74.5,5.0,12.0,472.0,416.06,329.65
2016,2,6,16,0,855.0,71.0,4.8,12.0,426.0,355.05,273.75
2016,2,6,16,15,822.0,67.0,4.2,11.0,374.5,291.24,215.64
2016,2,6,16,30,789.0,63.0,3.6,10.0,323.0,230.14,159.91
2016,2,6,16,45,742.5,57.5,3.05,9.5,269.5,168.56,106.07
2016,2,6,17,0,696.0,52.0,2.5,9.0,216.0,112.0,61.76
2016,2,6,17,15,613.5,44.5,2.25,8.0,162.5,57.73,30.65
2016,2,6,17,30,531.0,37.0,2.0,7.0,109.0,31.36,22.39
2016,2,6,17,45,378.5,25.5,1.8,6.0,65.0,20.25,10.79
2016,2,6,18,0,226.0,14.0,1.6,5.0,21.0,13.34,0.0
2016,2,6,18,15,113.0,7.0,1.55,4.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,49.0,6.0,2.95,1.5,7.0,0.0,0.0
2016,2,7,7,30,98.0,12.0,3.0,2.0,14.0,50.91,0.0
2016,2,7,7,45,268.5,26.0,3.05,2.5,54.5,176.41,118.36
2016,2,7,8,0,439.0,40.0,3.1,3.0,95.0,295.54,245.4
2016,2,7,8,15,531.0,49.5,3.15,3.5,147.5,379.15,323.19
2016,2,7,8,30,623.0,59.0,3.2,4.0,200.0,470.08,403.75
2016,2,7,8,45,688.0,63.5,3.3,5.0,254.5,544.0,466.53
2016,2,7,9,0,753.0,68.0,3.4,6.0,309.0,616.87,525.76
2016,2,7,9,15,788.5,72.0,3.55,7.0,361.0,675.24,569.4
2016,2,7,9,30,824.0,76.0,3.7,8.0,413.0,733.31,611.44
2016,2,7,9,45,852.5,78.5,3.9,9.0,460.5,783.37,646.39
2016,2,7,10,0,881.0,81.0,4.1,10.0,508.0,831.88,679.44
2016,2,7,10,15,898.0,83.5,4.25,10.5,549.5,868.84,704.67
2016,2,7,10,30,915.0,86.0,4.4,11.0,591.0,895.71,722.42
2016,2,7,10,45,928.0,87.0,4.6,12.0,625.5,921.46,738.38
2016,2,7,11,0,941.0,88.0,4.8,13.0,660.0,943.9,751.89
2016,2,7,11,15,949.0,89.5,4.9,13.5,686.5,958.96,760.75
2016,2,7,11,30,957.0,91.0,5.0,14.0,713.0,970.25,767.07
2016,2,7,11,45,959.0,93.5,5.1,14.5,730.5,973.44,767.73
2016,2,7,12,0,961.0,96.0,5.2,15.0,748.0,972.68,765.77
2016,2,7,12,15,963.0,96.5,5.2,15.5,757.0,965.71,758.83
2016,2,7,12,30,965.0,97.0,5.2,16.0,766.0,954.84,749.33
2016,2,7,12,45,967.5,95.5,5.2,16.5,767.0,938.32,735.99
2016,2,7,13,0,970.0,94.0,5.2,17.0,768.0,917.98,720.11
2016,2,7,13,15,967.5,93.5,5.1,17.0,759.5,890.92,700.29
2016,2,7,13,30,965.0,93.0,5.0,17.0,751.0,860.44,678.1
2016,2,7,13,45,962.5,91.0,4.95,17.5,734.0,825.06,651.44
2016,2,7,14,0,960.0,89.0,4.9,18.0,717.0,786.58,622.57
2016,2,7,14,15,952.0,88.0,4.75,18.0,691.0,742.46,590.16
2016,2,7,14,30,944.0,87.0,4.6,18.0,665.0,696.0,553.59
2016,2,7,14,45,931.5,85.5,4.45,18.0,631.5,644.25,512.33
2016,2,7,15,0,919.0,84.0,4.3,18.0,598.0,591.05,469.08
2016,2,7,15,15,902.5,81.5,3.95,17.5,557.5,533.69,422.11
2016,2,7,15,30,886.0,79.0,3.6,17.0,517.0,475.6,373.32
2016,2,7,15,45,864.0,75.5,3.25,17.0,470.5,414.0,319.81
2016,2,7,16,0,842.0,72.0,2.9,17.0,424.0,353.21,265.79
2016,2,7,16,15,808.5,68.0,2.65,16.0,373.0,289.88,210.14
2016,2,7,16,30,775.0,64.0,2.4,15.0,322.0,229.33,156.49
2016,2,7,16,45,723.5,59.0,2.2,14.0,268.5,168.13,104.62
2016,2,7,17,0,672.0,54.0,2.0,13.0,215.0,112.59,62.13
2016,2,7,17,15,589.0,46.0,2.0,12.0,162.0,56.36,29.1
2016,2,7,17,30,506.0,38.0,2.0,11.0,109.0,29.38,20.3
2016,2,7,17,45,350.5,26.5,2.0,10.5,65.0,21.03,11.44
2016,2,7,18,0,195.0,15.0,2.0,10.0,21.0,14.3,0.0
2016,2,7,18,15,97.5,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,6.0,4.15,3.5,6.0,0.0,0.0
2016,2,8,7,30,0.0,12.0,4.3,4.0,12.0,11.44,0.0
2016,2,8,7,45,120.0,28.0,4.45,4.5,43.5,112.24,75.99
2016,2,8,8,0,240.0,44.0,4.6,5.0,75.0,199.54,164.91
2016,2,8,8,15,283.0,61.0,4.9,5.5,114.0,254.35,216.71
2016,2,8,8,30,326.0,78.0,5.2,6.0,153.0,312.69,269.85
2016,2,8,8,45,346.5,95.5,5.55,7.0,192.5,360.1,311.34
2016,2,8,9,0,367.0,113.0,5.9,8.0,232.0,408.08,351.81
2016,2,8,9,15,495.5,107.0,5.9,8.5,295.0,505.69,434.79
2016,2,8,9,30,624.0,101.0,5.9,9.0,358.0,617.88,526.74
2016,2,8,9,45,583.5,127.0,5.95,9.5,388.0,634.52,537.06
2016,2,8,10,0,543.0,153.0,6.0,10.0,418.0,641.46,539.52
2016,2,8,10,15,554.0,163.0,5.95,10.5,452.5,673.75,562.88
2016,2,8,10,30,565.0,173.0,5.9,11.0,487.0,704.22,584.33
2016,2,8,10,45,770.0,123.5,5.9,11.5,578.0,840.26,687.8
2016,2,8,11,0,975.0,74.0,5.9,12.0,669.0,959.44,774.0
2016,2,8,11,15,982.5,75.0,5.95,12.0,696.0,973.93,783.11
2016,2,8,11,30,990.0,76.0,6.0,12.0,723.0,984.54,790.09
2016,2,8,11,45,990.0,79.5,6.1,12.5,740.5,987.33,790.33
2016,2,8,12,0,990.0,83.0,6.2,13.0,758.0,986.01,787.78
2016,2,8,12,15,993.0,83.0,6.2,13.0,768.0,979.27,782.34
2016,2,8,12,30,996.0,83.0,6.2,13.0,778.0,968.49,774.15
2016,2,8,12,45,998.5,82.0,6.25,13.5,779.0,952.14,760.87
2016,2,8,13,0,1001.0,81.0,6.3,14.0,780.0,931.85,744.87
2016,2,8,13,15,999.0,80.5,6.25,14.0,772.0,904.56,724.72
2016,2,8,13,30,997.0,80.0,6.2,14.0,764.0,873.7,702.01
2016,2,8,13,45,995.0,78.0,6.2,14.0,747.0,837.78,675.76
2016,2,8,14,0,993.0,76.0,6.2,14.0,730.0,798.6,646.99
2016,2,8,14,15,986.0,75.0,6.15,14.0,704.5,753.99,613.75
2016,2,8,14,30,979.0,74.0,6.1,14.0,679.0,706.85,576.58
2016,2,8,14,45,971.5,71.5,6.1,14.0,645.5,655.56,534.85
2016,2,8,15,0,964.0,69.0,6.1,14.0,612.0,602.27,490.49
2016,2,8,15,15,949.0,67.0,5.95,13.5,571.5,544.03,441.5
2016,2,8,15,30,934.0,65.0,5.8,13.0,531.0,485.05,390.43
2016,2,8,15,45,915.5,62.0,5.7,13.0,484.5,423.26,335.01
2016,2,8,16,0,897.0,59.0,5.6,13.0,438.0,361.74,278.47
2016,2,8,16,15,867.5,56.0,5.1,12.0,386.5,297.72,219.83
2016,2,8,16,30,838.0,53.0,4.6,11.0,335.0,235.81,162.87
2016,2,8,16,45,794.0,49.0,4.1,10.5,281.0,170.96,105.7
2016,2,8,17,0,750.0,45.0,3.6,10.0,227.0,112.67,59.59
2016,2,8,17,15,674.5,39.0,3.3,9.0,173.0,56.32,27.01
2016,2,8,17,30,599.0,33.0,3.0,8.0,119.0,27.15,18.62
2016,2,8,17,45,450.5,24.0,2.7,7.5,72.5,20.32,11.27
2016,2,8,18,0,302.0,15.0,2.4,7.0,26.0,14.3,0.0
2016,2,8,18,15,151.0,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,111.5,6.0,3.05,2.5,9.0,0.0,0.0
2016,2,9,7,30,223.0,12.0,3.3,3.0,18.0,101.87,0.0
2016,2,9,7,45,386.5,22.0,3.55,4.0,61.5,223.64,160.17
2016,2,9,8,0,550.0,32.0,3.8,5.0,105.0,339.11,281.3
2016,2,9,8,15,631.5,38.5,3.7,6.0,158.0,419.1,355.19
2016,2,9,8,30,713.0,45.0,3.6,7.0,211.0,505.15,430.13
2016,2,9,8,45,761.5,49.5,3.5,8.0,265.0,572.67,486.28
2016,2,9,9,0,810.0,54.0,3.4,9.0,319.0,641.98,539.73
2016,2,9,9,15,841.0,57.0,3.6,10.0,370.5,691.72,575.93
2016,2,9,9,30,872.0,60.0,3.8,11.0,422.0,746.7,615.09
2016,2,9,9,45,893.0,62.5,4.05,12.0,468.5,792.21,646.24
2016,2,9,10,0,914.0,65.0,4.3,13.0,515.0,835.76,675.64
2016,2,9,10,15,929.0,67.0,4.4,13.5,556.0,871.32,699.27
2016,2,9,10,30,944.0,69.0,4.5,14.0,597.0,904.0,720.64
2016,2,9,10,45,954.0,70.5,4.6,15.0,631.0,928.52,734.62
2016,2,9,11,0,964.0,72.0,4.7,16.0,665.0,949.53,746.09
2016,2,9,11,15,971.0,73.0,4.75,16.0,691.5,963.56,755.14
2016,2,9,11,30,978.0,74.0,4.8,16.0,718.0,973.73,761.65
2016,2,9,11,45,973.0,80.0,4.85,16.5,734.0,974.99,760.56
2016,2,9,12,0,968.0,86.0,4.9,17.0,750.0,972.14,756.81
2016,2,9,12,15,970.0,86.5,4.9,17.0,759.5,965.24,751.47
2016,2,9,12,30,972.0,87.0,4.9,17.0,769.0,954.39,743.53
2016,2,9,12,45,973.5,86.0,4.9,17.5,769.5,937.53,730.08
2016,2,9,13,0,975.0,85.0,4.9,18.0,770.0,916.85,714.12
2016,2,9,13,15,972.5,84.5,4.85,18.0,761.5,889.72,694.72
2016,2,9,13,30,970.0,84.0,4.8,18.0,753.0,859.12,672.94
2016,2,9,13,45,966.5,82.5,4.75,18.5,736.0,823.38,646.19
2016,2,9,14,0,963.0,81.0,4.7,19.0,719.0,784.56,617.28
2016,2,9,14,15,955.0,80.0,4.6,19.0,693.5,740.3,585.26
2016,2,9,14,30,947.0,79.0,4.5,19.0,668.0,693.67,549.53
2016,2,9,14,45,933.0,78.5,4.45,19.0,634.0,641.86,508.82
2016,2,9,15,0,919.0,78.0,4.4,19.0,600.0,588.71,466.12
2016,2,9,15,15,903.5,76.0,4.05,18.5,560.0,532.24,419.91
2016,2,9,15,30,888.0,74.0,3.7,18.0,520.0,475.19,372.07
2016,2,9,15,45,868.0,70.5,3.4,18.0,474.0,414.6,319.59
2016,2,9,16,0,848.0,67.0,3.1,18.0,428.0,353.25,265.3
2016,2,9,16,15,816.5,63.5,2.7,17.0,377.5,290.43,209.97
2016,2,9,16,30,785.0,60.0,2.3,16.0,327.0,230.13,156.43
2016,2,9,16,45,739.5,55.0,1.9,15.0,274.0,169.03,104.3
2016,2,9,17,0,694.0,50.0,1.5,14.0,221.0,112.82,60.86
2016,2,9,17,15,616.5,43.5,1.5,13.0,168.0,59.22,29.96
2016,2,9,17,30,539.0,37.0,1.5,12.0,115.0,30.84,21.59
2016,2,9,17,45,396.0,26.0,1.5,11.5,70.5,22.17,12.77
2016,2,9,18,0,253.0,15.0,1.5,11.0,26.0,13.04,0.0
2016,2,9,18,15,126.5,7.5,1.45,10.5,13.0,7.15,0.0
2016,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,100.5,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,201.0,13.0,1.5,5.0,19.0,94.19,0.0
2016,2,10,7,45,360.0,24.0,1.75,6.0,62.0,220.73,160.17
2016,2,10,8,0,519.0,35.0,2.0,7.0,105.0,327.25,268.54
2016,2,10,8,15,601.5,42.0,2.1,7.5,158.0,407.51,341.5
2016,2,10,8,30,684.0,49.0,2.2,8.0,211.0,493.77,416.03
2016,2,10,8,45,734.0,54.0,2.3,9.0,264.5,561.94,472.02
2016,2,10,9,0,784.0,59.0,2.4,10.0,318.0,632.01,525.99
2016,2,10,9,15,816.5,62.5,2.65,11.0,369.5,688.83,567.46
2016,2,10,9,30,849.0,66.0,2.9,12.0,421.0,745.2,607.41
2016,2,10,9,45,871.5,69.0,3.2,13.0,468.0,785.41,634.62
2016,2,10,10,0,894.0,72.0,3.5,14.0,515.0,830.23,664.81
2016,2,10,10,15,910.0,74.0,3.45,14.5,556.5,866.14,687.32
2016,2,10,10,30,926.0,76.0,3.4,15.0,598.0,899.28,707.58
2016,2,10,10,45,936.5,78.0,3.4,15.5,632.0,924.53,722.37
2016,2,10,11,0,947.0,80.0,3.4,16.0,666.0,946.33,734.77
2016,2,10,11,15,955.0,81.0,3.35,16.5,692.5,961.06,741.92
2016,2,10,11,30,963.0,82.0,3.3,17.0,719.0,972.0,746.58
2016,2,10,11,45,967.0,83.5,3.25,17.5,737.0,976.0,746.62
2016,2,10,12,0,971.0,85.0,3.2,18.0,755.0,976.02,744.16
2016,2,10,12,15,973.5,85.0,3.2,18.5,764.5,968.97,737.48
2016,2,10,12,30,976.0,85.0,3.2,19.0,774.0,957.97,728.34
2016,2,10,12,45,975.0,85.5,3.2,19.5,774.0,940.58,715.05
2016,2,10,13,0,974.0,86.0,3.2,20.0,774.0,919.41,699.38
2016,2,10,13,15,972.0,86.0,3.15,20.0,766.0,893.21,681.36
2016,2,10,13,30,970.0,86.0,3.1,20.0,758.0,863.51,661.0
2016,2,10,13,45,964.0,85.5,3.1,20.5,740.5,826.87,634.9
2016,2,10,14,0,958.0,85.0,3.1,21.0,723.0,787.32,606.75
2016,2,10,14,15,951.0,84.0,3.1,21.0,698.0,743.82,576.81
2016,2,10,14,30,944.0,83.0,3.1,21.0,673.0,697.89,543.05
2016,2,10,14,45,931.0,82.0,3.1,21.0,639.5,646.16,503.71
2016,2,10,15,0,918.0,81.0,3.1,21.0,606.0,593.02,462.26
2016,2,10,15,15,902.5,78.5,2.85,20.5,565.5,535.97,416.81
2016,2,10,15,30,887.0,76.0,2.6,20.0,525.0,478.35,369.55
2016,2,10,15,45,862.0,74.0,2.4,20.0,478.5,416.35,317.05
2016,2,10,16,0,837.0,72.0,2.2,20.0,432.0,355.82,264.47
2016,2,10,16,15,805.0,68.5,2.1,19.0,381.0,293.31,210.57
2016,2,10,16,30,773.0,65.0,2.0,18.0,330.0,233.41,158.26
2016,2,10,16,45,720.0,60.5,1.95,17.0,276.0,172.11,106.93
2016,2,10,17,0,667.0,56.0,1.9,16.0,222.0,116.69,64.66
2016,2,10,17,15,589.0,48.0,2.05,15.0,169.0,60.35,30.95
2016,2,10,17,30,511.0,40.0,2.2,14.0,116.0,30.72,21.32
2016,2,10,17,45,367.0,28.0,2.4,13.5,71.0,22.01,12.67
2016,2,10,18,0,223.0,16.0,2.6,13.0,26.0,12.81,0.0
2016,2,10,18,15,111.5,8.0,2.75,13.0,13.0,7.63,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,10.5,3.85,8.5,10.5,0.0,0.0
2016,2,11,7,30,0.0,21.0,4.0,9.0,21.0,20.02,0.0
2016,2,11,7,45,270.5,28.5,4.15,10.0,66.0,185.8,135.86
2016,2,11,8,0,541.0,36.0,4.3,11.0,111.0,340.48,278.15
2016,2,11,8,15,622.5,43.0,4.15,12.0,165.0,421.53,350.76
2016,2,11,8,30,704.0,50.0,4.0,13.0,219.0,508.41,424.46
2016,2,11,8,45,753.5,55.0,3.85,14.0,273.5,577.31,480.24
2016,2,11,9,0,803.0,60.0,3.7,15.0,328.0,648.01,533.46
2016,2,11,9,15,835.0,63.5,3.85,16.0,380.0,705.31,574.29
2016,2,11,9,30,867.0,67.0,4.0,17.0,432.0,762.06,613.44
2016,2,11,9,45,889.5,69.5,4.2,18.0,479.5,802.27,639.54
2016,2,11,10,0,912.0,72.0,4.4,19.0,527.0,847.04,668.68
2016,2,11,10,15,927.5,74.0,4.55,20.0,568.5,883.03,690.94
2016,2,11,10,30,943.0,76.0,4.7,21.0,610.0,916.16,710.95
2016,2,11,10,45,954.0,77.5,4.85,22.0,644.5,941.56,725.37
2016,2,11,11,0,965.0,79.0,5.0,23.0,679.0,963.47,737.36
2016,2,11,11,15,972.0,80.0,4.9,23.0,705.5,977.49,744.99
2016,2,11,11,30,979.0,81.0,4.8,23.0,732.0,987.63,750.08
2016,2,11,11,45,976.5,85.0,4.7,23.5,748.5,988.67,747.58
2016,2,11,12,0,974.0,89.0,4.6,24.0,765.0,985.64,742.52
2016,2,11,12,15,975.5,89.5,4.5,24.0,774.5,978.2,736.16
2016,2,11,12,30,977.0,90.0,4.4,24.0,784.0,966.8,727.66
2016,2,11,12,45,974.5,91.0,4.35,24.5,783.5,948.56,713.52
2016,2,11,13,0,972.0,92.0,4.3,25.0,783.0,926.59,697.05
2016,2,11,13,15,969.0,91.5,4.2,25.0,774.0,898.97,677.96
2016,2,11,13,30,966.0,91.0,4.1,25.0,765.0,867.92,656.6
2016,2,11,13,45,958.5,91.0,4.05,25.0,747.0,830.69,631.2
2016,2,11,14,0,951.0,91.0,4.0,25.0,729.0,790.64,603.75
2016,2,11,14,15,942.5,90.0,3.85,25.0,703.0,746.25,572.7
2016,2,11,14,30,934.0,89.0,3.7,25.0,677.0,699.58,537.97
2016,2,11,14,45,921.0,87.5,3.6,25.0,643.0,647.63,498.54
2016,2,11,15,0,908.0,86.0,3.5,25.0,609.0,594.29,457.16
2016,2,11,15,15,891.5,83.5,3.25,24.5,568.5,537.09,412.28
2016,2,11,15,30,875.0,81.0,3.0,24.0,528.0,479.12,365.47
2016,2,11,15,45,850.0,79.0,2.75,23.5,481.0,417.97,314.89
2016,2,11,16,0,825.0,77.0,2.5,23.0,434.0,357.94,263.83
2016,2,11,16,15,792.0,72.5,2.35,22.0,383.0,294.7,209.98
2016,2,11,16,30,759.0,68.0,2.2,21.0,332.0,234.25,157.85
2016,2,11,16,45,708.0,63.0,2.1,20.0,278.0,173.49,107.4
2016,2,11,17,0,657.0,58.0,2.0,19.0,224.0,115.75,63.43
2016,2,11,17,15,578.5,50.0,2.1,18.0,171.0,62.38,32.18
2016,2,11,17,30,500.0,42.0,2.2,17.0,118.0,32.36,22.48
