Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,17,45,359.5,30.0,2.3,16.0,73.0,23.73,14.07
2016,2,11,18,0,219.0,18.0,2.4,15.0,28.0,14.61,0.0
2016,2,11,18,15,109.5,9.0,2.45,15.0,14.0,8.58,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,7,15,89.0,7.0,2.15,8.0,10.5,0.0,0.0
2016,2,12,7,30,178.0,14.0,2.5,9.0,21.0,86.33,0.0
2016,2,12,7,45,331.5,27.0,2.85,10.0,64.5,212.83,158.34
2016,2,12,8,0,485.0,40.0,3.2,11.0,108.0,323.02,263.48
2016,2,12,8,15,568.5,48.0,3.05,11.5,161.0,403.04,335.05
2016,2,12,8,30,652.0,56.0,2.9,12.0,214.0,489.67,408.64
2016,2,12,8,45,704.5,61.5,2.75,13.0,268.5,554.53,460.81
2016,2,12,9,0,757.0,67.0,2.6,14.0,323.0,626.23,514.73
2016,2,12,9,15,790.5,71.0,2.6,15.0,374.5,683.76,554.92
2016,2,12,9,30,824.0,75.0,2.6,16.0,426.0,740.93,593.41
2016,2,12,9,45,848.0,78.5,2.65,17.0,473.0,789.11,624.44
2016,2,12,10,0,872.0,82.0,2.7,18.0,520.0,835.52,653.49
2016,2,12,10,15,888.0,84.0,2.8,18.5,561.5,871.17,676.01
2016,2,12,10,30,904.0,86.0,2.9,19.0,603.0,896.64,691.32
2016,2,12,10,45,915.0,88.0,3.0,20.0,637.0,921.95,705.23
2016,2,12,11,0,926.0,90.0,3.1,21.0,671.0,943.9,716.77
2016,2,12,11,15,933.5,91.5,3.15,21.5,697.0,958.55,724.38
2016,2,12,11,30,941.0,93.0,3.2,22.0,723.0,969.47,729.64
2016,2,12,11,45,944.5,94.5,3.25,22.5,740.5,972.9,730.02
2016,2,12,12,0,948.0,96.0,3.3,23.0,758.0,972.43,728.01
2016,2,12,12,15,950.0,96.5,3.3,23.0,767.0,965.57,722.95
2016,2,12,12,30,952.0,97.0,3.3,23.0,776.0,954.83,715.5
2016,2,12,12,45,950.5,97.5,3.3,23.5,776.0,937.21,702.2
2016,2,12,13,0,949.0,98.0,3.3,24.0,776.0,915.91,686.63
2016,2,12,13,15,946.0,97.5,3.3,24.0,767.0,888.74,668.52
2016,2,12,13,30,943.0,97.0,3.3,24.0,758.0,858.23,648.17
2016,2,12,13,45,936.0,97.0,3.3,24.0,740.0,821.98,623.82
2016,2,12,14,0,929.0,97.0,3.3,24.0,722.0,782.94,597.44
2016,2,12,14,15,920.0,95.5,3.3,23.5,696.5,738.4,568.07
2016,2,12,14,30,911.0,94.0,3.3,23.0,671.0,691.69,534.78
2016,2,12,14,45,888.0,96.0,3.3,23.0,635.0,639.6,495.3
2016,2,12,15,0,865.0,98.0,3.3,23.0,599.0,585.04,453.1
2016,2,12,15,15,847.0,95.5,3.2,22.5,559.0,528.43,408.88
2016,2,12,15,30,829.0,93.0,3.1,22.0,519.0,471.67,363.13
2016,2,12,15,45,803.0,90.0,3.05,22.0,472.5,411.38,312.77
2016,2,12,16,0,777.0,87.0,3.0,22.0,426.0,352.45,262.23
2016,2,12,16,15,742.5,82.0,2.75,21.0,375.5,288.96,208.11
2016,2,12,16,30,708.0,77.0,2.5,20.0,325.0,230.13,157.3
2016,2,12,16,45,655.5,71.0,2.25,19.0,272.0,170.77,107.93
2016,2,12,17,0,603.0,65.0,2.0,18.0,219.0,117.28,67.13
2016,2,12,17,15,524.0,55.5,2.05,17.0,167.5,65.71,36.17
2016,2,12,17,30,445.0,46.0,2.1,16.0,116.0,35.79,25.6
2016,2,12,17,45,312.0,32.5,2.15,15.0,72.0,25.89,16.1
2016,2,12,18,0,179.0,19.0,2.2,14.0,28.0,15.43,0.0
2016,2,12,18,15,89.5,9.5,2.25,14.0,14.0,9.05,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,42.5,7.5,2.3,7.5,9.0,0.0,0.0
2016,2,13,7,30,85.0,15.0,2.3,8.0,18.0,49.29,0.0
2016,2,13,7,45,210.5,32.5,2.3,8.5,58.5,162.79,122.8
2016,2,13,8,0,336.0,50.0,2.3,9.0,99.0,257.78,211.81
2016,2,13,8,15,418.0,63.0,2.3,9.5,149.0,334.5,280.19
2016,2,13,8,30,500.0,76.0,2.3,10.0,199.0,420.95,354.0
2016,2,13,8,45,559.5,84.0,2.3,11.0,251.5,491.94,411.79
2016,2,13,9,0,619.0,92.0,2.3,12.0,304.0,565.86,469.34
2016,2,13,9,15,657.0,98.5,2.25,12.5,354.0,624.7,513.46
2016,2,13,9,30,695.0,105.0,2.2,13.0,404.0,683.86,555.3
2016,2,13,9,45,724.0,109.5,2.2,14.0,450.0,733.31,587.83
2016,2,13,10,0,753.0,114.0,2.2,15.0,496.0,781.64,618.71
2016,2,13,10,15,772.5,118.0,2.35,15.5,536.5,819.78,643.96
2016,2,13,10,30,792.0,122.0,2.5,16.0,577.0,855.65,667.46
2016,2,13,10,45,808.0,124.0,2.65,17.0,611.5,878.55,680.45
2016,2,13,11,0,824.0,126.0,2.8,18.0,646.0,903.68,695.04
2016,2,13,11,15,834.0,128.0,2.95,18.5,672.0,920.17,704.93
2016,2,13,11,30,844.0,130.0,3.1,19.0,698.0,933.21,712.6
2016,2,13,11,45,877.5,118.5,3.3,19.5,722.5,949.03,722.65
2016,2,13,12,0,911.0,107.0,3.5,20.0,747.0,953.51,724.97
2016,2,13,12,15,914.0,107.5,3.6,20.0,756.5,947.72,721.18
2016,2,13,12,30,917.0,108.0,3.7,20.0,766.0,938.18,715.01
2016,2,13,12,45,919.0,107.5,3.8,20.5,767.0,922.93,703.68
2016,2,13,13,0,921.0,107.0,3.9,21.0,768.0,904.03,689.97
2016,2,13,13,15,918.5,106.5,4.0,21.0,760.0,877.81,672.56
2016,2,13,13,30,916.0,106.0,4.1,21.0,752.0,848.32,652.84
2016,2,13,13,45,913.0,104.0,4.25,21.5,735.5,813.73,628.41
2016,2,13,14,0,910.0,102.0,4.4,22.0,719.0,776.21,601.79
2016,2,13,14,15,901.5,100.5,4.45,22.0,694.0,732.63,571.52
2016,2,13,14,30,893.0,99.0,4.5,22.0,669.0,686.88,537.28
2016,2,13,14,45,877.0,99.0,4.55,22.0,635.0,637.7,499.51
2016,2,13,15,0,861.0,99.0,4.6,22.0,601.0,585.39,458.47
2016,2,13,15,15,844.0,96.0,4.5,21.5,561.0,528.88,413.58
2016,2,13,15,30,827.0,93.0,4.4,21.0,521.0,472.14,367.16
2016,2,13,15,45,805.0,89.0,4.35,20.5,475.5,412.48,317.17
2016,2,13,16,0,783.0,85.0,4.3,20.0,430.0,353.76,266.49
2016,2,13,16,15,749.5,80.5,3.85,19.5,380.0,292.52,212.78
2016,2,13,16,30,716.0,76.0,3.4,19.0,330.0,231.96,159.57
2016,2,13,16,45,668.5,69.5,3.0,18.5,277.5,172.37,109.12
2016,2,13,17,0,621.0,63.0,2.6,18.0,225.0,118.03,66.98
2016,2,13,17,15,543.5,54.5,2.5,17.0,172.5,66.17,35.79
2016,2,13,17,30,466.0,46.0,2.4,16.0,120.0,35.63,25.5
2016,2,13,17,45,335.0,33.0,2.3,15.0,75.5,26.22,16.49
2016,2,13,18,0,204.0,20.0,2.2,14.0,31.0,16.28,0.0
2016,2,13,18,15,102.0,10.0,2.3,14.0,15.5,9.53,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,7,15,59.0,8.5,4.2,10.5,11.0,8.1,0.0
2016,2,14,7,30,118.0,17.0,4.5,11.0,22.0,81.63,0.0
2016,2,14,7,45,260.5,32.0,4.8,12.0,64.5,185.88,140.95
2016,2,14,8,0,403.0,47.0,5.1,13.0,107.0,289.84,236.88
2016,2,14,8,15,486.5,57.0,5.5,13.5,158.0,369.26,308.26
2016,2,14,8,30,570.0,67.0,5.9,14.0,209.0,455.22,382.97
2016,2,14,8,45,626.5,73.0,6.35,15.0,262.0,524.53,441.13
2016,2,14,9,0,683.0,79.0,6.8,16.0,315.0,596.53,499.44
2016,2,14,9,15,718.5,84.5,6.85,16.5,365.5,654.59,543.88
2016,2,14,9,30,754.0,90.0,6.9,17.0,416.0,712.72,586.93
2016,2,14,9,45,467.5,163.0,7.0,17.5,372.0,585.91,481.8
2016,2,14,10,0,181.0,236.0,7.1,18.0,328.0,419.55,341.22
2016,2,14,10,15,182.5,255.0,7.0,18.5,354.5,444.46,359.58
2016,2,14,10,30,184.0,274.0,6.9,19.0,381.0,468.66,376.77
2016,2,14,10,45,184.5,290.0,6.8,19.5,402.5,487.59,389.69
2016,2,14,11,0,185.0,306.0,6.7,20.0,424.0,505.7,401.88
2016,2,14,11,15,186.0,318.5,6.5,20.0,441.0,519.31,411.26
2016,2,14,11,30,187.0,331.0,6.3,20.0,458.0,532.09,419.99
2016,2,14,11,45,294.0,319.0,6.1,20.5,524.0,626.43,492.64
2016,2,14,12,0,401.0,307.0,5.9,21.0,590.0,705.86,552.26
2016,2,14,12,15,350.5,325.0,5.7,21.0,575.0,673.65,525.54
2016,2,14,12,30,300.0,343.0,5.5,21.0,560.0,640.6,498.7
2016,2,14,12,45,389.0,313.5,5.3,21.5,595.0,677.85,527.14
2016,2,14,13,0,478.0,284.0,5.1,22.0,630.0,720.98,558.69
2016,2,14,13,15,500.0,272.0,5.0,22.0,630.5,711.47,551.63
2016,2,14,13,30,522.0,260.0,4.9,22.0,631.0,699.01,542.63
2016,2,14,13,45,518.5,254.5,4.85,22.0,615.5,670.46,521.44
2016,2,14,14,0,515.0,249.0,4.8,22.0,600.0,640.37,499.0
2016,2,14,14,15,442.0,263.0,4.7,22.0,557.0,579.76,452.22
2016,2,14,14,30,369.0,277.0,4.6,22.0,514.0,518.28,404.65
2016,2,14,14,45,449.0,238.0,4.6,22.0,512.0,513.7,402.19
2016,2,14,15,0,529.0,199.0,4.6,22.0,510.0,496.14,388.87
2016,2,14,15,15,540.0,181.0,4.45,21.5,480.5,454.76,356.27
2016,2,14,15,30,551.0,163.0,4.3,21.0,451.0,411.3,321.08
2016,2,14,15,45,423.5,172.5,4.2,21.0,382.5,335.54,260.22
2016,2,14,16,0,296.0,182.0,4.1,21.0,314.0,271.35,209.14
2016,2,14,16,15,274.5,165.5,3.55,20.0,277.0,230.03,175.3
2016,2,14,16,30,253.0,149.0,3.0,19.0,240.0,191.01,143.1
2016,2,14,16,45,234.5,127.0,2.55,18.5,201.0,150.32,109.51
2016,2,14,17,0,216.0,105.0,2.1,18.0,162.0,112.05,79.03
2016,2,14,17,15,183.5,83.5,2.0,17.0,124.0,76.1,53.4
2016,2,14,17,30,151.0,62.0,1.9,16.0,86.0,49.17,37.32
2016,2,14,17,45,89.0,41.0,1.85,15.5,54.0,33.22,22.47
2016,2,14,18,0,27.0,20.0,1.8,15.0,22.0,17.5,1.08
2016,2,14,18,15,13.5,10.0,1.85,15.0,11.0,9.53,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,15,7,15,73.0,9.0,4.0,8.5,12.0,35.19,0.0
2016,2,15,7,30,146.0,18.0,4.1,9.0,24.0,95.5,0.0
2016,2,15,7,45,288.0,32.0,4.2,10.0,67.5,199.3,153.92
2016,2,15,8,0,430.0,46.0,4.3,11.0,111.0,303.77,250.07
2016,2,15,8,15,513.0,55.5,4.55,11.5,163.5,383.66,321.86
2016,2,15,8,30,596.0,65.0,4.8,12.0,216.0,470.08,396.69
2016,2,15,8,45,654.5,70.5,5.05,13.0,270.5,541.26,455.84
2016,2,15,9,0,713.0,76.0,5.3,14.0,325.0,615.28,514.97
2016,2,15,9,15,748.5,81.0,5.35,14.5,377.0,673.93,558.91
2016,2,15,9,30,784.0,86.0,5.4,15.0,429.0,728.64,598.69
2016,2,15,9,45,814.0,88.5,5.5,16.0,477.0,779.58,633.72
2016,2,15,10,0,844.0,91.0,5.6,17.0,525.0,829.13,666.95
2016,2,15,10,15,860.5,93.5,5.6,17.5,566.0,865.35,690.54
2016,2,15,10,30,877.0,96.0,5.6,18.0,607.0,898.85,711.93
2016,2,15,10,45,891.5,97.0,5.6,18.5,642.0,925.81,728.42
2016,2,15,11,0,906.0,98.0,5.6,19.0,677.0,941.79,736.99
2016,2,15,11,15,914.0,99.5,5.6,19.0,703.5,956.71,746.41
2016,2,15,11,30,922.0,101.0,5.6,19.0,730.0,967.97,753.35
2016,2,15,11,45,925.5,103.0,5.7,19.5,747.5,971.88,754.42
2016,2,15,12,0,929.0,105.0,5.8,20.0,765.0,971.94,752.96
2016,2,15,12,15,931.5,105.5,5.7,20.0,774.5,965.54,747.34
2016,2,15,12,30,934.0,106.0,5.6,20.0,784.0,955.32,739.21
2016,2,15,12,45,940.0,103.0,5.6,20.5,786.0,940.54,727.23
2016,2,15,13,0,946.0,100.0,5.6,21.0,788.0,921.91,712.72
2016,2,15,13,15,944.0,99.5,5.45,21.0,780.0,895.49,693.34
2016,2,15,13,30,942.0,99.0,5.3,21.0,772.0,865.66,671.66
2016,2,15,13,45,945.0,95.0,5.15,21.0,756.5,832.73,647.84
2016,2,15,14,0,948.0,91.0,5.0,21.0,741.0,796.37,621.59
2016,2,15,14,15,941.5,89.5,4.85,21.0,716.5,752.69,589.99
2016,2,15,14,30,935.0,88.0,4.7,21.0,692.0,706.55,555.1
2016,2,15,14,45,928.0,85.5,4.6,21.0,659.5,656.88,516.35
2016,2,15,15,0,921.0,83.0,4.5,21.0,627.0,605.26,475.24
2016,2,15,15,15,907.0,81.0,4.25,20.5,587.0,548.85,429.85
2016,2,15,15,30,893.0,79.0,4.0,20.0,547.0,491.68,382.73
2016,2,15,15,45,879.0,74.0,3.8,20.0,502.0,431.14,330.98
2016,2,15,16,0,865.0,69.0,3.6,20.0,457.0,370.47,277.71
2016,2,15,16,15,836.0,65.5,3.05,19.0,405.5,305.23,220.7
2016,2,15,16,30,807.0,62.0,2.5,18.0,354.0,243.64,166.17
2016,2,15,16,45,768.5,57.0,2.0,17.0,300.0,181.59,112.89
2016,2,15,17,0,730.0,52.0,1.5,16.0,246.0,123.58,67.23
2016,2,15,17,15,659.5,45.5,1.45,15.0,191.5,67.1,33.18
2016,2,15,17,30,589.0,39.0,1.4,14.0,137.0,31.92,22.55
2016,2,15,17,45,461.0,29.5,1.35,13.5,88.5,24.88,15.69
2016,2,15,18,0,333.0,20.0,1.3,13.0,40.0,17.55,2.77
2016,2,15,18,15,166.5,10.0,1.3,12.5,20.0,9.53,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,105.0,9.0,3.35,9.5,14.5,47.0,0.0
2016,2,16,7,30,210.0,18.0,3.6,10.0,29.0,124.42,0.0
2016,2,16,7,45,346.0,30.5,3.85,11.0,73.5,225.52,175.23
2016,2,16,8,0,482.0,43.0,4.1,12.0,118.0,328.49,269.66
2016,2,16,8,15,561.0,51.5,4.2,13.0,171.0,407.35,339.4
2016,2,16,8,30,640.0,60.0,4.3,14.0,224.0,492.4,411.2
2016,2,16,8,45,689.0,65.5,4.4,15.0,277.5,559.17,465.38
2016,2,16,9,0,738.0,71.0,4.5,16.0,331.0,624.2,515.34
2016,2,16,9,15,770.5,75.5,4.7,17.0,382.5,681.35,556.74
2016,2,16,9,30,803.0,80.0,4.9,18.0,434.0,738.11,596.73
2016,2,16,9,45,826.0,83.0,5.15,19.0,480.5,784.58,628.34
2016,2,16,10,0,849.0,86.0,5.4,20.0,527.0,829.27,658.14
2016,2,16,10,15,865.0,89.0,5.25,20.5,568.0,865.83,680.75
2016,2,16,10,30,881.0,92.0,5.1,21.0,609.0,899.64,701.0
2016,2,16,10,45,891.0,94.5,5.0,21.5,642.5,916.83,709.48
2016,2,16,11,0,901.0,97.0,4.9,22.0,676.0,938.23,721.01
2016,2,16,11,15,909.0,98.5,4.65,22.5,702.0,953.14,726.78
2016,2,16,11,30,917.0,100.0,4.4,23.0,728.0,964.4,730.2
2016,2,16,11,45,911.0,106.0,4.2,23.5,743.5,964.11,726.62
2016,2,16,12,0,905.0,112.0,4.0,24.0,759.0,959.93,720.62
2016,2,16,12,15,907.5,112.5,3.75,24.0,768.0,953.65,714.46
2016,2,16,12,30,910.0,113.0,3.5,24.0,777.0,943.63,705.88
2016,2,16,12,45,909.0,113.5,3.3,24.0,777.0,926.82,693.19
2016,2,16,13,0,908.0,114.0,3.1,24.0,777.0,906.46,678.26
2016,2,16,13,15,905.0,113.5,2.95,24.0,768.5,879.94,659.63
2016,2,16,13,30,902.0,113.0,2.8,24.0,760.0,850.21,638.92
2016,2,16,13,45,897.5,111.5,2.65,24.5,743.0,815.2,613.46
2016,2,16,14,0,893.0,110.0,2.5,25.0,726.0,777.4,586.19
2016,2,16,14,15,885.0,108.5,2.6,24.5,701.0,737.43,561.0
2016,2,16,14,30,877.0,107.0,2.7,24.0,676.0,691.75,529.45
2016,2,16,14,45,866.5,104.5,2.8,24.0,643.0,641.61,492.68
2016,2,16,15,0,856.0,102.0,2.9,24.0,610.0,590.05,453.75
2016,2,16,15,15,839.5,99.0,2.95,23.5,570.5,533.74,410.71
2016,2,16,15,30,823.0,96.0,3.0,23.0,531.0,477.15,365.91
2016,2,16,15,45,619.0,130.5,3.1,23.0,441.5,378.92,288.83
2016,2,16,16,0,415.0,165.0,3.2,23.0,352.0,299.36,226.84
2016,2,16,16,15,391.5,151.0,3.0,22.0,311.5,252.32,188.31
2016,2,16,16,30,368.0,137.0,2.8,21.0,271.0,207.68,151.26
2016,2,16,16,45,501.5,100.5,2.65,20.0,253.0,172.87,116.0
2016,2,16,17,0,635.0,64.0,2.5,19.0,235.0,122.41,69.53
2016,2,16,17,15,561.0,55.5,2.6,18.0,182.0,69.41,37.12
2016,2,16,17,30,487.0,47.0,2.7,17.0,129.0,36.02,25.83
2016,2,16,17,45,366.0,34.5,2.85,16.5,83.5,27.17,17.45
2016,2,16,18,0,245.0,22.0,3.0,16.0,38.0,17.83,4.06
2016,2,16,18,15,122.5,11.0,3.1,15.5,19.0,10.48,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,125.5,9.5,1.7,6.5,16.0,55.18,0.0
2016,2,17,7,30,251.0,19.0,1.9,7.0,32.0,144.06,21.44
2016,2,17,7,45,382.0,31.0,2.15,8.0,78.0,243.67,192.23
2016,2,17,8,0,513.0,43.0,2.4,9.0,124.0,345.68,285.61
2016,2,17,8,15,589.5,50.5,2.6,10.0,178.0,423.55,354.45
2016,2,17,8,30,666.0,58.0,2.8,11.0,232.0,507.3,424.99
2016,2,17,8,45,711.0,64.0,3.05,12.0,285.5,569.42,475.52
2016,2,17,9,0,756.0,70.0,3.3,13.0,339.0,637.42,527.49
2016,2,17,9,15,788.0,74.0,3.35,13.5,391.0,694.35,568.71
2016,2,17,9,30,820.0,78.0,3.4,14.0,443.0,750.8,608.46
2016,2,17,9,45,841.0,81.5,3.5,15.0,489.5,796.84,638.61
2016,2,17,10,0,862.0,85.0,3.6,16.0,536.0,840.94,666.76
2016,2,17,10,15,878.5,87.5,3.5,16.5,577.5,877.68,689.28
2016,2,17,10,30,895.0,90.0,3.4,17.0,619.0,904.12,704.2
2016,2,17,10,45,904.5,92.5,3.3,17.5,653.0,928.69,717.72
2016,2,17,11,0,914.0,95.0,3.2,18.0,687.0,949.84,728.78
2016,2,17,11,15,922.0,96.5,3.15,18.5,713.5,964.9,736.02
2016,2,17,11,30,930.0,98.0,3.1,19.0,740.0,976.24,740.84
2016,2,17,11,45,933.5,100.0,3.05,19.5,757.5,980.17,740.79
2016,2,17,12,0,937.0,102.0,3.0,20.0,775.0,980.2,738.33
2016,2,17,12,15,939.0,102.5,3.0,20.0,784.5,973.28,733.22
2016,2,17,12,30,941.0,103.0,3.0,20.0,794.0,962.5,725.72
2016,2,17,12,45,940.0,103.5,3.05,20.5,794.0,945.25,713.04
2016,2,17,13,0,939.0,104.0,3.1,21.0,794.0,924.33,698.04
2016,2,17,13,15,936.5,103.5,3.1,21.0,785.5,897.52,680.1
2016,2,17,13,30,934.0,103.0,3.1,21.0,777.0,867.36,659.9
2016,2,17,13,45,928.0,102.5,3.1,21.0,759.5,831.26,635.54
2016,2,17,14,0,922.0,102.0,3.1,21.0,742.0,792.33,609.12
2016,2,17,14,15,914.0,100.5,3.1,21.0,716.5,748.34,578.91
2016,2,17,14,30,906.0,99.0,3.1,21.0,691.0,702.11,545.22
2016,2,17,14,45,894.0,97.5,3.1,21.0,657.5,651.41,506.95
2016,2,17,15,0,882.0,96.0,3.1,21.0,624.0,600.12,467.22
2016,2,17,15,15,866.0,93.5,3.05,21.0,583.5,543.23,422.08
2016,2,17,15,30,850.0,91.0,3.0,21.0,543.0,485.95,375.32
2016,2,17,15,45,827.5,87.5,2.95,21.0,496.5,424.94,324.38
2016,2,17,16,0,805.0,84.0,2.9,21.0,450.0,364.88,272.81
2016,2,17,16,15,773.5,80.0,2.55,20.0,399.5,302.98,219.54
2016,2,17,16,30,742.0,76.0,2.2,19.0,349.0,243.73,167.92
2016,2,17,16,45,695.5,70.0,1.9,18.0,295.0,180.45,114.67
2016,2,17,17,0,649.0,64.0,1.6,17.0,241.0,124.56,71.09
2016,2,17,17,15,576.5,56.0,1.65,16.0,187.5,71.08,38.14
2016,2,17,17,30,504.0,48.0,1.7,15.0,134.0,36.78,26.77
2016,2,17,17,45,380.0,35.5,1.75,14.5,87.0,27.96,18.39
2016,2,17,18,0,256.0,23.0,1.8,14.0,40.0,18.66,5.69
2016,2,17,18,15,128.0,11.5,1.85,13.5,20.0,10.96,0.0
2016,2,17,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,7,15,58.5,12.0,3.9,11.5,15.0,33.02,0.0
2016,2,18,7,30,117.0,24.0,4.1,12.0,30.0,94.92,25.21
2016,2,18,7,45,256.0,40.5,4.35,13.0,75.5,195.6,152.69
2016,2,18,8,0,395.0,57.0,4.6,14.0,121.0,299.96,245.5
2016,2,18,8,15,476.5,68.0,4.8,14.5,174.0,379.34,315.52
2016,2,18,8,30,558.0,79.0,5.0,15.0,227.0,465.99,389.23
2016,2,18,8,45,641.5,80.0,5.25,15.5,284.5,548.22,457.43
2016,2,18,9,0,725.0,81.0,5.5,16.0,342.0,634.63,526.66
2016,2,18,9,15,758.5,85.5,5.5,16.5,393.5,691.99,568.75
2016,2,18,9,30,792.0,90.0,5.5,17.0,445.0,745.0,606.47
2016,2,18,9,45,829.0,89.0,5.55,18.0,494.5,798.07,642.36
2016,2,18,10,0,866.0,88.0,5.6,19.0,544.0,849.97,676.55
2016,2,18,10,15,882.0,90.5,5.6,19.0,585.0,886.42,701.23
2016,2,18,10,30,898.0,93.0,5.6,19.0,626.0,912.46,718.3
2016,2,18,10,45,912.5,93.0,5.7,19.5,661.0,938.61,734.68
2016,2,18,11,0,927.0,93.0,5.8,20.0,696.0,961.52,748.74
2016,2,18,11,15,934.5,94.0,5.85,20.5,722.5,975.66,756.33
2016,2,18,11,30,942.0,95.0,5.9,21.0,749.0,986.05,761.42
2016,2,18,11,45,947.5,96.0,5.95,21.5,767.0,990.71,762.65
2016,2,18,12,0,953.0,97.0,6.0,22.0,785.0,991.43,761.29
2016,2,18,12,15,955.0,97.0,6.05,22.0,794.5,983.85,755.8
2016,2,18,12,30,957.0,97.0,6.1,22.0,804.0,972.34,747.75
2016,2,18,12,45,956.0,97.5,6.15,22.5,804.0,954.85,734.16
2016,2,18,13,0,955.0,98.0,6.2,23.0,804.0,933.63,718.1
2016,2,18,13,15,952.5,97.5,6.2,23.0,795.0,906.44,699.07
2016,2,18,13,30,950.0,97.0,6.2,23.0,786.0,875.83,677.66
2016,2,18,13,45,944.5,96.0,6.2,23.0,768.5,839.08,651.81
2016,2,18,14,0,939.0,95.0,6.2,23.0,751.0,799.43,623.78
2016,2,18,14,15,931.5,94.0,6.15,23.0,725.0,755.65,592.4
2016,2,18,14,30,924.0,93.0,6.1,23.0,699.0,709.52,557.82
2016,2,18,14,45,906.0,93.5,6.05,23.0,664.0,656.31,516.28
2016,2,18,15,0,888.0,94.0,6.0,23.0,629.0,602.91,473.7
2016,2,18,15,15,872.0,91.5,5.85,23.0,588.5,545.66,427.05
2016,2,18,15,30,856.0,89.0,5.7,23.0,548.0,487.99,378.94
2016,2,18,15,45,830.0,87.0,5.55,23.0,500.5,426.6,326.81
2016,2,18,16,0,804.0,85.0,5.4,23.0,453.0,366.52,274.58
2016,2,18,16,15,772.5,80.5,5.0,22.0,402.0,304.09,220.55
2016,2,18,16,30,741.0,76.0,4.6,21.0,351.0,244.32,168.29
2016,2,18,16,45,690.5,71.0,4.2,20.5,297.0,181.2,114.93
2016,2,18,17,0,640.0,66.0,3.8,20.0,243.0,125.95,71.92
2016,2,18,17,15,567.5,57.5,3.65,19.0,189.5,72.45,38.87
2016,2,18,17,30,495.0,49.0,3.5,18.0,136.0,37.5,27.05
2016,2,18,17,45,369.0,36.5,3.4,17.5,88.5,28.73,18.82
2016,2,18,18,0,243.0,24.0,3.3,17.0,41.0,19.48,6.93
2016,2,18,18,15,121.5,12.0,3.5,17.0,20.5,11.44,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,19,7,15,65.5,12.0,4.4,14.5,15.5,35.7,0.0
2016,2,19,7,30,131.0,24.0,4.6,15.0,31.0,101.73,38.1
2016,2,19,7,45,263.5,39.5,4.8,15.5,76.0,197.67,153.88
2016,2,19,8,0,396.0,55.0,5.0,16.0,121.0,298.6,243.29
2016,2,19,8,15,474.5,65.5,5.1,16.5,173.0,376.81,311.76
2016,2,19,8,30,553.0,76.0,5.2,17.0,225.0,460.93,382.8
2016,2,19,8,45,276.5,87.0,5.3,17.5,161.5,308.19,256.44
2016,2,19,9,0,0.0,98.0,5.4,18.0,98.0,94.46,73.6
2016,2,19,9,15,11.5,135.5,5.35,18.5,140.5,142.43,113.42
2016,2,19,9,30,23.0,173.0,5.3,19.0,183.0,191.47,153.2
2016,2,19,9,45,24.5,191.0,5.25,19.5,202.5,210.93,168.12
2016,2,19,10,0,26.0,209.0,5.2,20.0,222.0,230.42,182.91
2016,2,19,10,15,32.0,228.5,5.1,20.5,246.5,268.92,212.68
2016,2,19,10,30,38.0,248.0,5.0,21.0,271.0,294.83,232.15
2016,2,19,10,45,129.0,280.5,4.95,21.5,364.5,426.51,335.87
2016,2,19,11,0,220.0,313.0,4.9,22.0,458.0,546.09,426.82
2016,2,19,11,15,539.5,218.0,4.8,22.5,590.5,760.29,590.99
2016,2,19,11,30,859.0,123.0,4.7,23.0,723.0,951.17,724.01
2016,2,19,11,45,860.5,126.0,4.6,23.5,739.5,953.98,721.63
2016,2,19,12,0,862.0,129.0,4.5,24.0,756.0,953.08,718.15
2016,2,19,12,15,864.5,129.5,4.45,24.0,765.0,946.64,713.08
2016,2,19,12,30,867.0,130.0,4.4,24.0,774.0,936.54,705.7
2016,2,19,12,45,865.0,131.0,4.35,24.5,774.0,919.38,692.29
2016,2,19,13,0,863.0,132.0,4.3,25.0,774.0,898.79,676.74
2016,2,19,13,15,860.0,131.5,4.2,25.0,765.0,872.47,658.48
2016,2,19,13,30,857.0,131.0,4.1,25.0,756.0,843.05,638.17
2016,2,19,13,45,850.0,130.0,4.1,25.0,738.5,807.05,613.7
2016,2,19,14,0,843.0,129.0,4.1,25.0,721.0,768.53,587.38
2016,2,19,14,15,834.0,127.5,4.05,25.0,696.0,725.8,556.98
2016,2,19,14,30,825.0,126.0,4.0,25.0,671.0,681.15,523.91
2016,2,19,14,45,812.5,123.0,4.0,25.0,638.0,631.18,486.42
2016,2,19,15,0,800.0,120.0,4.0,25.0,605.0,580.12,447.25
2016,2,19,15,15,782.0,116.5,3.9,24.5,565.5,524.21,404.03
2016,2,19,15,30,764.0,113.0,3.8,24.0,526.0,468.64,359.78
2016,2,19,15,45,740.0,108.5,3.75,24.0,480.5,409.98,311.33
2016,2,19,16,0,716.0,104.0,3.7,24.0,435.0,352.64,262.74
2016,2,19,16,15,681.5,98.5,3.3,23.0,385.5,292.9,212.28
2016,2,19,16,30,647.0,93.0,2.9,22.0,336.0,236.35,163.97
2016,2,19,16,45,598.0,85.5,2.55,21.5,284.0,178.96,116.24
2016,2,19,17,0,549.0,78.0,2.2,21.0,232.0,127.2,76.31
2016,2,19,17,15,475.5,67.5,2.1,20.0,180.5,77.44,45.23
2016,2,19,17,30,402.0,57.0,2.0,19.0,129.0,44.62,33.13
2016,2,19,17,45,287.0,42.0,1.95,18.5,84.0,32.46,21.98
2016,2,19,18,0,172.0,27.0,1.9,18.0,39.0,21.28,8.83
2016,2,19,18,15,86.0,13.5,1.9,17.5,19.5,12.87,0.0
2016,2,19,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,49.5,12.0,2.75,16.5,15.5,29.86,0.0
2016,2,20,7,30,99.0,24.0,3.0,17.0,31.0,81.43,36.08
2016,2,20,7,45,206.0,42.5,3.3,17.5,73.0,174.52,134.8
2016,2,20,8,0,313.0,61.0,3.6,18.0,115.0,262.77,211.86
2016,2,20,8,15,388.5,74.0,3.85,18.5,164.5,336.1,275.09
2016,2,20,8,30,464.0,87.0,4.1,19.0,214.0,416.09,341.78
2016,2,20,8,45,232.0,46.0,4.35,19.5,109.5,223.55,185.15
2016,2,20,9,0,0.0,5.0,4.6,20.0,5.0,4.63,0.0
2016,2,20,9,15,0.0,40.0,4.7,20.0,40.0,37.15,25.44
2016,2,20,9,30,0.0,75.0,4.8,20.0,75.0,69.81,52.39
2016,2,20,9,45,0.0,84.5,4.9,20.5,84.5,78.7,59.4
2016,2,20,10,0,0.0,94.0,5.0,21.0,94.0,87.86,66.56
2016,2,20,10,15,1.0,133.5,5.0,21.5,134.0,127.91,98.65
2016,2,20,10,30,2.0,173.0,5.0,22.0,174.0,168.64,130.73
2016,2,20,10,45,3.5,181.5,5.05,22.5,184.0,178.04,137.65
2016,2,20,11,0,5.0,190.0,5.1,23.0,194.0,187.5,144.62
2016,2,20,11,15,6.0,197.0,5.05,23.0,201.5,194.99,150.28
2016,2,20,11,30,7.0,204.0,5.0,23.0,209.0,202.48,155.96
2016,2,20,11,45,25.0,260.5,5.0,23.5,279.0,288.03,222.37
2016,2,20,12,0,43.0,317.0,5.0,24.0,349.0,364.36,280.17
2016,2,20,12,15,44.0,320.0,5.0,24.0,353.0,366.08,281.11
2016,2,20,12,30,45.0,323.0,5.0,24.0,357.0,367.62,282.17
2016,2,20,12,45,61.5,339.5,5.0,24.5,385.5,397.07,304.18
2016,2,20,13,0,78.0,356.0,5.0,25.0,414.0,425.4,325.08
2016,2,20,13,15,60.0,337.0,4.95,25.0,381.5,386.17,295.15
2016,2,20,13,30,42.0,318.0,4.9,25.0,349.0,348.2,266.21
2016,2,20,13,45,26.5,273.5,4.9,25.5,293.0,287.85,219.87
2016,2,20,14,0,11.0,229.0,4.9,26.0,237.0,224.54,170.91
2016,2,20,14,15,104.0,275.5,4.8,26.0,344.5,345.52,265.77
2016,2,20,14,30,197.0,322.0,4.7,26.0,452.0,445.69,342.0
2016,2,20,14,45,101.5,256.0,4.6,26.0,323.0,311.02,239.03
2016,2,20,15,0,6.0,190.0,4.5,26.0,194.0,180.86,137.79
2016,2,20,15,15,38.0,214.5,4.25,25.5,235.5,221.3,170.29
2016,2,20,15,30,70.0,239.0,4.0,25.0,277.0,255.16,196.97
2016,2,20,15,45,118.5,222.5,3.8,24.5,280.5,255.24,197.01
2016,2,20,16,0,167.0,206.0,3.6,24.0,284.0,247.91,190.41
2016,2,20,16,15,153.0,185.5,3.2,23.5,251.0,212.85,162.41
2016,2,20,16,30,139.0,165.0,2.8,23.0,218.0,179.48,135.66
2016,2,20,16,45,132.0,141.0,2.45,22.5,185.5,146.27,108.83
2016,2,20,17,0,125.0,117.0,2.1,22.0,153.0,114.2,83.29
2016,2,20,17,15,102.0,93.5,2.15,21.5,119.0,82.96,60.08
2016,2,20,17,30,79.0,70.0,2.2,21.0,85.0,57.17,43.63
2016,2,20,17,45,44.5,48.0,2.3,21.0,55.5,41.41,29.3
2016,2,20,18,0,10.0,26.0,2.4,21.0,26.0,23.23,10.65
2016,2,20,18,15,5.0,13.0,2.6,20.5,13.0,12.39,0.0
2016,2,20,18,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,17.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,0.5,2.15,16.5,0.5,0.48,0.0
2016,2,21,7,30,0.0,1.0,2.4,17.0,1.0,0.92,0.0
2016,2,21,7,45,0.0,3.0,2.7,17.5,3.0,2.77,0.0
2016,2,21,8,0,0.0,5.0,3.0,18.0,5.0,4.62,0.0
2016,2,21,8,15,0.0,7.5,3.15,18.0,7.5,6.94,0.21
2016,2,21,8,30,0.0,10.0,3.3,18.0,10.0,9.26,2.2
2016,2,21,8,45,0.0,12.5,3.45,18.5,12.5,11.58,4.16
2016,2,21,9,0,0.0,15.0,3.6,19.0,15.0,13.91,6.08
2016,2,21,9,15,0.0,38.5,3.6,19.0,38.5,35.76,24.38
2016,2,21,9,30,0.0,62.0,3.6,19.0,62.0,57.67,42.52
2016,2,21,9,45,0.0,70.0,3.6,19.0,70.0,65.15,48.55
2016,2,21,10,0,0.0,78.0,3.6,19.0,78.0,72.64,54.56
2016,2,21,10,15,0.0,116.5,3.5,19.0,116.5,109.92,84.85
2016,2,21,10,30,0.0,155.0,3.4,19.0,155.0,148.31,115.59
2016,2,21,10,45,0.5,160.5,3.35,19.5,160.5,153.84,119.49
2016,2,21,11,0,1.0,166.0,3.3,20.0,166.0,159.42,123.48
2016,2,21,11,15,6.5,200.0,3.15,20.0,204.5,198.43,154.33
2016,2,21,11,30,12.0,234.0,3.0,20.0,243.0,237.62,184.88
2016,2,21,11,45,8.5,210.5,2.85,20.0,216.5,209.84,162.72
2016,2,21,12,0,5.0,187.0,2.7,20.0,190.0,182.71,141.18
2016,2,21,12,15,11.0,226.5,2.45,20.0,234.5,227.08,175.96
2016,2,21,12,30,17.0,266.0,2.2,20.0,279.0,271.41,210.01
2016,2,21,12,45,8.5,206.0,1.95,20.5,212.5,203.4,156.55
2016,2,21,13,0,0.0,146.0,1.7,21.0,146.0,137.35,104.42
2016,2,21,13,15,5.0,185.0,1.5,21.0,189.0,179.01,137.37
2016,2,21,13,30,10.0,224.0,1.3,21.0,232.0,220.47,169.42
2016,2,21,13,45,9.5,221.0,1.15,21.0,228.5,216.43,166.11
2016,2,21,14,0,9.0,218.0,1.0,21.0,225.0,212.41,163.0
2016,2,21,14,15,24.5,250.0,0.95,21.0,267.0,253.28,194.83
2016,2,21,14,30,40.0,282.0,0.9,21.0,309.0,297.28,228.33
2016,2,21,14,45,32.5,260.5,0.9,21.0,282.0,268.29,206.31
2016,2,21,15,0,25.0,239.0,0.9,21.0,255.0,237.62,183.24
2016,2,21,15,15,31.0,231.0,0.85,21.0,249.0,233.03,180.13
2016,2,21,15,30,37.0,223.0,0.8,21.0,243.0,225.01,174.17
2016,2,21,15,45,18.5,139.5,0.75,21.0,149.5,136.96,105.42
2016,2,21,16,0,0.0,56.0,0.7,21.0,56.0,52.08,37.42
2016,2,21,16,15,0.0,49.5,0.65,20.5,49.5,46.0,32.73
2016,2,21,16,30,0.0,43.0,0.6,20.0,43.0,39.94,27.87
2016,2,21,16,45,0.0,36.0,0.55,20.0,36.0,33.42,22.49
2016,2,21,17,0,0.0,29.0,0.5,20.0,29.0,26.9,17.04
2016,2,21,17,15,0.0,22.0,0.5,19.5,22.0,20.39,11.56
2016,2,21,17,30,0.0,15.0,0.5,19.0,15.0,13.89,6.53
2016,2,21,17,45,0.0,9.0,0.55,19.0,9.0,8.33,1.49
2016,2,21,18,0,0.0,3.0,0.6,19.0,3.0,2.77,0.0
2016,2,21,18,15,0.0,1.5,0.65,18.5,1.5,1.43,0.0
2016,2,21,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
