Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,105.0,22.0,3.25,16.5,34.0,83.87,32.42
2016,3,3,7,30,210.0,44.0,3.5,17.0,68.0,171.86,132.14
2016,3,3,7,45,362.5,53.5,3.8,17.5,122.0,269.65,217.45
2016,3,3,8,0,515.0,63.0,4.1,18.0,176.0,387.88,317.58
2016,3,3,8,15,581.5,71.0,4.35,18.5,232.0,464.09,381.47
2016,3,3,8,30,648.0,79.0,4.6,19.0,288.0,544.98,446.93
2016,3,3,8,45,721.5,77.0,4.9,19.5,348.5,622.57,508.06
2016,3,3,9,0,795.0,75.0,5.2,20.0,409.0,700.87,566.21
2016,3,3,9,15,823.0,78.5,5.55,20.5,462.0,756.77,606.42
2016,3,3,9,30,851.0,82.0,5.9,21.0,515.0,811.76,645.43
2016,3,3,9,45,878.5,82.5,6.3,21.5,564.5,854.22,674.97
2016,3,3,10,0,906.0,83.0,6.7,22.0,614.0,901.87,708.14
2016,3,3,10,15,920.0,85.0,6.8,22.0,656.5,937.09,732.13
2016,3,3,10,30,934.0,87.0,6.9,22.0,699.0,969.26,753.96
2016,3,3,10,45,946.0,87.5,7.0,22.5,734.0,994.5,769.35
2016,3,3,11,0,958.0,88.0,7.1,23.0,769.0,1016.18,782.28
2016,3,3,11,15,965.0,89.0,7.05,23.0,796.0,1029.91,790.47
2016,3,3,11,30,972.0,90.0,7.0,23.0,823.0,1039.66,796.04
2016,3,3,11,45,979.5,89.5,7.0,23.5,842.0,1044.12,796.75
2016,3,3,12,0,987.0,89.0,7.0,24.0,861.0,1044.45,794.78
2016,3,3,12,15,989.5,89.5,6.9,24.0,870.5,1036.97,788.59
2016,3,3,12,30,992.0,90.0,6.8,24.0,880.0,1025.36,779.72
2016,3,3,12,45,995.0,88.0,6.75,24.5,880.5,1007.38,765.33
2016,3,3,13,0,998.0,86.0,6.7,25.0,881.0,985.36,748.34
2016,3,3,13,15,996.5,85.5,6.6,25.0,872.0,957.07,728.36
2016,3,3,13,30,995.0,85.0,6.5,25.0,863.0,925.12,705.89
2016,3,3,13,45,993.5,83.0,6.45,25.0,845.5,888.06,680.08
2016,3,3,14,0,992.0,81.0,6.4,25.0,828.0,847.65,651.84
2016,3,3,14,15,986.0,80.0,6.3,24.5,801.5,801.82,620.63
2016,3,3,14,30,980.0,79.0,6.2,24.0,775.0,753.34,587.2
2016,3,3,14,45,966.0,80.0,6.1,24.0,739.0,699.34,546.15
2016,3,3,15,0,952.0,81.0,6.0,24.0,703.0,643.9,502.49
2016,3,3,15,15,939.0,79.0,5.85,23.5,661.0,584.91,455.95
2016,3,3,15,30,926.0,77.0,5.7,23.0,619.0,525.02,407.29
2016,3,3,15,45,909.0,74.5,5.55,23.0,571.0,462.35,354.25
2016,3,3,16,0,892.0,72.0,5.4,23.0,523.0,399.81,299.91
2016,3,3,16,15,867.0,69.0,5.0,22.0,470.0,334.77,243.38
2016,3,3,16,30,842.0,66.0,4.6,21.0,417.0,268.63,185.23
2016,3,3,16,45,805.5,62.0,4.25,20.5,360.5,204.02,129.17
2016,3,3,17,0,769.0,58.0,3.9,20.0,304.0,143.26,80.05
2016,3,3,17,15,711.5,52.5,3.5,19.0,246.5,84.08,41.75
2016,3,3,17,30,654.0,47.0,3.1,18.0,189.0,37.07,26.99
2016,3,3,17,45,553.5,38.5,2.75,17.0,134.5,31.36,21.75
2016,3,3,18,0,453.0,30.0,2.4,16.0,80.0,25.46,15.92
2016,3,3,18,15,226.5,15.0,2.4,15.5,40.0,11.53,0.0
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,225.5,17.0,1.2,8.5,43.0,128.72,66.05
2016,3,4,7,30,451.0,34.0,1.2,9.0,86.0,270.94,215.22
2016,3,4,7,45,553.0,42.5,1.3,10.0,141.5,357.43,292.84
2016,3,4,8,0,655.0,51.0,1.4,11.0,197.0,449.92,371.59
2016,3,4,8,15,712.5,56.5,1.6,12.0,255.5,524.79,433.26
2016,3,4,8,30,770.0,62.0,1.8,13.0,314.0,603.07,494.71
2016,3,4,8,45,806.0,66.5,2.0,14.0,371.0,667.82,541.87
2016,3,4,9,0,842.0,71.0,2.2,15.0,428.0,733.05,587.33
2016,3,4,9,15,866.5,74.5,2.3,15.5,481.5,788.0,624.45
2016,3,4,9,30,891.0,78.0,2.4,16.0,535.0,834.83,655.05
2016,3,4,9,45,906.5,81.5,2.55,17.0,582.5,878.86,682.38
2016,3,4,10,0,922.0,85.0,2.7,18.0,630.0,920.38,707.54
2016,3,4,10,15,934.5,87.0,2.6,18.5,671.5,954.59,726.58
2016,3,4,10,30,947.0,89.0,2.5,19.0,713.0,985.62,743.2
2016,3,4,10,45,952.5,92.0,2.4,19.5,746.5,1007.83,753.75
2016,3,4,11,0,958.0,95.0,2.3,20.0,780.0,1026.22,761.77
2016,3,4,11,15,964.0,96.5,2.25,20.0,806.5,1039.43,768.5
2016,3,4,11,30,970.0,98.0,2.2,20.0,833.0,1048.65,772.8
2016,3,4,11,45,968.5,101.5,2.2,20.5,849.0,1048.81,770.57
2016,3,4,12,0,967.0,105.0,2.2,21.0,865.0,1044.82,765.95
2016,3,4,12,15,968.5,105.0,2.2,21.0,873.5,1035.8,759.77
2016,3,4,12,30,970.0,105.0,2.2,21.0,882.0,1022.75,751.19
2016,3,4,12,45,968.5,105.5,2.2,21.5,881.0,1003.51,737.34
2016,3,4,13,0,967.0,106.0,2.2,22.0,880.0,980.46,721.22
2016,3,4,13,15,964.5,105.5,2.2,22.0,870.5,951.81,702.91
2016,3,4,13,30,962.0,105.0,2.2,22.0,861.0,919.67,682.33
2016,3,4,13,45,956.5,104.5,2.25,22.5,842.0,881.77,657.03
2016,3,4,14,0,951.0,104.0,2.3,23.0,823.0,840.88,629.63
2016,3,4,14,15,943.5,102.5,2.35,23.0,796.0,794.77,599.62
2016,3,4,14,30,936.0,101.0,2.4,23.0,769.0,746.28,567.37
2016,3,4,14,45,924.5,99.5,2.45,23.0,733.5,693.09,529.06
2016,3,4,15,0,913.0,98.0,2.5,23.0,698.0,638.38,488.51
2016,3,4,15,15,898.5,95.5,2.5,22.5,655.5,579.84,444.54
2016,3,4,15,30,884.0,93.0,2.5,22.0,613.0,519.81,397.84
2016,3,4,15,45,666.5,138.0,2.5,22.0,512.5,415.78,316.8
2016,3,4,16,0,449.0,183.0,2.5,22.0,412.0,332.64,252.27
2016,3,4,16,15,617.5,131.5,2.2,21.0,411.0,310.53,228.94
2016,3,4,16,30,786.0,80.0,1.9,20.0,410.0,268.05,185.82
2016,3,4,16,45,745.5,75.0,1.65,19.5,353.5,205.09,132.13
2016,3,4,17,0,705.0,70.0,1.4,19.0,297.0,143.37,82.82
2016,3,4,17,15,643.5,63.0,1.45,18.0,240.0,86.26,45.78
2016,3,4,17,30,582.0,56.0,1.5,17.0,183.0,41.21,30.77
2016,3,4,17,45,481.5,45.5,1.55,16.0,130.0,34.65,24.78
2016,3,4,18,0,381.0,35.0,1.6,15.0,77.0,27.77,18.06
2016,3,4,18,15,190.5,17.5,1.65,14.5,38.5,13.69,0.55
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,7,15,178.0,19.5,1.15,11.0,40.5,114.47,65.41
2016,3,5,7,30,356.0,39.0,1.2,12.0,81.0,233.53,184.53
2016,3,5,7,45,456.0,49.5,1.3,13.0,134.0,317.01,258.05
2016,3,5,8,0,556.0,60.0,1.4,14.0,187.0,410.19,336.34
2016,3,5,8,15,330.5,97.5,1.45,15.0,178.5,339.5,279.19
2016,3,5,8,30,105.0,135.0,1.5,16.0,170.0,227.57,185.5
2016,3,5,8,45,432.5,110.0,1.6,17.0,290.5,454.58,371.54
2016,3,5,9,0,760.0,85.0,1.7,18.0,411.0,690.11,547.86
2016,3,5,9,15,788.0,89.5,1.7,18.5,463.5,746.06,582.98
2016,3,5,9,30,816.0,94.0,1.7,19.0,516.0,801.16,618.22
2016,3,5,9,45,835.5,97.5,1.7,19.5,563.0,846.56,645.94
2016,3,5,10,0,855.0,101.0,1.7,20.0,610.0,889.83,671.78
2016,3,5,10,15,869.5,103.5,1.8,20.5,651.5,924.96,693.0
2016,3,5,10,30,884.0,106.0,1.9,21.0,693.0,957.14,712.23
2016,3,5,10,45,893.5,108.5,2.0,21.5,726.5,973.21,720.86
2016,3,5,11,0,903.0,111.0,2.1,22.0,760.0,993.91,732.76
2016,3,5,11,15,910.0,112.0,2.25,22.0,786.5,1006.91,741.67
2016,3,5,11,30,917.0,113.0,2.4,22.0,813.0,1016.14,748.31
2016,3,5,11,45,920.5,114.5,2.55,22.5,830.0,1018.69,749.29
2016,3,5,12,0,924.0,116.0,2.7,23.0,847.0,1017.33,747.86
2016,3,5,12,15,926.0,116.5,2.8,23.0,855.5,1009.54,743.33
2016,3,5,12,30,928.0,117.0,2.9,23.0,864.0,997.87,736.42
2016,3,5,12,45,925.5,118.5,3.05,23.5,863.0,979.3,724.03
2016,3,5,13,0,923.0,120.0,3.2,24.0,862.0,957.1,709.29
2016,3,5,13,15,920.0,119.5,3.25,24.0,852.5,928.93,691.2
2016,3,5,13,30,917.0,119.0,3.3,24.0,843.0,897.45,670.88
2016,3,5,13,45,771.5,183.0,3.4,24.5,783.0,820.05,617.95
2016,3,5,14,0,626.0,247.0,3.5,25.0,723.0,738.88,557.94
2016,3,5,14,15,638.5,230.5,3.5,24.5,702.0,703.26,534.52
2016,3,5,14,30,651.0,214.0,3.5,24.0,681.0,664.74,508.12
2016,3,5,14,45,736.0,172.0,3.55,24.0,676.5,645.34,495.07
2016,3,5,15,0,821.0,130.0,3.6,24.0,672.0,616.37,473.87
2016,3,5,15,15,804.0,127.0,3.55,23.5,630.5,559.72,430.67
2016,3,5,15,30,787.0,124.0,3.5,23.0,589.0,501.54,385.11
2016,3,5,15,45,761.5,120.5,3.5,23.0,541.5,440.48,335.34
2016,3,5,16,0,736.0,117.0,3.5,23.0,494.0,380.91,285.43
2016,3,5,16,15,704.0,111.0,3.15,22.0,442.0,318.88,233.34
2016,3,5,16,30,672.0,105.0,2.8,21.0,390.0,259.82,182.94
2016,3,5,16,45,624.5,98.5,2.5,20.5,335.0,200.71,133.39
2016,3,5,17,0,577.0,92.0,2.2,20.0,280.0,147.15,91.23
2016,3,5,17,15,512.5,81.5,2.05,19.0,225.5,94.86,56.94
2016,3,5,17,30,448.0,71.0,1.9,18.0,171.0,52.74,40.74
2016,3,5,17,45,347.5,56.5,1.8,17.5,120.5,42.9,31.8
2016,3,5,18,0,247.0,42.0,1.7,17.0,70.0,32.63,22.06
2016,3,5,18,15,123.5,21.0,1.7,16.5,35.0,16.49,2.87
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,14.0,3.2,12.5,14.0,12.98,3.17
2016,3,6,7,30,0.0,28.0,3.3,13.0,28.0,26.0,16.01
2016,3,6,7,45,0.0,45.5,3.45,13.5,45.5,43.06,30.95
2016,3,6,8,0,0.0,63.0,3.6,14.0,63.0,60.56,46.12
2016,3,6,8,15,0.0,82.5,3.9,14.5,82.5,80.12,62.75
2016,3,6,8,30,0.0,102.0,4.2,15.0,102.0,99.55,78.95
2016,3,6,8,45,8.0,130.5,4.5,16.0,134.0,134.58,107.9
2016,3,6,9,0,16.0,159.0,4.8,17.0,166.0,170.16,136.71
2016,3,6,9,15,18.0,179.0,4.95,17.0,187.5,191.98,154.14
2016,3,6,9,30,20.0,199.0,5.1,17.0,209.0,213.87,171.47
2016,3,6,9,45,10.0,156.0,5.25,17.5,161.0,158.63,125.57
2016,3,6,10,0,0.0,113.0,5.4,18.0,113.0,106.25,82.01
2016,3,6,10,15,0.0,121.0,5.5,18.5,121.0,113.96,87.94
2016,3,6,10,30,0.0,129.0,5.6,19.0,129.0,121.67,93.79
2016,3,6,10,45,1.5,151.0,5.75,19.5,152.5,144.57,111.9
2016,3,6,11,0,3.0,173.0,5.9,20.0,176.0,167.55,129.88
2016,3,6,11,15,4.0,178.5,6.0,20.0,182.5,173.7,134.61
2016,3,6,11,30,5.0,184.0,6.1,20.0,189.0,179.83,139.37
2016,3,6,11,45,2.5,165.0,6.25,20.5,167.5,158.58,122.01
2016,3,6,12,0,0.0,146.0,6.4,21.0,146.0,137.61,104.97
2016,3,6,12,15,0.0,85.0,6.45,21.5,85.0,79.37,58.32
2016,3,6,12,30,0.0,24.0,6.5,22.0,24.0,22.37,12.42
2016,3,6,12,45,11.0,163.5,6.55,22.5,172.5,164.19,125.81
2016,3,6,13,0,22.0,303.0,6.6,23.0,321.0,309.28,238.34
2016,3,6,13,15,22.0,299.5,6.55,23.0,317.5,304.47,234.47
2016,3,6,13,30,22.0,296.0,6.5,23.0,314.0,299.61,230.82
2016,3,6,13,45,11.0,220.0,6.45,23.0,229.0,216.13,166.06
2016,3,6,14,0,0.0,144.0,6.4,23.0,144.0,134.82,102.1
2016,3,6,14,15,0.0,136.5,6.3,23.0,136.5,127.63,96.59
2016,3,6,14,30,0.0,129.0,6.2,23.0,129.0,120.48,91.06
2016,3,6,14,45,0.0,125.0,6.1,23.0,125.0,116.63,88.17
2016,3,6,15,0,0.0,121.0,6.0,23.0,121.0,112.8,85.3
2016,3,6,15,15,24.5,187.5,5.8,23.0,202.0,188.28,145.77
2016,3,6,15,30,49.0,254.0,5.6,23.0,283.0,257.81,200.57
2016,3,6,15,45,256.5,218.5,5.45,23.0,352.5,310.85,241.22
2016,3,6,16,0,464.0,183.0,5.3,23.0,422.0,338.35,258.21
2016,3,6,16,15,338.5,181.5,5.1,22.5,346.5,266.97,201.86
2016,3,6,16,30,213.0,180.0,4.9,22.0,271.0,211.23,159.42
2016,3,6,16,45,194.0,159.0,4.75,22.0,233.5,173.52,128.73
2016,3,6,17,0,175.0,138.0,4.6,22.0,196.0,138.22,100.78
2016,3,6,17,15,153.0,114.0,4.45,21.5,158.0,103.09,74.85
2016,3,6,17,30,131.0,90.0,4.3,21.0,120.0,72.33,57.16
2016,3,6,17,45,94.5,66.5,4.2,20.5,85.0,54.56,41.4
2016,3,6,18,0,58.0,43.0,4.1,20.0,50.0,36.24,24.83
2016,3,6,18,15,29.0,21.5,4.25,19.5,25.0,18.81,4.96
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,8.0,4.55,16.0,8.0,7.4,0.0
2016,3,7,7,30,0.0,16.0,4.7,16.0,16.0,14.82,6.6
2016,3,7,7,45,0.0,26.0,4.9,16.5,26.0,24.11,14.67
2016,3,7,8,0,0.0,36.0,5.1,17.0,36.0,33.42,22.68
2016,3,7,8,15,0.0,47.0,5.45,17.5,47.0,43.66,31.35
2016,3,7,8,30,0.0,58.0,5.8,18.0,58.0,53.92,39.88
2016,3,7,8,45,0.0,68.5,6.2,18.5,68.5,63.73,47.88
2016,3,7,9,0,0.0,79.0,6.6,19.0,79.0,73.54,55.77
2016,3,7,9,15,0.0,115.5,6.7,19.0,115.5,109.84,85.51
2016,3,7,9,30,0.0,152.0,6.8,19.0,152.0,146.74,115.35
2016,3,7,9,45,16.0,197.0,6.95,19.5,207.0,206.73,163.85
2016,3,7,10,0,32.0,242.0,7.1,20.0,262.0,281.31,223.02
2016,3,7,10,15,21.0,229.5,7.0,20.0,243.5,243.58,192.06
2016,3,7,10,30,10.0,217.0,6.9,20.0,225.0,219.56,172.12
2016,3,7,10,45,8.0,207.0,6.8,20.5,213.0,206.79,161.27
2016,3,7,11,0,6.0,197.0,6.7,21.0,201.0,194.32,150.73
2016,3,7,11,15,9.0,219.0,6.6,21.0,225.5,218.86,169.97
2016,3,7,11,30,12.0,241.0,6.5,21.0,250.0,243.35,189.03
2016,3,7,11,45,22.0,286.0,6.4,21.0,303.5,297.75,231.5
2016,3,7,12,0,32.0,331.0,6.3,21.0,357.0,365.35,283.53
2016,3,7,12,15,21.0,279.0,6.25,21.0,296.5,287.85,223.25
2016,3,7,12,30,10.0,227.0,6.2,21.0,236.0,225.3,174.19
2016,3,7,12,45,29.0,295.5,6.2,21.5,319.5,318.98,247.19
2016,3,7,13,0,48.0,364.0,6.2,22.0,403.0,403.96,311.84
2016,3,7,13,15,39.0,344.0,6.2,22.0,375.5,372.25,287.37
2016,3,7,13,30,30.0,324.0,6.2,22.0,348.0,341.37,263.69
2016,3,7,13,45,42.0,335.5,6.2,22.0,368.5,359.55,278.18
2016,3,7,14,0,54.0,347.0,6.2,22.0,389.0,376.43,291.55
2016,3,7,14,15,27.0,205.5,6.3,22.0,226.5,215.6,166.97
2016,3,7,14,30,0.0,64.0,6.4,22.0,64.0,59.66,42.63
2016,3,7,14,45,0.0,73.5,6.5,22.0,73.5,68.52,49.92
2016,3,7,15,0,0.0,83.0,6.6,22.0,83.0,77.38,57.18
2016,3,7,15,15,0.0,47.0,6.5,21.5,47.0,43.75,30.11
2016,3,7,15,30,0.0,11.0,6.4,21.0,11.0,10.22,2.75
2016,3,7,15,45,0.0,31.0,6.3,21.0,31.0,28.81,18.11
2016,3,7,16,0,0.0,51.0,6.2,21.0,51.0,47.43,33.53
2016,3,7,16,15,111.5,116.0,5.95,20.5,164.0,140.74,107.74
2016,3,7,16,30,223.0,181.0,5.7,20.0,277.0,214.59,163.41
2016,3,7,16,45,179.0,165.5,5.5,20.0,236.0,175.84,132.35
2016,3,7,17,0,135.0,150.0,5.3,20.0,195.0,142.23,106.65
2016,3,7,17,15,108.0,124.0,5.2,19.5,156.0,107.48,80.58
2016,3,7,17,30,81.0,98.0,5.1,19.0,117.0,77.54,62.18
2016,3,7,17,45,59.5,71.5,5.0,19.0,83.0,59.94,46.34
2016,3,7,18,0,38.0,45.0,4.9,19.0,49.0,39.0,27.33
2016,3,7,18,15,19.0,22.5,4.9,18.5,24.5,20.31,6.77
2016,3,7,18,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,18.0,0.5,0.46,0.0
2016,3,8,7,30,0.0,1.0,4.5,18.0,1.0,0.92,0.0
2016,3,8,7,45,0.0,2.0,4.6,18.5,2.0,1.85,0.0
2016,3,8,8,0,0.0,3.0,4.7,19.0,3.0,2.78,0.0
2016,3,8,8,15,0.0,4.0,4.8,19.5,4.0,3.7,0.0
2016,3,8,8,30,0.0,5.0,4.9,20.0,5.0,4.63,0.0
2016,3,8,8,45,98.0,97.5,5.05,20.5,141.0,177.77,144.33
2016,3,8,9,0,196.0,190.0,5.2,21.0,277.0,365.24,295.6
2016,3,8,9,15,211.5,213.5,5.3,21.5,317.0,409.95,329.19
2016,3,8,9,30,227.0,237.0,5.4,22.0,357.0,454.92,362.7
2016,3,8,9,45,235.0,257.5,5.5,22.5,391.5,489.88,387.87
2016,3,8,10,0,243.0,278.0,5.6,23.0,426.0,524.32,412.33
2016,3,8,10,15,243.0,300.0,5.45,23.0,456.5,552.54,431.91
2016,3,8,10,30,243.0,322.0,5.3,23.0,487.0,579.57,450.41
2016,3,8,10,45,302.5,326.0,5.2,23.5,541.0,655.56,505.55
2016,3,8,11,0,362.0,330.0,5.1,24.0,595.0,717.63,549.42
2016,3,8,11,15,622.0,223.5,4.9,24.0,697.5,870.08,663.28
2016,3,8,11,30,882.0,117.0,4.7,24.0,800.0,991.46,744.2
2016,3,8,11,45,511.0,262.0,4.55,24.5,660.0,795.65,602.06
2016,3,8,12,0,140.0,407.0,4.4,25.0,520.0,563.63,424.15
2016,3,8,12,15,260.5,391.0,4.15,24.5,603.5,668.4,503.97
2016,3,8,12,30,381.0,375.0,3.9,24.0,687.0,756.93,569.05
2016,3,8,12,45,625.5,255.5,3.7,24.0,766.5,860.31,646.37
2016,3,8,13,0,870.0,136.0,3.5,24.0,846.0,936.13,697.77
2016,3,8,13,15,867.5,135.0,3.3,24.0,836.5,908.22,677.3
2016,3,8,13,30,865.0,134.0,3.1,24.0,827.0,877.15,655.57
2016,3,8,13,45,859.0,133.5,2.95,24.0,808.5,840.75,630.56
2016,3,8,14,0,853.0,133.0,2.8,24.0,790.0,801.74,603.77
2016,3,8,14,15,844.5,131.5,2.7,24.0,764.0,757.49,573.56
2016,3,8,14,30,836.0,130.0,2.6,24.0,738.0,711.28,540.43
2016,3,8,14,45,804.5,137.0,2.55,24.5,700.0,656.81,499.34
2016,3,8,15,0,773.0,144.0,2.5,25.0,662.0,602.39,457.66
2016,3,8,15,15,756.0,140.0,2.45,25.0,621.5,546.45,415.15
2016,3,8,15,30,739.0,136.0,2.4,25.0,581.0,490.59,371.52
2016,3,8,15,45,715.0,132.0,2.4,25.0,534.5,432.08,324.83
2016,3,8,16,0,691.0,128.0,2.4,25.0,488.0,375.03,277.97
2016,3,8,16,15,659.0,121.5,2.2,24.5,437.0,314.98,228.2
2016,3,8,16,30,627.0,115.0,2.0,24.0,386.0,258.01,180.31
2016,3,8,16,45,584.0,107.0,1.85,23.5,333.0,201.01,133.41
2016,3,8,17,0,541.0,99.0,1.7,23.0,280.0,149.12,93.09
2016,3,8,17,15,477.0,88.5,1.6,22.0,226.5,97.6,59.42
2016,3,8,17,30,413.0,78.0,1.5,21.0,173.0,57.77,44.61
2016,3,8,17,45,322.5,62.0,1.45,20.5,124.0,46.97,34.97
2016,3,8,18,0,232.0,46.0,1.4,20.0,75.0,35.65,24.51
2016,3,8,18,15,116.0,23.0,1.55,19.5,37.5,18.0,6.01
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,1.0,4.1,18.0,1.0,0.0,0.0
2016,3,9,7,0,0.0,2.0,4.2,18.0,2.0,1.91,0.0
2016,3,9,7,15,0.0,8.5,4.2,18.0,8.5,7.87,0.25
2016,3,9,7,30,0.0,15.0,4.2,18.0,15.0,13.89,5.81
2016,3,9,7,45,0.0,24.5,4.25,18.0,24.5,22.72,13.44
2016,3,9,8,0,0.0,34.0,4.3,18.0,34.0,31.55,21.04
2016,3,9,8,15,0.0,44.0,4.3,18.0,44.0,40.87,28.94
2016,3,9,8,30,0.0,54.0,4.3,18.0,54.0,50.19,36.74
2016,3,9,8,45,0.0,57.5,4.35,18.5,57.5,53.46,39.28
2016,3,9,9,0,0.0,61.0,4.4,19.0,61.0,56.73,41.77
2016,3,9,9,15,0.0,51.5,4.35,19.0,51.5,47.89,34.27
2016,3,9,9,30,0.0,42.0,4.3,19.0,42.0,39.05,26.83
2016,3,9,9,45,0.0,37.5,4.25,19.5,37.5,34.87,23.23
2016,3,9,10,0,0.0,33.0,4.2,20.0,33.0,30.69,19.66
2016,3,9,10,15,0.0,39.5,4.0,20.0,39.5,36.76,24.58
2016,3,9,10,30,0.0,46.0,3.8,20.0,46.0,42.84,29.47
2016,3,9,10,45,0.0,47.0,3.65,20.5,47.0,43.78,30.11
2016,3,9,11,0,0.0,48.0,3.5,21.0,48.0,44.73,30.75
2016,3,9,11,15,0.0,80.5,3.55,21.0,80.5,75.12,55.2
2016,3,9,11,30,0.0,113.0,3.6,21.0,113.0,105.95,79.77
2016,3,9,11,45,0.0,126.5,3.65,21.0,127.0,118.88,89.93
2016,3,9,12,0,0.0,140.0,3.7,21.0,141.0,131.81,100.09
2016,3,9,12,15,14.0,234.5,3.85,21.0,246.5,236.95,182.89
2016,3,9,12,30,28.0,329.0,4.0,21.0,352.0,354.5,272.93
2016,3,9,12,45,23.0,310.0,4.15,21.0,329.0,318.15,244.94
2016,3,9,13,0,18.0,291.0,4.3,21.0,306.0,293.63,226.27
2016,3,9,13,15,10.0,220.0,4.3,21.0,228.5,216.63,166.76
2016,3,9,13,30,2.0,149.0,4.3,21.0,151.0,141.48,107.78
2016,3,9,13,45,2.5,155.0,4.3,21.0,157.0,147.36,112.61
2016,3,9,14,0,3.0,161.0,4.3,21.0,163.0,153.15,117.31
2016,3,9,14,15,1.5,127.0,4.2,21.0,128.0,119.79,90.92
2016,3,9,14,30,0.0,93.0,4.1,21.0,93.0,86.79,64.65
2016,3,9,14,45,1.5,134.0,4.1,21.0,135.0,125.98,96.23
2016,3,9,15,0,3.0,175.0,4.1,21.0,177.0,164.71,127.22
2016,3,9,15,15,1.5,164.0,3.95,20.5,165.0,153.2,118.5
2016,3,9,15,30,0.0,153.0,3.8,20.0,153.0,141.91,109.98
2016,3,9,15,45,0.0,98.5,3.65,20.0,98.5,91.7,69.69
2016,3,9,16,0,0.0,44.0,3.5,20.0,44.0,40.91,28.26
2016,3,9,16,15,0.0,40.0,3.3,19.5,40.0,37.17,25.35
2016,3,9,16,30,0.0,36.0,3.1,19.0,36.0,33.44,22.4
2016,3,9,16,45,0.0,31.0,2.9,19.0,31.0,28.77,18.58
2016,3,9,17,0,0.0,26.0,2.7,19.0,26.0,24.12,14.72
2016,3,9,17,15,0.0,21.0,2.6,18.5,21.0,19.47,10.84
2016,3,9,17,30,0.0,16.0,2.5,18.0,16.0,14.82,7.47
2016,3,9,17,45,0.0,11.5,2.4,17.5,11.5,10.65,3.7
2016,3,9,18,0,0.0,7.0,2.3,17.0,7.0,6.48,0.0
2016,3,9,18,15,0.0,3.5,2.55,17.0,3.5,3.24,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,3.5,4.25,12.0,3.5,0.0,0.0
2016,3,10,7,0,0.0,7.0,4.1,12.0,7.0,6.67,0.0
2016,3,10,7,15,0.0,23.5,4.05,12.5,23.5,21.82,11.42
2016,3,10,7,30,0.0,40.0,4.0,13.0,40.0,38.53,26.74
2016,3,10,7,45,0.0,61.0,4.0,13.5,61.0,60.19,45.63
2016,3,10,8,0,0.0,82.0,4.0,14.0,82.0,81.4,63.88
2016,3,10,8,15,3.0,103.0,4.05,14.0,104.0,104.27,83.38
2016,3,10,8,30,6.0,124.0,4.1,14.0,126.0,127.29,102.68
2016,3,10,8,45,3.0,76.0,4.2,14.5,77.0,72.91,56.44
2016,3,10,9,0,0.0,28.0,4.3,15.0,28.0,26.0,16.45
2016,3,10,9,15,0.0,45.0,4.45,15.0,45.0,41.83,29.76
2016,3,10,9,30,0.0,62.0,4.6,15.0,62.0,57.7,42.95
2016,3,10,9,45,0.0,89.5,4.75,15.5,89.5,83.41,64.09
2016,3,10,10,0,0.0,117.0,4.9,16.0,117.0,110.1,85.74
2016,3,10,10,15,46.5,220.0,5.1,16.0,252.0,267.84,215.07
2016,3,10,10,30,93.0,323.0,5.3,16.0,387.0,426.11,340.27
2016,3,10,10,45,61.0,310.0,5.5,16.5,353.0,379.43,301.37
2016,3,10,11,0,29.0,297.0,5.7,17.0,319.0,332.6,262.76
2016,3,10,11,15,31.0,306.0,5.8,17.0,330.0,342.63,270.45
2016,3,10,11,30,33.0,315.0,5.9,17.0,341.0,352.52,277.94
2016,3,10,11,45,24.5,295.0,6.05,17.5,314.5,321.09,252.45
2016,3,10,12,0,16.0,275.0,6.2,18.0,288.0,279.7,219.24
2016,3,10,12,15,8.0,207.0,6.15,18.0,214.0,204.22,159.39
2016,3,10,12,30,0.0,139.0,6.1,18.0,140.0,130.69,100.4
2016,3,10,12,45,0.0,106.5,6.05,18.0,107.0,99.7,75.51
2016,3,10,13,0,0.0,74.0,6.0,18.0,74.0,69.1,50.76
2016,3,10,13,15,0.0,102.5,5.95,18.0,102.5,95.86,72.47
2016,3,10,13,30,0.0,131.0,5.9,18.0,131.0,122.73,94.17
2016,3,10,13,45,6.0,188.5,5.85,18.0,193.5,181.96,141.89
2016,3,10,14,0,12.0,246.0,5.8,18.0,256.0,240.67,188.7
2016,3,10,14,15,8.5,215.0,5.7,17.5,222.0,207.74,162.93
2016,3,10,14,30,5.0,184.0,5.6,17.0,188.0,175.42,137.52
2016,3,10,14,45,2.5,149.5,5.6,17.0,151.5,141.07,110.02
2016,3,10,15,0,0.0,115.0,5.6,17.0,115.0,107.21,82.67
2016,3,10,15,15,0.0,123.5,5.5,17.0,123.5,114.99,89.24
2016,3,10,15,30,0.0,132.0,5.4,17.0,132.0,122.64,95.74
2016,3,10,15,45,0.0,76.5,5.3,17.0,76.5,71.25,53.69
2016,3,10,16,0,0.0,21.0,5.2,17.0,21.0,19.5,10.72
2016,3,10,16,15,0.0,28.5,4.95,16.5,28.5,26.47,16.68
2016,3,10,16,30,0.0,36.0,4.7,16.0,36.0,33.44,22.69
2016,3,10,16,45,0.0,31.0,4.45,16.0,31.0,28.77,18.83
2016,3,10,17,0,0.0,26.0,4.2,16.0,26.0,24.12,14.93
2016,3,10,17,15,0.0,21.0,4.05,15.5,21.0,19.47,11.01
2016,3,10,17,30,0.0,16.0,3.9,15.0,16.0,14.82,7.6
2016,3,10,17,45,0.0,11.5,3.75,15.0,11.5,10.65,3.78
2016,3,10,18,0,0.0,7.0,3.6,15.0,7.0,6.48,0.0
2016,3,10,18,15,0.0,3.5,3.6,15.0,3.5,3.24,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,2.15,13.5,1.5,0.0,0.0
2016,3,11,7,0,0.0,3.0,2.0,14.0,3.0,2.77,0.0
2016,3,11,7,15,0.0,12.0,1.95,14.0,12.0,11.11,3.15
2016,3,11,7,30,0.0,21.0,1.9,14.0,21.0,19.47,10.74
2016,3,11,7,45,0.0,32.0,1.85,14.0,32.0,29.7,19.73
2016,3,11,8,0,0.0,43.0,1.8,14.0,43.0,39.94,28.65
2016,3,11,8,15,0.0,55.0,1.85,14.0,55.0,51.13,38.23
2016,3,11,8,30,0.0,67.0,1.9,14.0,67.0,62.33,47.68
2016,3,11,8,45,0.0,56.5,1.95,14.5,56.5,52.53,39.13
2016,3,11,9,0,0.0,46.0,2.0,15.0,46.0,42.75,30.66
2016,3,11,9,15,0.0,27.5,2.15,15.5,27.5,25.54,15.97
2016,3,11,9,30,0.0,9.0,2.3,16.0,9.0,8.36,1.39
2016,3,11,9,45,0.0,73.0,2.5,16.5,73.0,67.99,51.09
2016,3,11,10,0,0.0,137.0,2.7,17.0,137.0,129.87,101.37
2016,3,11,10,15,0.0,144.0,2.85,17.0,144.0,136.53,106.42
2016,3,11,10,30,0.0,151.0,3.0,17.0,151.0,143.21,111.56
2016,3,11,10,45,0.0,89.0,3.2,17.5,89.0,83.04,62.52
2016,3,11,11,0,0.0,27.0,3.4,18.0,27.0,25.15,15.06
2016,3,11,11,15,1.5,93.5,3.4,18.0,95.0,88.78,67.02
2016,3,11,11,30,3.0,160.0,3.4,18.0,163.0,154.26,119.5
2016,3,11,11,45,1.5,95.5,3.4,18.5,97.0,90.74,68.2
2016,3,11,12,0,0.0,31.0,3.4,19.0,31.0,28.91,17.96
2016,3,11,12,15,0.0,72.5,3.3,19.0,72.5,67.7,49.44
2016,3,11,12,30,0.0,114.0,3.2,19.0,114.0,106.85,80.87
2016,3,11,12,45,84.5,268.5,3.1,19.5,338.5,351.85,274.68
2016,3,11,13,0,169.0,423.0,3.0,20.0,563.0,582.45,444.99
2016,3,11,13,15,87.5,304.5,2.9,20.0,377.0,382.65,295.12
2016,3,11,13,30,6.0,186.0,2.8,20.0,191.0,180.02,138.07
2016,3,11,13,45,178.5,273.5,2.7,20.0,413.5,421.49,328.8
2016,3,11,14,0,351.0,361.0,2.6,20.0,636.0,631.19,483.6
2016,3,11,14,15,190.0,327.5,2.6,20.0,476.0,457.21,352.62
2016,3,11,14,30,29.0,294.0,2.6,20.0,316.0,298.58,230.49
2016,3,11,14,45,203.5,293.5,2.6,20.0,433.0,410.44,319.71
2016,3,11,15,0,378.0,293.0,2.6,20.0,550.0,502.91,389.91
2016,3,11,15,15,209.0,273.0,2.55,19.5,414.0,367.86,286.55
2016,3,11,15,30,40.0,253.0,2.5,19.0,278.0,252.04,196.96
2016,3,11,15,45,130.0,245.0,2.45,19.0,316.0,279.18,218.46
2016,3,11,16,0,220.0,237.0,2.4,19.0,354.0,294.74,228.85
2016,3,11,16,15,159.5,213.0,2.15,18.5,293.5,238.56,184.83
2016,3,11,16,30,99.0,189.0,1.9,18.0,233.0,191.51,148.63
2016,3,11,16,45,90.0,165.5,1.65,18.0,201.5,161.17,124.18
2016,3,11,17,0,81.0,142.0,1.4,18.0,170.0,132.18,101.0
2016,3,11,17,15,70.0,117.0,1.2,17.5,138.5,103.41,78.81
2016,3,11,17,30,59.0,92.0,1.0,17.0,107.0,77.01,62.19
2016,3,11,17,45,39.0,68.5,0.85,16.5,77.0,58.43,45.64
2016,3,11,18,0,19.0,45.0,0.7,16.0,47.0,39.4,28.37
2016,3,11,18,15,9.5,25.0,0.7,16.0,26.0,22.53,10.94
2016,3,11,18,30,0.0,5.0,0.7,16.0,5.0,4.77,0.0
2016,3,11,18,45,0.0,2.5,0.7,16.0,2.5,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,5.5,1.15,11.5,5.5,5.24,0.0
2016,3,12,7,0,0.0,11.0,1.3,12.0,11.0,10.2,0.0
2016,3,12,7,15,14.0,32.5,1.35,12.5,35.0,42.11,28.19
2016,3,12,7,30,28.0,54.0,1.4,13.0,59.0,73.58,56.42
2016,3,12,7,45,48.5,78.5,1.45,14.0,90.0,113.11,90.67
2016,3,12,8,0,69.0,103.0,1.5,15.0,121.0,153.97,125.38
2016,3,12,8,15,83.0,126.5,1.65,15.5,153.0,190.93,156.18
2016,3,12,8,30,97.0,150.0,1.8,16.0,185.0,239.2,195.35
2016,3,12,8,45,54.5,156.5,2.0,16.5,177.0,205.65,166.39
2016,3,12,9,0,12.0,163.0,2.2,17.0,169.0,170.05,135.55
2016,3,12,9,15,68.0,206.0,2.25,17.5,243.5,272.85,219.1
2016,3,12,9,30,124.0,249.0,2.3,18.0,318.0,382.76,304.82
2016,3,12,9,45,140.5,273.0,2.4,18.5,356.5,426.02,336.43
2016,3,12,10,0,157.0,297.0,2.5,19.0,395.0,469.51,368.01
2016,3,12,10,15,86.0,269.5,2.4,19.0,324.0,359.16,281.51
2016,3,12,10,30,15.0,242.0,2.3,19.0,253.0,249.49,194.21
2016,3,12,10,45,112.5,306.0,2.25,19.5,390.5,437.76,340.43
2016,3,12,11,0,210.0,370.0,2.2,20.0,528.0,602.43,460.56
2016,3,12,11,15,566.0,238.5,2.15,20.0,682.5,830.61,629.31
2016,3,12,11,30,922.0,107.0,2.1,20.0,837.0,1025.17,757.18
2016,3,12,11,45,926.0,108.0,2.05,20.5,854.0,1027.28,753.58
2016,3,12,12,0,930.0,109.0,2.0,21.0,871.0,1025.45,749.77
2016,3,12,12,15,500.5,253.5,2.0,21.0,664.0,764.69,573.23
2016,3,12,12,30,71.0,398.0,2.0,21.0,457.0,466.57,351.41
2016,3,12,12,45,498.5,255.5,2.05,21.0,670.0,742.05,562.45
2016,3,12,13,0,926.0,113.0,2.1,21.0,883.0,960.42,711.3
2016,3,12,13,15,923.5,112.5,2.1,21.0,873.0,932.16,690.58
2016,3,12,13,30,921.0,112.0,2.1,21.0,863.0,900.57,670.26
2016,3,12,13,45,916.0,111.0,2.15,21.5,844.5,863.26,645.26
2016,3,12,14,0,911.0,110.0,2.2,22.0,826.0,823.1,618.23
2016,3,12,14,15,904.5,108.5,2.15,22.0,799.0,778.7,588.5
2016,3,12,14,30,898.0,107.0,2.1,22.0,772.0,731.98,556.77
2016,3,12,14,45,888.5,105.0,2.1,22.0,737.5,680.73,519.69
2016,3,12,15,0,879.0,103.0,2.1,22.0,703.0,627.91,480.46
2016,3,12,15,15,865.5,100.5,2.1,21.5,662.0,570.62,437.63
2016,3,12,15,30,852.0,98.0,2.1,21.0,621.0,512.6,392.66
2016,3,12,15,45,837.0,93.5,2.1,21.0,574.5,451.74,343.19
2016,3,12,16,0,822.0,89.0,2.1,21.0,528.0,391.07,292.23
2016,3,12,16,15,796.5,85.5,1.95,20.5,476.0,328.51,238.81
2016,3,12,16,30,771.0,82.0,1.8,20.0,424.0,267.97,186.17
2016,3,12,16,45,739.0,76.0,1.7,20.0,369.0,206.25,133.12
2016,3,12,17,0,707.0,70.0,1.6,20.0,314.0,147.99,86.05
2016,3,12,17,15,652.0,63.5,1.5,19.0,257.5,88.0,46.17
2016,3,12,17,30,597.0,57.0,1.4,18.0,201.0,40.97,30.51
2016,3,12,17,45,510.5,47.5,1.3,17.0,147.5,35.38,25.49
2016,3,12,18,0,424.0,38.0,1.2,16.0,94.0,29.51,19.9
2016,3,12,18,15,262.5,24.0,1.3,15.5,53.5,18.98,8.69
2016,3,12,18,30,101.0,10.0,1.4,15.0,13.0,9.53,0.0
2016,3,12,18,45,50.5,5.0,1.5,15.0,6.5,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,70.5,8.5,3.6,12.5,12.0,30.12,0.0
2016,3,13,7,0,141.0,17.0,3.8,13.0,24.0,83.08,0.0
2016,3,13,7,15,290.5,31.5,3.75,13.5,69.5,183.37,139.66
2016,3,13,7,30,440.0,46.0,3.7,14.0,115.0,288.27,233.32
2016,3,13,7,45,545.0,53.5,3.7,14.5,173.5,377.54,311.46
2016,3,13,8,0,650.0,61.0,3.7,15.0,232.0,476.63,394.82
2016,3,13,8,15,703.5,67.0,3.8,16.0,291.5,550.01,453.85
2016,3,13,8,30,757.0,73.0,3.9,17.0,351.0,623.39,510.42
2016,3,13,8,45,802.5,75.0,4.0,18.0,410.5,692.19,559.28
2016,3,13,9,0,848.0,77.0,4.1,19.0,470.0,762.11,607.31
2016,3,13,9,15,871.0,80.0,4.25,19.5,523.5,815.68,643.43
2016,3,13,9,30,894.0,83.0,4.4,20.0,577.0,860.82,673.03
2016,3,13,9,45,911.5,85.0,4.6,21.0,625.5,904.8,700.74
2016,3,13,10,0,929.0,87.0,4.8,22.0,674.0,946.34,726.39
2016,3,13,10,15,940.0,89.0,4.95,22.5,715.0,979.11,746.81
2016,3,13,10,30,951.0,91.0,5.1,23.0,756.0,1008.56,764.96
2016,3,13,10,45,958.0,93.0,5.25,23.5,789.0,1030.64,778.1
2016,3,13,11,0,965.0,95.0,5.4,24.0,822.0,1048.9,788.76
2016,3,13,11,15,970.0,96.0,5.5,24.0,847.5,1060.14,795.98
2016,3,13,11,30,975.0,97.0,5.6,24.0,873.0,1067.31,800.66
2016,3,13,11,45,977.5,98.0,5.75,24.5,889.5,1067.92,799.84
2016,3,13,12,0,980.0,99.0,5.9,25.0,906.0,1064.38,796.37
