Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,12,15,980.0,99.5,5.95,25.0,913.0,1053.74,789.15
2016,3,13,12,30,980.0,100.0,6.0,25.0,920.0,1039.06,779.33
2016,3,13,12,45,977.0,100.5,6.05,25.5,917.5,1017.6,763.46
2016,3,13,13,0,974.0,101.0,6.1,26.0,915.0,992.36,745.16
2016,3,13,13,15,971.0,101.0,6.05,26.0,904.0,962.97,724.99
2016,3,13,13,30,968.0,101.0,6.0,26.0,893.0,930.09,702.45
2016,3,13,13,45,959.5,101.5,6.0,26.0,872.5,889.89,675.05
2016,3,13,14,0,951.0,102.0,6.0,26.0,852.0,846.92,645.59
2016,3,13,14,15,943.5,101.0,5.85,26.0,824.0,800.66,612.98
2016,3,13,14,30,936.0,100.0,5.7,26.0,796.0,752.04,578.53
2016,3,13,14,45,923.5,99.0,5.55,26.0,760.0,698.05,537.78
2016,3,13,15,0,911.0,98.0,5.4,26.0,724.0,642.67,494.93
2016,3,13,15,15,897.5,95.5,5.05,25.5,681.5,584.2,449.18
2016,3,13,15,30,884.0,93.0,4.7,25.0,639.0,525.03,401.68
2016,3,13,15,45,863.5,90.5,4.4,25.0,590.0,460.62,348.36
2016,3,13,16,0,843.0,88.0,4.1,25.0,541.0,398.2,295.45
2016,3,13,16,15,817.0,84.5,3.6,24.0,487.5,334.18,241.15
2016,3,13,16,30,791.0,81.0,3.1,23.0,434.0,272.22,187.63
2016,3,13,16,45,752.0,76.5,2.7,22.5,377.0,209.25,134.11
2016,3,13,17,0,713.0,72.0,2.3,22.0,320.0,147.24,84.61
2016,3,13,17,15,656.0,65.5,2.15,21.0,262.5,89.96,47.25
2016,3,13,17,30,599.0,59.0,2.0,20.0,205.0,42.51,31.6
2016,3,13,17,45,506.0,49.5,1.9,19.0,150.5,36.99,26.67
2016,3,13,18,0,413.0,40.0,1.8,18.0,96.0,31.22,21.2
2016,3,13,18,15,248.5,25.5,1.75,17.5,54.5,20.27,9.85
2016,3,13,18,30,84.0,11.0,1.7,17.0,13.0,10.48,0.0
2016,3,13,18,45,42.0,5.5,1.7,17.0,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,109.5,9.0,3.2,13.0,14.5,42.99,0.0
2016,3,14,7,0,219.0,18.0,3.4,14.0,29.0,116.33,22.16
2016,3,14,7,15,369.0,30.0,3.5,14.5,77.0,215.74,165.34
2016,3,14,7,30,519.0,42.0,3.6,15.0,125.0,322.88,260.65
2016,3,14,7,45,599.5,50.0,3.75,16.0,182.5,403.76,331.23
2016,3,14,8,0,680.0,58.0,3.9,17.0,240.0,488.53,402.01
2016,3,14,8,15,729.5,63.0,3.75,18.0,299.0,560.15,458.62
2016,3,14,8,30,779.0,68.0,3.6,19.0,358.0,634.33,513.95
2016,3,14,8,45,811.0,72.5,3.45,20.0,415.0,697.16,556.64
2016,3,14,9,0,843.0,77.0,3.3,21.0,472.0,760.06,597.66
2016,3,14,9,15,866.5,80.5,3.35,22.0,526.0,814.46,632.11
2016,3,14,9,30,890.0,84.0,3.4,23.0,580.0,860.46,659.85
2016,3,14,9,45,905.5,87.0,3.45,24.0,627.5,903.73,685.19
2016,3,14,10,0,921.0,90.0,3.5,25.0,675.0,944.44,708.33
2016,3,14,10,15,933.5,92.0,3.75,25.5,717.0,978.34,729.32
2016,3,14,10,30,946.0,94.0,4.0,26.0,759.0,1009.0,748.13
2016,3,14,10,45,954.0,96.0,4.3,27.0,793.0,1031.88,760.56
2016,3,14,11,0,962.0,98.0,4.6,28.0,827.0,1050.97,770.5
2016,3,14,11,15,968.5,99.0,4.6,28.0,853.0,1063.55,777.58
2016,3,14,11,30,975.0,100.0,4.6,28.0,879.0,1072.09,782.2
2016,3,14,11,45,978.5,101.0,4.6,28.5,896.5,1073.56,780.84
2016,3,14,12,0,982.0,102.0,4.6,29.0,914.0,1070.87,776.99
2016,3,14,12,15,983.5,102.5,4.6,29.0,922.0,1061.55,770.59
2016,3,14,12,30,985.0,103.0,4.6,29.0,930.0,1048.11,761.7
2016,3,14,12,45,984.0,103.0,4.65,29.5,928.5,1027.78,747.19
2016,3,14,13,0,983.0,103.0,4.7,30.0,927.0,1003.57,730.48
2016,3,14,13,15,980.0,102.5,4.7,30.0,916.5,973.33,710.97
2016,3,14,13,30,977.0,102.0,4.7,30.0,906.0,939.57,689.13
2016,3,14,13,45,971.0,102.0,4.7,30.0,886.0,900.51,663.69
2016,3,14,14,0,965.0,102.0,4.7,30.0,866.0,858.48,636.11
2016,3,14,14,15,957.5,100.5,4.55,29.5,837.5,811.09,605.14
2016,3,14,14,30,950.0,99.0,4.4,29.0,809.0,761.31,572.38
2016,3,14,14,45,934.0,99.5,4.3,29.0,771.5,705.79,532.13
2016,3,14,15,0,918.0,100.0,4.2,29.0,734.0,649.16,489.78
2016,3,14,15,15,904.0,97.5,3.95,28.5,690.5,589.98,445.12
2016,3,14,15,30,890.0,95.0,3.7,28.0,647.0,530.13,398.59
2016,3,14,15,45,869.0,92.5,3.5,27.5,597.5,465.09,346.87
2016,3,14,16,0,848.0,90.0,3.3,27.0,548.0,402.1,295.06
2016,3,14,16,15,821.5,86.5,3.05,26.0,494.0,337.57,241.24
2016,3,14,16,30,795.0,83.0,2.8,25.0,440.0,275.15,188.11
2016,3,14,16,45,757.0,78.0,2.6,24.5,382.5,211.63,134.68
2016,3,14,17,0,719.0,73.0,2.4,24.0,325.0,148.89,84.99
2016,3,14,17,15,662.5,66.5,2.35,23.0,267.0,91.22,47.63
2016,3,14,17,30,606.0,60.0,2.3,22.0,209.0,43.23,31.95
2016,3,14,17,45,515.5,50.5,2.25,21.0,154.0,37.76,27.1
2016,3,14,18,0,425.0,41.0,2.2,20.0,99.0,32.03,21.72
2016,3,14,18,15,264.0,26.5,2.25,19.5,56.5,21.12,10.64
2016,3,14,18,30,103.0,12.0,2.3,19.0,14.0,11.44,0.0
2016,3,14,18,45,51.5,6.0,2.35,19.0,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,77.0,10.0,3.75,15.5,14.5,33.88,0.0
2016,3,15,7,0,154.0,20.0,3.9,16.0,29.0,94.3,31.36
2016,3,15,7,15,291.5,35.0,3.9,16.5,75.0,188.75,144.49
2016,3,15,7,30,429.0,50.0,3.9,17.0,121.0,289.32,232.61
2016,3,15,7,45,525.5,58.0,3.95,18.0,178.5,374.72,305.92
2016,3,15,8,0,622.0,66.0,4.0,19.0,236.0,468.96,383.5
2016,3,15,8,15,673.5,72.5,3.9,19.5,293.5,540.6,440.63
2016,3,15,8,30,725.0,79.0,3.8,20.0,351.0,615.29,497.7
2016,3,15,8,45,765.0,82.0,3.75,21.0,408.5,676.42,540.07
2016,3,15,9,0,805.0,85.0,3.7,22.0,466.0,741.97,583.87
2016,3,15,9,15,829.0,88.5,3.7,23.0,519.0,795.38,617.69
2016,3,15,9,30,853.0,92.0,3.7,24.0,572.0,847.48,649.74
2016,3,15,9,45,872.5,94.5,3.7,25.0,619.5,892.76,676.3
2016,3,15,10,0,892.0,97.0,3.7,26.0,667.0,928.11,695.61
2016,3,15,10,15,904.5,99.0,3.75,26.5,708.5,961.23,714.92
2016,3,15,10,30,917.0,101.0,3.8,27.0,750.0,991.23,732.04
2016,3,15,10,45,926.5,102.5,3.9,27.5,783.5,1014.41,744.96
2016,3,15,11,0,936.0,104.0,4.0,28.0,817.0,1033.97,755.59
2016,3,15,11,15,942.0,105.5,4.05,28.0,842.5,1046.31,762.81
2016,3,15,11,30,948.0,107.0,4.1,28.0,868.0,1054.71,767.66
2016,3,15,11,45,943.5,112.0,4.2,28.5,883.0,1052.58,764.66
2016,3,15,12,0,939.0,117.0,4.3,29.0,898.0,1046.38,759.24
2016,3,15,12,15,940.5,117.5,4.35,29.0,905.5,1037.25,753.29
2016,3,15,12,30,942.0,118.0,4.4,29.0,913.0,1024.18,744.93
2016,3,15,12,45,942.0,117.0,4.5,29.0,911.5,1004.3,732.5
2016,3,15,13,0,942.0,116.0,4.6,29.0,910.0,980.69,717.69
2016,3,15,13,15,939.0,115.5,4.55,29.0,899.0,951.32,698.32
2016,3,15,13,30,936.0,115.0,4.5,29.0,888.0,918.59,676.76
2016,3,15,13,45,933.0,113.0,4.5,29.0,869.0,881.17,652.23
2016,3,15,14,0,930.0,111.0,4.5,29.0,850.0,840.74,625.55
2016,3,15,14,15,922.5,109.5,4.4,28.5,822.5,794.62,595.59
2016,3,15,14,30,915.0,108.0,4.3,28.0,795.0,746.22,563.7
2016,3,15,14,45,759.5,163.0,4.2,28.0,716.0,655.1,495.46
2016,3,15,15,0,604.0,218.0,4.1,28.0,637.0,572.55,432.86
2016,3,15,15,15,615.0,197.5,3.85,27.5,602.0,524.53,397.28
2016,3,15,15,30,626.0,177.0,3.6,27.0,567.0,474.16,358.63
2016,3,15,15,45,566.5,179.5,3.35,27.0,512.0,410.3,308.22
2016,3,15,16,0,507.0,182.0,3.1,27.0,457.0,353.47,262.7
2016,3,15,16,15,596.0,138.5,2.8,26.0,431.0,310.77,225.59
2016,3,15,16,30,685.0,95.0,2.5,25.0,405.0,255.13,175.91
2016,3,15,16,45,631.0,95.5,2.25,24.5,352.5,199.76,130.18
2016,3,15,17,0,577.0,96.0,2.0,24.0,300.0,150.75,92.44
2016,3,15,17,15,530.5,84.5,2.0,23.0,246.5,98.38,57.79
2016,3,15,17,30,484.0,73.0,2.0,22.0,193.0,54.09,41.33
2016,3,15,17,45,440.5,58.0,2.0,21.0,145.5,44.23,32.7
2016,3,15,18,0,397.0,43.0,2.0,20.0,98.0,33.72,23.21
2016,3,15,18,15,242.5,28.0,2.15,19.5,56.5,22.42,11.88
2016,3,15,18,30,88.0,13.0,2.3,19.0,15.0,12.39,0.0
2016,3,15,18,45,44.0,6.5,2.45,18.5,7.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,63.5,11.0,1.85,12.5,14.5,30.7,0.0
2016,3,16,7,0,127.0,22.0,2.0,13.0,29.0,88.23,39.41
2016,3,16,7,15,232.0,39.0,2.15,13.5,71.0,166.83,129.37
2016,3,16,7,30,337.0,56.0,2.3,14.0,113.0,250.34,203.15
2016,3,16,7,45,396.5,71.5,2.45,14.5,163.5,318.45,262.64
2016,3,16,8,0,456.0,87.0,2.6,15.0,214.0,392.17,324.65
2016,3,16,8,15,514.0,93.0,2.9,16.0,265.5,462.91,381.85
2016,3,16,8,30,572.0,99.0,3.2,17.0,317.0,534.58,437.85
2016,3,16,8,45,674.0,96.0,3.55,18.0,390.5,631.32,511.72
2016,3,16,9,0,776.0,93.0,3.9,19.0,464.0,730.41,582.89
2016,3,16,9,15,800.5,97.0,4.1,19.5,516.0,783.8,619.16
2016,3,16,9,30,825.0,101.0,4.3,20.0,568.0,835.96,654.22
2016,3,16,9,45,846.0,103.0,4.55,20.5,615.5,881.13,684.46
2016,3,16,10,0,867.0,105.0,4.8,21.0,663.0,924.16,713.17
2016,3,16,10,15,879.5,107.0,4.7,21.5,703.5,948.75,726.22
2016,3,16,10,30,892.0,109.0,4.6,22.0,744.0,978.14,742.58
2016,3,16,10,45,901.5,110.5,4.5,22.5,777.0,1000.82,754.14
2016,3,16,11,0,911.0,112.0,4.4,23.0,810.0,1019.97,763.62
2016,3,16,11,15,916.5,113.5,4.2,23.0,835.0,1031.5,768.99
2016,3,16,11,30,922.0,115.0,4.0,23.0,860.0,1039.18,771.87
2016,3,16,11,45,923.0,117.0,3.8,23.5,875.5,1039.06,768.17
2016,3,16,12,0,924.0,119.0,3.6,24.0,891.0,1035.0,762.04
2016,3,16,12,15,925.0,119.5,3.4,24.0,898.0,1025.44,753.93
2016,3,16,12,30,926.0,120.0,3.2,24.0,905.0,1012.03,743.45
2016,3,16,12,45,921.5,122.0,3.05,24.5,902.5,991.24,727.24
2016,3,16,13,0,917.0,124.0,2.9,25.0,900.0,966.93,708.96
2016,3,16,13,15,914.0,123.5,2.75,25.0,889.0,938.07,689.2
2016,3,16,13,30,911.0,123.0,2.6,25.0,878.0,905.95,667.38
2016,3,16,13,45,901.5,124.0,2.5,25.0,857.5,866.88,641.35
2016,3,16,14,0,892.0,125.0,2.4,25.0,837.0,825.3,613.6
2016,3,16,14,15,884.0,123.5,2.3,25.0,809.5,780.17,583.3
2016,3,16,14,30,876.0,122.0,2.2,25.0,782.0,732.92,550.78
2016,3,16,14,45,841.5,131.0,2.15,25.0,742.0,677.89,510.79
2016,3,16,15,0,807.0,140.0,2.1,25.0,702.0,621.72,469.23
2016,3,16,15,15,790.0,136.5,2.0,25.0,659.5,564.62,426.09
2016,3,16,15,30,773.0,133.0,1.9,25.0,617.0,505.79,380.55
2016,3,16,15,45,739.5,133.0,1.85,25.0,567.5,444.56,332.17
2016,3,16,16,0,706.0,133.0,1.8,25.0,518.0,385.8,284.44
2016,3,16,16,15,674.5,127.0,1.65,24.5,465.5,325.13,234.61
2016,3,16,16,30,643.0,121.0,1.5,24.0,413.0,267.5,186.52
2016,3,16,16,45,583.0,117.0,1.35,23.5,356.5,209.58,139.77
2016,3,16,17,0,523.0,113.0,1.2,23.0,300.0,157.28,100.05
2016,3,16,17,15,463.0,101.0,1.1,22.0,245.5,106.71,66.92
2016,3,16,17,30,403.0,89.0,1.0,21.0,191.0,65.39,51.24
2016,3,16,17,45,304.5,73.5,0.95,20.5,139.0,55.31,42.36
2016,3,16,18,0,206.0,58.0,0.9,20.0,87.0,46.2,33.88
2016,3,16,18,15,115.5,34.5,0.95,19.5,49.5,28.17,16.65
2016,3,16,18,30,25.0,11.0,1.0,19.0,12.0,10.48,0.0
2016,3,16,18,45,12.5,5.5,1.05,19.0,6.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,50.5,12.5,1.25,17.5,15.5,28.09,0.0
2016,3,17,7,0,101.0,25.0,1.4,18.0,31.0,76.89,39.0
2016,3,17,7,15,211.5,43.5,1.4,18.5,74.5,164.18,125.33
2016,3,17,7,30,322.0,62.0,1.4,19.0,118.0,251.17,199.54
2016,3,17,7,45,161.0,51.0,1.45,19.5,79.0,152.73,122.57
2016,3,17,8,0,0.0,40.0,1.5,20.0,40.0,37.14,25.51
2016,3,17,8,15,0.0,58.5,1.45,20.0,58.5,54.39,39.97
2016,3,17,8,30,0.0,77.0,1.4,20.0,77.0,71.89,54.34
2016,3,17,8,45,0.0,89.0,1.35,20.5,89.0,83.48,63.53
2016,3,17,9,0,0.0,101.0,1.3,21.0,101.0,95.09,72.57
2016,3,17,9,15,0.0,128.0,1.3,21.0,128.0,121.83,93.84
2016,3,17,9,30,0.0,155.0,1.3,21.0,155.0,148.7,114.86
2016,3,17,9,45,4.5,181.0,1.3,21.5,184.5,178.55,137.87
2016,3,17,10,0,9.0,207.0,1.3,22.0,214.0,208.65,160.67
2016,3,17,10,15,27.5,258.5,1.3,22.5,278.5,291.53,223.68
2016,3,17,10,30,46.0,310.0,1.3,23.0,343.0,364.88,277.42
2016,3,17,10,45,50.5,329.0,1.35,23.5,367.0,388.63,293.53
2016,3,17,11,0,55.0,348.0,1.4,24.0,391.0,412.14,309.61
2016,3,17,11,15,84.0,376.0,1.4,24.0,443.5,469.29,350.95
2016,3,17,11,30,113.0,404.0,1.4,24.0,496.0,526.02,391.02
2016,3,17,11,45,175.0,413.5,1.45,24.0,559.0,607.15,448.72
2016,3,17,12,0,237.0,423.0,1.5,24.0,622.0,673.33,494.98
2016,3,17,12,15,230.0,428.5,1.55,24.0,623.0,666.34,489.45
2016,3,17,12,30,223.0,434.0,1.6,24.0,624.0,658.38,483.95
2016,3,17,12,45,324.5,400.5,1.65,24.0,676.5,720.36,529.36
2016,3,17,13,0,426.0,367.0,1.7,24.0,729.0,774.32,568.07
2016,3,17,13,15,633.0,259.5,1.7,24.0,790.5,836.55,614.94
2016,3,17,13,30,840.0,152.0,1.7,24.0,852.0,880.24,645.38
2016,3,17,13,45,508.0,278.5,1.7,24.0,699.5,702.15,521.05
2016,3,17,14,0,176.0,405.0,1.7,24.0,547.0,531.05,395.12
2016,3,17,14,15,125.5,380.5,1.65,24.0,480.0,459.06,344.03
2016,3,17,14,30,75.0,356.0,1.6,24.0,413.0,388.07,292.14
2016,3,17,14,45,428.0,250.0,1.55,24.0,551.0,520.42,394.98
2016,3,17,15,0,781.0,144.0,1.5,24.0,689.0,610.08,460.53
2016,3,17,15,15,613.0,194.5,1.5,24.0,606.5,520.6,392.6
2016,3,17,15,30,445.0,245.0,1.5,24.0,524.0,444.67,335.37
2016,3,17,15,45,472.0,216.0,1.5,24.0,492.0,401.4,301.98
2016,3,17,16,0,499.0,187.0,1.5,24.0,460.0,354.64,264.3
2016,3,17,16,15,510.5,164.0,1.5,23.5,420.0,304.69,223.38
2016,3,17,16,30,522.0,141.0,1.5,23.0,380.0,253.08,179.93
2016,3,17,16,45,485.0,130.0,1.5,23.0,330.0,200.64,137.01
2016,3,17,17,0,448.0,119.0,1.5,23.0,280.0,152.53,99.55
2016,3,17,17,15,451.0,99.0,1.35,22.0,237.0,104.33,65.4
2016,3,17,17,30,454.0,79.0,1.2,21.0,194.0,57.78,44.7
2016,3,17,17,45,369.0,65.5,1.1,20.5,143.5,49.06,37.0
2016,3,17,18,0,284.0,52.0,1.0,20.0,93.0,39.92,28.59
2016,3,17,18,15,142.0,33.5,1.05,19.5,54.0,26.18,15.29
2016,3,17,18,30,0.0,15.0,1.1,19.0,15.0,14.3,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.0,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,45,48.0,13.5,0.85,17.5,16.5,28.35,0.0
2016,3,18,7,0,96.0,27.0,0.9,18.0,33.0,78.69,44.59
2016,3,18,7,15,201.0,47.0,1.0,18.5,77.0,164.27,125.82
2016,3,18,7,30,306.0,67.0,1.1,19.0,121.0,249.97,198.5
2016,3,18,7,45,153.0,42.5,1.25,19.5,69.5,147.33,118.13
2016,3,18,8,0,0.0,18.0,1.4,20.0,18.0,16.68,8.38
2016,3,18,8,15,0.0,22.0,1.45,20.0,22.0,20.4,11.54
2016,3,18,8,30,0.0,26.0,1.5,20.0,26.0,24.13,14.61
2016,3,18,8,45,0.0,59.5,1.6,20.5,59.5,55.33,40.41
2016,3,18,9,0,0.0,93.0,1.7,21.0,93.0,87.07,66.1
2016,3,18,9,15,0.0,115.0,1.7,21.0,115.0,108.65,83.27
2016,3,18,9,30,0.0,137.0,1.7,21.0,137.0,130.31,100.31
2016,3,18,9,45,0.0,121.5,1.75,21.5,121.5,114.52,87.18
2016,3,18,10,0,0.0,106.0,1.8,22.0,106.0,99.25,74.63
2016,3,18,10,15,4.0,156.0,1.75,22.0,159.0,151.89,116.3
2016,3,18,10,30,8.0,206.0,1.7,22.0,212.0,205.41,157.72
2016,3,18,10,45,22.0,265.5,1.65,22.5,282.5,278.9,213.48
2016,3,18,11,0,36.0,325.0,1.6,23.0,353.0,367.99,279.0
2016,3,18,11,15,77.0,366.5,1.5,23.5,429.0,451.69,339.45
2016,3,18,11,30,118.0,408.0,1.4,24.0,505.0,548.47,406.79
2016,3,18,11,45,67.0,346.5,1.3,24.5,402.5,415.8,309.73
2016,3,18,12,0,16.0,285.0,1.2,25.0,300.0,289.01,215.76
2016,3,18,12,15,16.0,283.0,1.05,25.0,297.5,286.19,213.92
2016,3,18,12,30,16.0,281.0,0.9,25.0,295.0,283.34,211.48
2016,3,18,12,45,16.0,281.0,0.8,25.0,294.5,282.41,210.56
2016,3,18,13,0,16.0,281.0,0.7,25.0,294.0,281.4,209.59
2016,3,18,13,15,432.0,214.5,0.8,25.0,575.5,611.09,456.09
2016,3,18,13,30,848.0,148.0,0.9,25.0,857.0,883.47,637.07
2016,3,18,13,45,424.0,117.5,1.0,25.5,472.0,474.83,358.18
2016,3,18,14,0,0.0,87.0,1.1,26.0,87.0,81.25,57.99
2016,3,18,14,15,108.5,231.0,1.2,26.0,314.0,303.65,230.77
2016,3,18,14,30,217.0,375.0,1.3,26.0,541.0,507.83,378.05
2016,3,18,14,45,380.0,309.0,1.4,26.0,582.0,540.96,403.25
2016,3,18,15,0,543.0,243.0,1.5,26.0,623.0,557.38,416.65
2016,3,18,15,15,361.5,270.5,1.5,25.5,517.5,449.04,337.33
2016,3,18,15,30,180.0,298.0,1.5,25.0,412.0,359.95,271.73
2016,3,18,15,45,90.0,174.5,1.55,25.0,231.5,199.22,151.21
2016,3,18,16,0,0.0,51.0,1.6,25.0,51.0,47.44,32.76
2016,3,18,16,15,0.0,82.0,1.6,24.5,82.0,76.36,56.45
2016,3,18,16,30,0.0,113.0,1.6,24.0,113.0,104.05,79.06
2016,3,18,16,45,0.0,97.5,1.65,23.5,97.5,89.82,67.96
2016,3,18,17,0,0.0,82.0,1.7,23.0,82.0,75.68,56.81
2016,3,18,17,15,0.0,67.5,2.0,22.0,67.5,62.51,46.33
2016,3,18,17,30,0.0,53.0,2.3,21.0,53.0,49.27,37.38
2016,3,18,17,45,0.0,38.5,2.65,20.5,38.5,35.76,25.49
2016,3,18,18,0,0.0,24.0,3.0,20.0,24.0,22.26,13.48
2016,3,18,18,15,0.0,13.5,3.75,19.5,13.5,12.51,4.43
2016,3,18,18,30,0.0,3.0,4.5,19.0,3.0,2.86,0.0
2016,3,18,18,45,0.0,1.5,5.25,18.5,1.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,11.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,8.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,6.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,6.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,3,19,6,45,70.0,14.0,6.8,6.0,19.0,36.09,0.0
2016,3,19,7,0,140.0,28.0,6.8,6.0,38.0,105.39,69.1
2016,3,19,7,15,250.5,47.0,6.85,6.0,85.0,186.03,151.53
2016,3,19,7,30,361.0,66.0,6.9,6.0,132.0,276.42,234.37
2016,3,19,7,45,181.0,83.0,6.95,6.5,116.5,205.71,175.75
2016,3,19,8,0,1.0,100.0,7.0,7.0,101.0,99.94,81.84
2016,3,19,8,15,318.5,103.5,7.0,7.5,229.0,346.19,299.85
2016,3,19,8,30,636.0,107.0,7.0,8.0,357.0,591.99,508.86
2016,3,19,8,45,679.0,111.5,7.05,8.5,413.5,657.25,560.77
2016,3,19,9,0,722.0,116.0,7.1,9.0,470.0,723.67,611.38
2016,3,19,9,15,748.5,121.0,7.05,9.5,522.5,777.81,650.8
2016,3,19,9,30,775.0,126.0,7.0,10.0,575.0,831.03,688.79
2016,3,19,9,45,799.5,127.5,7.0,11.0,623.0,872.32,715.82
2016,3,19,10,0,824.0,129.0,7.0,12.0,671.0,916.79,744.85
2016,3,19,10,15,838.0,132.0,6.95,12.0,711.5,950.86,768.3
2016,3,19,10,30,852.0,135.0,6.9,12.0,752.0,981.98,789.51
2016,3,19,10,45,868.0,134.5,6.85,12.5,787.0,1007.95,805.37
2016,3,19,11,0,884.0,134.0,6.8,13.0,822.0,1030.58,818.76
2016,3,19,11,15,891.0,135.5,6.75,13.5,847.0,1043.0,824.76
2016,3,19,11,30,898.0,137.0,6.7,14.0,872.0,1042.48,821.57
2016,3,19,11,45,907.5,135.0,6.65,14.5,890.5,1046.09,821.6
2016,3,19,12,0,917.0,133.0,6.6,15.0,909.0,1045.82,818.98
2016,3,19,12,15,919.0,133.0,6.5,15.0,916.5,1036.41,811.26
2016,3,19,12,30,921.0,133.0,6.4,15.0,924.0,1023.15,801.01
2016,3,19,12,45,925.0,130.5,6.35,15.0,924.0,1005.44,788.02
2016,3,19,13,0,929.0,128.0,6.3,15.0,924.0,983.94,772.45
2016,3,19,13,15,927.0,127.5,6.2,15.0,913.5,955.39,751.6
2016,3,19,13,30,925.0,127.0,6.1,15.0,903.0,923.49,728.42
2016,3,19,13,45,923.5,124.0,6.1,15.5,884.5,886.34,700.6
2016,3,19,14,0,922.0,121.0,6.1,16.0,866.0,846.13,670.54
2016,3,19,14,15,915.0,119.0,6.05,15.5,838.0,799.9,638.22
2016,3,19,14,30,908.0,117.0,6.0,15.0,810.0,751.39,603.62
2016,3,19,14,45,901.5,113.5,5.95,15.0,775.0,699.74,562.97
2016,3,19,15,0,895.0,110.0,5.9,15.0,740.0,646.23,519.96
2016,3,19,15,15,881.0,107.5,5.8,15.0,697.5,587.31,471.52
2016,3,19,15,30,867.0,105.0,5.7,15.0,655.0,527.81,421.38
2016,3,19,15,45,850.0,101.0,5.65,15.0,606.0,465.37,367.67
2016,3,19,16,0,833.0,97.0,5.6,15.0,557.0,403.36,312.86
2016,3,19,16,15,807.0,92.5,5.45,14.5,503.5,338.77,255.36
2016,3,19,16,30,781.0,88.0,5.3,14.0,450.0,276.31,198.92
2016,3,19,16,45,745.0,83.0,5.15,13.5,393.0,213.93,143.63
2016,3,19,17,0,709.0,78.0,5.0,13.0,336.0,151.81,91.89
2016,3,19,17,15,654.5,71.0,4.6,12.5,278.0,94.4,52.59
2016,3,19,17,30,600.0,64.0,4.2,12.0,220.0,45.9,35.77
2016,3,19,17,45,512.0,54.5,3.8,11.5,164.0,40.59,30.87
2016,3,19,18,0,424.0,45.0,3.4,11.0,108.0,35.04,25.46
2016,3,19,18,15,276.0,30.0,3.25,10.5,64.0,23.85,14.36
2016,3,19,18,30,128.0,15.0,3.1,10.0,20.0,11.96,0.0
2016,3,19,18,45,64.0,7.5,3.0,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,3,20,6,45,134.5,13.0,3.25,3.5,23.0,56.39,0.0
2016,3,20,7,0,269.0,26.0,3.5,4.0,46.0,155.07,108.84
2016,3,20,7,15,391.5,38.5,3.55,5.0,96.5,239.95,196.5
2016,3,20,7,30,514.0,51.0,3.6,6.0,147.0,337.79,284.71
2016,3,20,7,45,584.5,60.0,3.65,7.0,204.5,415.45,353.51
2016,3,20,8,0,655.0,69.0,3.7,8.0,262.0,499.22,424.33
2016,3,20,8,15,702.0,75.0,3.75,8.5,321.0,569.39,481.94
2016,3,20,8,30,749.0,81.0,3.8,9.0,380.0,638.64,536.46
2016,3,20,8,45,781.0,86.0,3.9,10.0,437.0,701.04,581.29
2016,3,20,9,0,813.0,91.0,4.0,11.0,494.0,763.47,624.83
2016,3,20,9,15,836.5,95.0,3.95,11.0,547.0,817.35,662.57
2016,3,20,9,30,860.0,99.0,3.9,11.0,600.0,869.81,698.64
2016,3,20,9,45,877.5,102.0,3.9,11.5,648.5,913.99,727.08
2016,3,20,10,0,895.0,105.0,3.9,12.0,697.0,947.85,747.8
2016,3,20,10,15,907.5,107.0,3.95,12.5,738.0,980.74,768.06
2016,3,20,10,30,920.0,109.0,4.0,13.0,779.0,1010.46,785.99
2016,3,20,10,45,930.0,110.5,4.05,13.5,813.5,1033.8,799.46
2016,3,20,11,0,940.0,112.0,4.1,14.0,848.0,1053.49,810.49
2016,3,20,11,15,946.5,113.5,4.15,14.0,873.5,1065.91,818.17
2016,3,20,11,30,953.0,115.0,4.2,14.0,899.0,1074.35,823.34
2016,3,20,11,45,959.0,114.5,4.3,14.5,916.5,1076.09,822.88
2016,3,20,12,0,965.0,114.0,4.4,15.0,934.0,1073.75,820.26
2016,3,20,12,15,966.5,114.5,4.45,15.0,941.5,1063.99,813.79
2016,3,20,12,30,968.0,115.0,4.5,15.0,949.0,1050.2,804.72
2016,3,20,12,45,969.5,113.5,4.6,15.5,948.0,1030.37,790.57
2016,3,20,13,0,971.0,112.0,4.7,16.0,947.0,1006.67,773.82
2016,3,20,13,15,968.5,111.5,4.7,16.0,936.5,976.64,753.32
2016,3,20,13,30,966.0,111.0,4.7,16.0,926.0,943.14,730.39
2016,3,20,13,45,964.0,109.0,4.7,16.0,906.5,905.24,704.3
2016,3,20,14,0,962.0,107.0,4.7,16.0,887.0,864.15,675.81
2016,3,20,14,15,955.0,106.0,4.7,16.0,859.0,817.32,642.97
2016,3,20,14,30,948.0,105.0,4.7,16.0,831.0,768.08,608.08
2016,3,20,14,45,941.0,102.0,4.7,16.0,795.5,714.74,567.65
2016,3,20,15,0,934.0,99.0,4.7,16.0,760.0,659.49,524.37
2016,3,20,15,15,921.0,96.5,4.6,15.5,716.5,599.76,476.97
2016,3,20,15,30,908.0,94.0,4.5,15.0,673.0,539.25,427.46
2016,3,20,15,45,894.0,90.0,4.45,15.0,624.0,476.44,373.89
2016,3,20,16,0,880.0,86.0,4.4,15.0,575.0,410.95,316.64
2016,3,20,16,15,856.0,82.5,4.2,14.5,520.5,345.15,258.19
2016,3,20,16,30,832.0,79.0,4.0,14.0,466.0,281.14,200.4
2016,3,20,16,45,801.0,74.0,3.8,14.0,408.5,216.54,142.79
2016,3,20,17,0,770.0,69.0,3.6,14.0,351.0,155.26,91.54
2016,3,20,17,15,719.5,63.5,3.1,12.5,291.5,95.87,51.52
2016,3,20,17,30,669.0,58.0,2.6,11.0,232.0,40.99,31.51
2016,3,20,17,45,588.5,49.5,2.1,10.0,175.0,36.29,27.23
2016,3,20,18,0,508.0,41.0,1.6,9.0,118.0,31.36,22.46
2016,3,20,18,15,354.0,28.5,1.6,8.5,71.0,22.39,13.42
2016,3,20,18,30,200.0,16.0,1.6,8.0,24.0,12.85,0.0
2016,3,20,18,45,100.0,8.0,1.6,7.5,12.0,7.63,0.0
2016,3,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,172.0,13.0,1.9,3.0,27.0,69.05,0.0
2016,3,21,7,0,344.0,26.0,2.2,4.0,54.0,185.85,135.06
2016,3,21,7,15,466.0,36.5,2.35,4.5,107.5,271.57,222.73
2016,3,21,7,30,588.0,47.0,2.5,5.0,161.0,371.24,312.71
2016,3,21,7,45,657.0,54.0,2.7,6.0,220.5,446.29,379.22
2016,3,21,8,0,726.0,61.0,2.9,7.0,280.0,530.85,450.37
2016,3,21,8,15,769.5,66.5,3.05,8.0,340.0,601.87,507.39
2016,3,21,8,30,813.0,72.0,3.2,9.0,400.0,674.78,562.36
2016,3,21,8,45,842.5,75.5,3.4,10.0,457.5,736.2,605.93
2016,3,21,9,0,872.0,79.0,3.6,11.0,515.0,797.31,648.14
2016,3,21,9,15,893.0,82.0,3.55,11.5,568.5,843.4,678.19
2016,3,21,9,30,914.0,85.0,3.5,12.0,622.0,894.11,711.07
2016,3,21,9,45,929.0,87.5,3.45,12.5,670.0,936.85,737.57
2016,3,21,10,0,944.0,90.0,3.4,13.0,718.0,976.88,761.78
2016,3,21,10,15,955.0,92.0,3.4,13.5,759.5,1009.56,780.99
2016,3,21,10,30,966.0,94.0,3.4,14.0,801.0,1038.83,797.78
2016,3,21,10,45,973.0,96.0,3.4,14.5,834.5,1060.58,809.41
2016,3,21,11,0,980.0,98.0,3.4,15.0,868.0,1078.42,818.51
2016,3,21,11,15,985.5,99.0,3.35,15.5,893.5,1089.62,822.83
2016,3,21,11,30,991.0,100.0,3.3,16.0,919.0,1096.7,824.56
2016,3,21,11,45,993.5,101.0,3.3,16.5,935.5,1096.6,822.19
2016,3,21,12,0,996.0,102.0,3.3,17.0,952.0,1092.27,817.26
2016,3,21,12,15,997.5,102.0,3.3,17.0,959.5,1081.7,809.95
2016,3,21,12,30,999.0,102.0,3.3,17.0,967.0,1066.99,800.09
2016,3,21,12,45,998.0,102.0,3.3,17.5,965.0,1045.84,784.61
2016,3,21,13,0,997.0,102.0,3.3,18.0,963.0,1020.78,766.69
2016,3,21,13,15,994.5,101.5,3.35,18.0,951.5,990.09,746.9
2016,3,21,13,30,992.0,101.0,3.4,18.0,940.0,955.83,724.65
2016,3,21,13,45,987.0,100.5,3.45,18.5,920.0,916.09,697.19
2016,3,21,14,0,982.0,100.0,3.5,19.0,900.0,873.29,667.51
2016,3,21,14,15,975.5,98.5,3.55,19.0,871.0,825.53,635.39
2016,3,21,14,30,969.0,97.0,3.6,19.0,842.0,775.26,601.12
2016,3,21,14,45,949.0,100.5,3.65,19.0,803.0,718.72,559.82
2016,3,21,15,0,929.0,104.0,3.7,19.0,764.0,661.35,516.09
2016,3,21,15,15,915.5,101.5,3.7,18.5,720.5,601.52,470.12
2016,3,21,15,30,902.0,99.0,3.7,18.0,677.0,540.97,421.96
2016,3,21,15,45,885.5,95.5,3.75,18.0,627.0,475.76,367.88
2016,3,21,16,0,869.0,92.0,3.8,18.0,577.0,412.32,313.42
2016,3,21,16,15,844.0,88.5,3.65,17.5,522.5,346.79,256.33
2016,3,21,16,30,819.0,85.0,3.5,17.0,468.0,283.21,199.94
2016,3,21,16,45,785.0,79.5,3.4,17.0,410.0,218.36,143.16
2016,3,21,17,0,751.0,74.0,3.3,17.0,352.0,157.24,92.89
2016,3,21,17,15,699.0,68.0,3.0,15.5,292.5,94.65,50.53
2016,3,21,17,30,647.0,62.0,2.7,14.0,233.0,44.09,33.87
2016,3,21,17,45,564.0,53.0,2.45,13.0,175.5,39.12,29.41
2016,3,21,18,0,481.0,44.0,2.2,12.0,118.0,33.92,24.44
2016,3,21,18,15,331.0,30.5,2.35,11.5,71.0,24.13,14.77
2016,3,21,18,30,181.0,17.0,2.5,11.0,24.0,13.72,0.0
2016,3,21,18,45,90.5,8.5,2.65,11.0,12.0,8.1,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,124.5,15.5,4.9,7.5,26.5,56.06,0.0
2016,3,22,7,0,249.0,31.0,5.2,8.0,53.0,154.49,113.46
2016,3,22,7,15,367.0,45.0,5.5,9.0,103.5,237.67,193.78
2016,3,22,7,30,485.0,59.0,5.8,10.0,154.0,334.29,280.24
2016,3,22,7,45,567.0,66.5,6.15,11.0,213.0,415.75,352.24
2016,3,22,8,0,649.0,74.0,6.5,12.0,272.0,504.24,427.62
2016,3,22,8,15,694.5,80.5,6.7,13.0,330.5,573.94,484.71
2016,3,22,8,30,740.0,87.0,6.9,14.0,389.0,645.96,541.55
2016,3,22,8,45,774.0,91.0,7.15,15.0,445.5,704.62,584.5
2016,3,22,9,0,808.0,95.0,7.4,16.0,502.0,767.25,629.55
2016,3,22,9,15,830.0,98.5,7.4,16.5,554.5,819.1,665.87
2016,3,22,9,30,852.0,102.0,7.4,17.0,607.0,869.42,700.45
2016,3,22,9,45,869.0,105.0,7.4,17.5,654.0,912.84,729.37
2016,3,22,10,0,886.0,108.0,7.4,18.0,701.0,953.77,756.16
2016,3,22,10,15,897.5,110.0,7.4,18.5,741.5,977.45,770.12
2016,3,22,10,30,909.0,112.0,7.4,19.0,782.0,1005.89,787.59
2016,3,22,10,45,918.0,113.5,7.4,19.5,814.5,1027.94,800.41
2016,3,22,11,0,927.0,115.0,7.4,20.0,847.0,1046.36,810.69
2016,3,22,11,15,932.5,116.5,7.35,20.5,872.0,1057.53,815.65
2016,3,22,11,30,938.0,118.0,7.3,21.0,897.0,1064.77,817.99
2016,3,22,11,45,938.5,120.0,7.3,21.5,912.0,1063.59,814.84
2016,3,22,12,0,939.0,122.0,7.3,22.0,927.0,1058.42,809.1
2016,3,22,12,15,940.0,122.5,7.25,22.0,934.0,1048.2,801.35
2016,3,22,12,30,941.0,123.0,7.2,22.0,941.0,1034.08,791.04
2016,3,22,12,45,940.0,122.5,7.15,22.5,938.5,1013.22,774.6
2016,3,22,13,0,939.0,122.0,7.1,23.0,936.0,988.71,755.78
2016,3,22,13,15,936.0,121.5,7.05,23.0,924.5,958.86,734.81
2016,3,22,13,30,933.0,121.0,7.0,23.0,913.0,925.69,711.53
2016,3,22,13,45,928.0,119.5,6.95,23.0,893.0,886.74,684.11
2016,3,22,14,0,923.0,118.0,6.9,23.0,873.0,844.95,654.57
2016,3,22,14,15,915.5,116.5,6.8,23.0,844.5,798.66,621.46
2016,3,22,14,30,908.0,115.0,6.7,23.0,816.0,750.13,586.44
2016,3,22,14,45,902.0,110.5,6.65,23.0,780.5,697.76,546.28
2016,3,22,15,0,896.0,106.0,6.6,23.0,745.0,643.52,503.8
2016,3,22,15,15,881.5,104.0,6.5,23.0,702.0,585.28,457.05
2016,3,22,15,30,867.0,102.0,6.4,23.0,659.0,525.07,407.65
2016,3,22,15,45,846.5,99.0,6.35,23.0,609.5,461.99,354.82
2016,3,22,16,0,826.0,96.0,6.3,23.0,560.0,399.74,301.3
2016,3,22,16,15,800.0,92.0,6.15,22.5,506.0,335.99,246.04
2016,3,22,16,30,774.0,88.0,6.0,22.0,452.0,274.39,191.85
2016,3,22,16,45,735.0,83.5,5.85,21.5,394.5,212.3,138.47
2016,3,22,17,0,696.0,79.0,5.7,21.0,337.0,150.79,88.81
2016,3,22,17,15,642.5,72.0,5.5,20.5,279.5,94.27,51.16
2016,3,22,17,30,589.0,65.0,5.3,20.0,222.0,46.3,34.94
2016,3,22,17,45,499.5,56.0,5.15,19.5,166.5,41.48,30.63
2016,3,22,18,0,410.0,47.0,5.0,19.0,111.0,36.46,25.86
2016,3,22,18,15,271.5,32.0,5.0,18.5,67.0,25.38,15.36
2016,3,22,18,30,133.0,17.0,5.0,18.0,23.0,13.4,0.0
2016,3,22,18,45,66.5,8.5,5.0,17.5,11.5,8.1,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,6,45,69.0,18.0,5.5,15.5,24.5,40.19,0.0
2016,3,23,7,0,138.0,36.0,5.6,16.0,49.0,109.55,78.48
2016,3,23,7,15,241.0,55.0,5.8,16.5,96.0,192.68,152.8
2016,3,23,7,30,344.0,74.0,6.0,17.0,143.0,279.72,228.58
2016,3,23,7,45,172.0,55.5,6.25,17.5,90.0,165.39,135.71
2016,3,23,8,0,0.0,37.0,6.5,18.0,37.0,34.35,23.39
2016,3,23,8,15,15.0,97.5,6.65,18.5,103.5,103.38,81.48
2016,3,23,8,30,30.0,158.0,6.8,19.0,170.0,188.06,151.19
2016,3,23,8,45,57.5,189.5,7.0,19.5,217.5,243.99,196.6
2016,3,23,9,0,85.0,221.0,7.2,20.0,265.0,301.83,242.79
2016,3,23,9,15,427.5,171.5,7.1,20.5,423.0,568.0,460.37
2016,3,23,9,30,770.0,122.0,7.0,21.0,581.0,827.13,657.59
2016,3,23,9,45,794.5,122.5,6.95,21.5,628.0,867.6,683.12
2016,3,23,10,0,819.0,123.0,6.9,22.0,675.0,910.63,711.01
2016,3,23,10,15,832.5,126.0,6.8,22.5,715.0,943.91,731.31
2016,3,23,10,30,846.0,129.0,6.7,23.0,755.0,974.23,749.33
2016,3,23,10,45,860.0,128.5,6.6,23.5,788.0,997.95,762.57
2016,3,23,11,0,874.0,128.0,6.5,24.0,821.0,1009.38,767.22
2016,3,23,11,15,880.5,129.0,6.3,24.5,846.0,1020.48,771.18
2016,3,23,11,30,887.0,130.0,6.1,25.0,871.0,1027.88,772.62
2016,3,23,11,45,894.5,129.0,5.95,25.5,888.0,1030.39,771.12
2016,3,23,12,0,902.0,128.0,5.8,26.0,905.0,1029.08,767.18
2016,3,23,12,15,904.0,128.5,5.65,26.0,912.5,1020.09,759.75
2016,3,23,12,30,906.0,129.0,5.5,26.0,920.0,1007.33,749.95
2016,3,23,12,45,908.0,127.5,5.35,26.5,919.0,988.82,734.92
2016,3,23,13,0,910.0,126.0,5.2,27.0,918.0,966.67,717.65
2016,3,23,13,15,907.5,125.5,5.05,27.0,907.0,937.94,697.54
