Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,13,30,905.0,125.0,4.9,27.0,896.0,905.98,675.35
2016,3,23,13,45,902.0,123.0,4.8,27.0,877.0,869.06,650.12
2016,3,23,14,0,899.0,121.0,4.7,27.0,858.0,829.26,622.9
2016,3,23,14,15,891.5,119.5,4.6,27.0,830.5,783.88,591.7
2016,3,23,14,30,884.0,118.0,4.5,27.0,803.0,736.35,558.56
2016,3,23,14,45,865.0,120.0,4.4,27.0,765.5,683.49,519.4
2016,3,23,15,0,846.0,122.0,4.3,27.0,728.0,628.58,477.95
2016,3,23,15,15,831.5,119.0,4.2,26.5,686.0,571.18,434.66
2016,3,23,15,30,817.0,116.0,4.1,26.0,644.0,513.45,389.75
2016,3,23,15,45,799.0,112.0,4.05,26.0,596.0,453.24,340.92
2016,3,23,16,0,781.0,108.0,4.0,26.0,548.0,393.7,291.23
2016,3,23,16,15,763.5,96.5,3.75,25.5,493.0,328.45,236.38
2016,3,23,16,30,746.0,85.0,3.5,25.0,438.0,264.47,181.6
2016,3,23,16,45,691.0,87.5,3.3,24.5,383.0,203.78,131.18
2016,3,23,17,0,636.0,90.0,3.1,24.0,328.0,152.33,91.25
2016,3,23,17,15,584.0,81.5,2.9,23.0,272.0,98.44,55.89
2016,3,23,17,30,532.0,73.0,2.7,22.0,216.0,52.81,40.28
2016,3,23,17,45,447.0,62.0,2.5,21.5,162.5,46.58,34.79
2016,3,23,18,0,362.0,51.0,2.3,21.0,109.0,40.01,28.72
2016,3,23,18,15,181.0,37.0,2.5,20.5,66.0,28.75,18.1
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,20.41,0.0
2016,3,23,18,45,0.0,11.5,2.95,19.5,11.5,10.96,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,7.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,3,24,6,45,178.0,14.0,5.8,7.5,31.0,86.95,0.0
2016,3,24,7,0,356.0,28.0,6.0,8.0,62.0,194.56,148.32
2016,3,24,7,15,469.5,38.0,6.15,8.5,115.5,277.68,228.46
2016,3,24,7,30,583.0,48.0,6.3,9.0,169.0,373.5,315.42
2016,3,24,7,45,651.0,54.5,6.5,9.5,228.0,447.85,382.42
2016,3,24,8,0,719.0,61.0,6.7,10.0,287.0,531.2,454.38
2016,3,24,8,15,761.5,66.0,6.7,10.5,347.0,600.7,512.11
2016,3,24,8,30,804.0,71.0,6.7,11.0,407.0,672.03,567.82
2016,3,24,8,45,838.5,73.5,6.75,11.5,465.5,735.59,615.29
2016,3,24,9,0,873.0,76.0,6.8,12.0,524.0,792.99,656.9
2016,3,24,9,15,893.5,79.0,6.75,12.5,577.0,844.97,693.18
2016,3,24,9,30,914.0,82.0,6.7,13.0,630.0,895.23,727.49
2016,3,24,9,45,930.0,84.0,6.65,13.5,678.5,938.17,755.79
2016,3,24,10,0,946.0,86.0,6.6,14.0,727.0,978.45,781.78
2016,3,24,10,15,957.0,87.5,6.55,14.0,768.0,1010.47,802.99
2016,3,24,10,30,968.0,89.0,6.5,14.0,809.0,1039.05,821.7
2016,3,24,10,45,974.5,91.0,6.5,14.5,842.0,1060.18,833.77
2016,3,24,11,0,981.0,93.0,6.5,15.0,875.0,1077.37,843.12
2016,3,24,11,15,986.5,94.0,6.4,15.5,900.5,1088.41,847.51
2016,3,24,11,30,992.0,95.0,6.3,16.0,926.0,1095.3,849.11
2016,3,24,11,45,993.5,96.5,6.25,16.5,942.0,1094.56,845.86
2016,3,24,12,0,995.0,98.0,6.2,17.0,958.0,1089.6,839.87
2016,3,24,12,15,996.5,98.5,6.1,17.0,965.5,1079.37,831.68
2016,3,24,12,30,998.0,99.0,6.0,17.0,973.0,1065.0,820.78
2016,3,24,12,45,998.0,98.5,5.95,17.5,971.0,1044.09,804.26
2016,3,24,13,0,998.0,98.0,5.9,18.0,969.0,1019.25,785.18
2016,3,24,13,15,995.5,97.5,5.8,18.0,958.0,988.36,763.17
2016,3,24,13,30,993.0,97.0,5.7,18.0,947.0,953.91,738.72
2016,3,24,13,45,989.5,96.0,5.65,18.0,927.0,914.72,711.2
2016,3,24,14,0,986.0,95.0,5.6,18.0,907.0,872.38,681.34
2016,3,24,14,15,980.0,94.0,5.5,18.0,878.5,825.2,647.59
2016,3,24,14,30,974.0,93.0,5.4,18.0,850.0,775.47,611.78
2016,3,24,14,45,962.0,93.0,5.3,18.5,813.0,720.46,568.98
2016,3,24,15,0,950.0,93.0,5.2,19.0,776.0,663.93,523.36
2016,3,24,15,15,938.0,91.0,5.05,18.5,732.0,604.3,476.18
2016,3,24,15,30,926.0,89.0,4.9,18.0,688.0,543.76,426.83
2016,3,24,15,45,910.0,86.0,4.75,18.0,638.5,479.93,372.64
2016,3,24,16,0,894.0,83.0,4.6,18.0,589.0,416.24,317.08
2016,3,24,16,15,871.0,79.5,4.3,17.5,534.0,350.31,258.94
2016,3,24,16,30,848.0,76.0,4.0,17.0,479.0,282.36,198.5
2016,3,24,16,45,815.5,72.0,3.7,17.0,420.5,217.38,141.15
2016,3,24,17,0,783.0,68.0,3.4,17.0,362.0,155.87,90.32
2016,3,24,17,15,734.0,62.5,2.9,16.0,302.5,95.75,50.08
2016,3,24,17,30,685.0,57.0,2.4,15.0,243.0,43.66,33.37
2016,3,24,17,45,604.0,49.5,1.95,14.0,185.0,35.89,26.45
2016,3,24,18,0,523.0,42.0,1.5,13.0,127.0,31.82,22.57
2016,3,24,18,15,376.5,30.0,1.45,12.5,78.5,23.37,14.34
2016,3,24,18,30,230.0,18.0,1.4,12.0,30.0,14.42,0.0
2016,3,24,18,45,115.0,9.0,1.4,11.5,15.0,8.58,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,181.5,15.5,0.5,7.5,33.5,91.2,0.0
2016,3,25,7,0,363.0,31.0,0.5,8.0,67.0,201.39,153.46
2016,3,25,7,15,473.0,41.5,0.65,8.5,121.0,284.43,229.87
2016,3,25,7,30,583.0,52.0,0.8,9.0,175.0,379.58,312.27
2016,3,25,7,45,644.5,59.5,0.95,10.0,233.5,454.67,375.28
2016,3,25,8,0,706.0,67.0,1.1,11.0,292.0,531.57,436.93
2016,3,25,8,15,746.5,72.0,1.5,12.0,350.5,599.29,490.53
2016,3,25,8,30,787.0,77.0,1.9,13.0,409.0,668.6,542.32
2016,3,25,8,45,812.0,82.0,2.3,14.0,464.5,727.3,583.96
2016,3,25,9,0,837.0,87.0,2.7,15.0,520.0,785.38,624.24
2016,3,25,9,15,857.0,90.5,2.7,15.5,572.0,836.49,657.29
2016,3,25,9,30,877.0,94.0,2.7,16.0,624.0,885.88,688.49
2016,3,25,9,45,888.0,98.0,2.7,16.5,669.5,918.25,707.34
2016,3,25,10,0,899.0,102.0,2.7,17.0,715.0,954.91,729.11
2016,3,25,10,15,910.0,104.0,2.65,17.5,755.0,986.22,746.51
2016,3,25,10,30,921.0,106.0,2.6,18.0,795.0,1014.28,761.6
2016,3,25,10,45,926.0,109.5,2.55,18.5,827.0,1034.67,771.54
2016,3,25,11,0,931.0,113.0,2.5,19.0,859.0,1051.24,779.04
2016,3,25,11,15,936.5,114.0,2.45,19.0,883.5,1061.69,784.14
2016,3,25,11,30,942.0,115.0,2.4,19.0,908.0,1068.19,786.86
2016,3,25,11,45,941.5,118.0,2.4,19.5,922.5,1066.86,783.8
2016,3,25,12,0,941.0,121.0,2.4,20.0,937.0,1061.51,778.39
2016,3,25,12,15,941.5,121.5,2.45,20.0,943.5,1050.56,771.64
2016,3,25,12,30,942.0,122.0,2.5,20.0,950.0,1035.73,762.52
2016,3,25,12,45,937.0,124.0,2.6,20.5,946.5,1013.42,747.7
2016,3,25,13,0,932.0,126.0,2.7,21.0,943.0,987.59,730.62
2016,3,25,13,15,928.5,125.5,2.8,21.0,931.0,957.25,711.9
2016,3,25,13,30,925.0,125.0,2.9,21.0,919.0,923.67,690.87
2016,3,25,13,45,916.0,126.0,3.0,21.5,897.5,883.92,664.18
2016,3,25,14,0,907.0,127.0,3.1,22.0,876.0,841.63,635.55
2016,3,25,14,15,899.0,125.0,3.15,22.0,847.5,794.93,604.51
2016,3,25,14,30,891.0,123.0,3.2,22.0,819.0,746.11,571.24
2016,3,25,14,45,880.5,120.5,3.3,22.0,782.5,693.31,532.95
2016,3,25,15,0,870.0,118.0,3.4,22.0,746.0,639.15,492.52
2016,3,25,15,15,855.5,115.5,3.45,21.5,703.0,580.95,448.56
2016,3,25,15,30,841.0,113.0,3.5,21.0,660.0,522.36,402.73
2016,3,25,15,45,820.0,110.0,3.55,21.0,610.5,460.39,352.0
2016,3,25,16,0,799.0,107.0,3.6,21.0,561.0,399.38,300.5
2016,3,25,16,15,772.5,102.5,3.45,20.5,507.5,336.56,246.77
2016,3,25,16,30,746.0,98.0,3.3,20.0,454.0,272.59,191.39
2016,3,25,16,45,709.0,92.0,3.2,19.5,397.5,210.88,138.69
2016,3,25,17,0,672.0,86.0,3.1,19.0,341.0,153.35,92.31
2016,3,25,17,15,619.0,78.5,2.8,18.0,283.5,97.96,55.41
2016,3,25,17,30,566.0,71.0,2.5,17.0,226.0,50.88,39.44
2016,3,25,17,45,484.5,60.5,2.25,16.0,171.0,45.0,34.27
2016,3,25,18,0,403.0,50.0,2.0,15.0,116.0,38.81,28.5
2016,3,25,18,15,272.0,34.5,2.0,14.5,71.5,27.38,17.65
2016,3,25,18,30,141.0,19.0,2.0,14.0,27.0,14.95,0.0
2016,3,25,18,45,70.5,9.5,2.0,13.5,13.5,9.05,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,82.0,21.0,2.15,9.5,29.5,58.8,6.69
2016,3,26,7,0,164.0,42.0,2.4,10.0,59.0,127.59,97.38
2016,3,26,7,15,261.0,61.0,2.6,10.5,108.0,209.82,170.76
2016,3,26,7,30,358.0,80.0,2.8,11.0,157.0,295.59,245.82
2016,3,26,7,45,193.5,100.5,3.0,12.0,144.0,235.04,196.13
2016,3,26,8,0,29.0,121.0,3.2,13.0,131.0,146.63,119.68
2016,3,26,8,15,325.0,119.5,3.2,13.5,256.5,372.65,311.63
2016,3,26,8,30,621.0,118.0,3.2,14.0,382.0,602.16,495.3
2016,3,26,8,45,572.0,141.5,3.25,15.0,410.0,613.36,499.18
2016,3,26,9,0,523.0,165.0,3.3,16.0,438.0,623.59,503.0
2016,3,26,9,15,345.0,224.0,3.15,16.5,411.5,547.12,438.24
2016,3,26,9,30,167.0,283.0,3.0,17.0,385.0,456.64,362.29
2016,3,26,9,45,322.5,269.5,2.95,18.0,484.5,596.85,469.92
2016,3,26,10,0,478.0,256.0,2.9,19.0,584.0,745.69,577.43
2016,3,26,10,15,652.0,201.0,2.8,19.5,675.5,864.55,660.92
2016,3,26,10,30,826.0,146.0,2.7,20.0,767.0,976.8,732.87
2016,3,26,10,45,647.5,233.5,2.6,20.5,733.0,912.64,685.02
2016,3,26,11,0,469.0,321.0,2.5,21.0,699.0,829.87,620.99
2016,3,26,11,15,662.0,238.5,2.45,21.0,789.0,938.3,699.32
2016,3,26,11,30,855.0,156.0,2.4,21.0,879.0,1035.28,760.79
2016,3,26,11,45,856.0,158.5,2.4,21.5,893.5,1034.48,757.18
2016,3,26,12,0,857.0,161.0,2.4,22.0,908.0,1029.92,752.33
2016,3,26,12,15,858.5,161.5,2.45,22.0,914.5,1020.02,746.23
2016,3,26,12,30,860.0,162.0,2.5,22.0,921.0,1006.45,737.89
2016,3,26,12,45,857.0,163.0,2.6,22.5,918.0,985.54,723.95
2016,3,26,13,0,854.0,164.0,2.7,23.0,915.0,961.29,707.88
2016,3,26,13,15,850.5,163.5,2.8,23.0,903.5,931.9,689.74
2016,3,26,13,30,847.0,163.0,2.9,23.0,892.0,899.53,669.48
2016,3,26,13,45,841.0,161.5,3.05,23.5,872.0,861.28,644.13
2016,3,26,14,0,835.0,160.0,3.2,24.0,852.0,820.59,616.86
2016,3,26,14,15,695.5,221.0,3.25,23.5,785.0,738.99,559.51
2016,3,26,14,30,556.0,282.0,3.3,23.0,718.0,662.21,503.43
2016,3,26,14,45,682.5,212.0,3.35,23.0,722.5,650.68,497.54
2016,3,26,15,0,809.0,142.0,3.4,23.0,727.0,624.99,479.8
2016,3,26,15,15,730.5,160.5,3.35,23.0,666.0,552.52,423.92
2016,3,26,15,30,652.0,179.0,3.3,23.0,605.0,487.3,372.77
2016,3,26,15,45,511.0,205.0,3.3,23.0,523.5,407.03,310.12
2016,3,26,16,0,370.0,231.0,3.3,23.0,442.0,343.17,260.32
2016,3,26,16,15,381.5,204.5,3.1,22.5,404.5,298.4,223.6
2016,3,26,16,30,393.0,178.0,2.9,22.0,367.0,249.95,183.02
2016,3,26,16,45,364.0,162.5,2.75,21.5,321.0,205.7,147.03
2016,3,26,17,0,335.0,147.0,2.6,21.0,275.0,162.59,113.44
2016,3,26,17,15,308.5,125.5,2.3,20.0,228.5,118.75,82.52
2016,3,26,17,30,282.0,104.0,2.0,19.0,182.0,79.39,63.93
2016,3,26,17,45,235.5,83.0,1.75,18.5,137.5,64.63,51.01
2016,3,26,18,0,189.0,62.0,1.5,18.0,93.0,49.27,37.2
2016,3,26,18,15,112.5,41.0,1.55,17.5,57.5,33.27,22.42
2016,3,26,18,30,36.0,20.0,1.6,17.0,22.0,17.51,1.16
2016,3,26,18,45,18.0,10.0,1.65,16.5,11.0,9.53,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,67.5,22.5,3.9,13.5,29.5,56.42,15.34
2016,3,27,7,0,135.0,45.0,4.5,14.0,59.0,120.06,90.89
2016,3,27,7,15,224.5,66.0,4.75,14.0,107.5,191.87,154.77
2016,3,27,7,30,314.0,87.0,5.0,14.0,156.0,281.7,233.09
2016,3,27,7,45,157.5,99.0,5.25,14.5,133.5,203.49,168.74
2016,3,27,8,0,1.0,111.0,5.5,15.0,111.0,110.03,87.78
2016,3,27,8,15,4.5,129.5,5.7,15.0,131.5,130.33,104.75
2016,3,27,8,30,8.0,148.0,5.9,15.0,152.0,150.96,121.7
2016,3,27,8,45,23.5,179.5,6.15,15.5,192.0,195.14,158.02
2016,3,27,9,0,39.0,211.0,6.4,16.0,232.0,252.04,204.07
2016,3,27,9,15,19.5,181.0,6.4,16.0,191.5,191.7,153.71
2016,3,27,9,30,0.0,151.0,6.4,16.0,151.0,143.84,113.45
2016,3,27,9,45,16.5,215.0,6.45,16.0,227.0,223.23,178.28
2016,3,27,10,0,33.0,279.0,6.5,16.0,303.0,318.21,254.2
2016,3,27,10,15,114.0,325.0,6.35,16.5,411.0,458.65,365.85
2016,3,27,10,30,195.0,371.0,6.2,17.0,519.0,587.83,465.18
2016,3,27,10,45,526.5,260.0,6.1,17.5,681.0,818.76,646.05
2016,3,27,11,0,858.0,149.0,6.0,18.0,843.0,1029.13,796.85
2016,3,27,11,15,865.0,150.0,5.85,18.0,867.0,1040.18,801.43
2016,3,27,11,30,872.0,151.0,5.7,18.0,891.0,1047.49,804.6
2016,3,27,11,45,894.0,141.5,5.6,18.5,912.0,1045.57,800.26
2016,3,27,12,0,916.0,132.0,5.5,19.0,933.0,1049.46,800.17
2016,3,27,12,15,917.5,132.0,5.4,19.0,940.0,1038.99,791.82
2016,3,27,12,30,919.0,132.0,5.3,19.0,947.0,1024.71,781.08
2016,3,27,12,45,924.0,129.0,5.25,19.5,946.0,1006.98,767.0
2016,3,27,13,0,929.0,126.0,5.2,20.0,945.0,985.46,750.48
2016,3,27,13,15,926.5,125.0,5.15,20.0,934.0,955.48,729.69
2016,3,27,13,30,924.0,124.0,5.1,20.0,923.0,922.23,706.67
2016,3,27,13,45,922.0,121.5,5.1,20.5,903.5,884.81,679.68
2016,3,27,14,0,920.0,119.0,5.1,21.0,884.0,844.39,650.56
2016,3,27,14,15,913.0,117.5,5.05,21.0,856.0,798.36,618.32
2016,3,27,14,30,906.0,116.0,5.0,21.0,828.0,750.09,584.18
2016,3,27,14,45,899.0,112.5,4.95,21.0,792.5,697.94,544.65
2016,3,27,15,0,892.0,109.0,4.9,21.0,757.0,644.03,502.88
2016,3,27,15,15,879.0,106.5,4.8,20.5,714.0,586.21,457.78
2016,3,27,15,30,866.0,104.0,4.7,20.0,671.0,526.13,409.58
2016,3,27,15,45,851.0,99.5,4.65,20.0,623.0,464.03,357.67
2016,3,27,16,0,836.0,95.0,4.6,20.0,575.0,402.17,304.46
2016,3,27,16,15,812.0,91.5,4.4,19.5,521.0,338.89,249.36
2016,3,27,16,30,788.0,88.0,4.2,19.0,467.0,277.51,195.07
2016,3,27,16,45,757.5,82.0,4.05,19.0,411.0,214.85,140.39
2016,3,27,17,0,727.0,76.0,3.9,19.0,355.0,155.52,91.77
2016,3,27,17,15,677.0,70.0,3.4,18.0,296.5,94.51,50.52
2016,3,27,17,30,627.0,64.0,2.9,17.0,238.0,44.95,34.22
2016,3,27,17,45,552.5,55.0,2.4,16.0,182.0,40.09,29.96
2016,3,27,18,0,478.0,46.0,1.9,15.0,126.0,34.98,25.19
2016,3,27,18,15,342.0,33.0,1.85,14.5,79.0,25.79,16.43
2016,3,27,18,30,206.0,20.0,1.8,14.0,32.0,16.03,1.79
2016,3,27,18,45,103.0,10.0,1.8,13.5,16.0,9.53,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,6,45,179.0,17.5,2.4,7.0,38.0,96.63,42.22
2016,3,28,7,0,358.0,35.0,2.7,8.0,76.0,205.84,161.79
2016,3,28,7,15,461.0,45.5,2.75,8.5,129.5,286.35,235.78
2016,3,28,7,30,564.0,56.0,2.8,9.0,183.0,377.96,316.63
2016,3,28,7,45,621.5,64.0,2.9,10.0,240.5,450.73,378.8
2016,3,28,8,0,679.0,72.0,3.0,11.0,298.0,528.06,441.85
2016,3,28,8,15,720.0,77.5,3.05,12.0,356.0,595.2,494.01
2016,3,28,8,30,761.0,83.0,3.1,13.0,414.0,661.23,542.34
2016,3,28,8,45,786.5,88.5,3.2,14.0,469.0,719.75,582.63
2016,3,28,9,0,812.0,94.0,3.3,15.0,524.0,777.73,621.45
2016,3,28,9,15,833.0,97.5,3.15,15.5,576.0,828.67,654.02
2016,3,28,9,30,854.0,101.0,3.0,16.0,628.0,877.99,684.59
2016,3,28,9,45,867.0,104.5,2.9,16.5,673.5,918.14,708.36
2016,3,28,10,0,880.0,108.0,2.8,17.0,719.0,947.68,724.45
2016,3,28,10,15,891.0,110.5,2.65,17.5,758.5,978.89,741.08
2016,3,28,10,30,902.0,113.0,2.5,18.0,798.0,1006.89,755.2
2016,3,28,10,45,908.5,115.5,2.45,18.5,829.5,1027.07,765.01
2016,3,28,11,0,915.0,118.0,2.4,19.0,861.0,1043.55,772.48
2016,3,28,11,15,920.0,119.0,2.3,19.0,885.0,1053.13,776.42
2016,3,28,11,30,925.0,120.0,2.2,19.0,909.0,1058.83,777.99
2016,3,28,11,45,926.0,122.0,2.15,19.5,923.5,1057.66,774.46
2016,3,28,12,0,927.0,124.0,2.1,20.0,938.0,1052.56,768.63
2016,3,28,12,15,928.0,124.5,2.0,20.5,944.5,1041.99,758.86
2016,3,28,12,30,929.0,125.0,1.9,21.0,951.0,1027.6,746.86
2016,3,28,12,45,925.5,126.5,1.85,21.5,947.5,1006.19,731.25
2016,3,28,13,0,922.0,128.0,1.8,22.0,944.0,981.27,713.62
2016,3,28,13,15,918.5,127.0,1.75,22.0,932.0,950.52,693.7
2016,3,28,13,30,915.0,126.0,1.7,22.0,920.0,916.59,671.78
2016,3,28,13,45,907.5,126.5,1.7,22.0,899.0,877.77,647.19
2016,3,28,14,0,900.0,127.0,1.7,22.0,878.0,836.35,620.71
2016,3,28,14,15,892.0,125.5,1.75,22.0,849.5,790.3,591.32
2016,3,28,14,30,884.0,124.0,1.8,22.0,821.0,742.16,559.68
2016,3,28,14,45,874.0,121.5,1.85,22.5,785.0,689.94,521.81
2016,3,28,15,0,864.0,119.0,1.9,23.0,749.0,636.22,481.89
2016,3,28,15,15,849.5,116.0,1.95,22.5,706.0,577.8,439.14
2016,3,28,15,30,835.0,113.0,2.0,22.0,663.0,519.04,394.45
2016,3,28,15,45,815.5,110.0,2.15,22.0,614.0,458.03,345.92
2016,3,28,16,0,796.0,107.0,2.3,22.0,565.0,397.85,296.22
2016,3,28,16,15,770.5,102.5,2.3,21.5,512.0,335.53,243.78
2016,3,28,16,30,745.0,98.0,2.3,21.0,459.0,271.93,189.42
2016,3,28,16,45,707.5,92.5,2.3,21.0,402.5,210.64,137.36
2016,3,28,17,0,670.0,87.0,2.3,21.0,346.0,153.6,91.69
2016,3,28,17,15,618.5,80.0,2.1,20.0,289.0,98.91,55.65
2016,3,28,17,30,567.0,73.0,1.9,19.0,232.0,52.14,40.22
2016,3,28,17,45,485.5,63.0,1.75,18.0,177.0,46.79,35.58
2016,3,28,18,0,404.0,53.0,1.6,17.0,122.0,41.17,30.39
2016,3,28,18,15,279.5,37.5,1.65,16.5,76.5,29.01,19.06
2016,3,28,18,30,155.0,22.0,1.7,16.0,31.0,17.32,3.34
2016,3,28,18,45,77.5,11.0,1.8,15.5,15.5,10.48,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,29,6,45,104.5,22.5,2.15,13.0,35.0,76.38,38.11
2016,3,29,7,0,209.0,45.0,2.5,14.0,70.0,156.79,120.87
2016,3,29,7,15,301.5,62.0,2.75,14.5,119.5,230.47,186.02
2016,3,29,7,30,394.0,79.0,3.0,15.0,169.0,314.54,258.53
2016,3,29,7,45,459.5,91.0,3.3,16.0,224.0,386.54,318.97
2016,3,29,8,0,525.0,103.0,3.6,17.0,279.0,464.52,382.03
2016,3,29,8,15,262.5,112.0,3.7,17.5,200.0,310.26,255.58
2016,3,29,8,30,0.0,121.0,3.8,18.0,121.0,116.09,90.91
2016,3,29,8,45,0.0,118.0,3.9,18.5,118.0,112.1,87.34
2016,3,29,9,0,0.0,115.0,4.0,19.0,115.0,108.56,83.96
2016,3,29,9,15,4.0,157.0,4.0,19.5,160.0,153.74,120.19
2016,3,29,9,30,8.0,199.0,4.0,20.0,205.0,199.61,156.2
2016,3,29,9,45,19.5,239.5,4.0,20.5,253.5,251.13,196.29
2016,3,29,10,0,31.0,280.0,4.0,21.0,302.0,316.9,246.52
2016,3,29,10,15,21.5,260.0,4.0,21.0,275.5,272.79,211.56
2016,3,29,10,30,12.0,240.0,4.0,21.0,249.0,242.71,187.61
2016,3,29,10,45,12.0,241.0,4.0,21.5,250.5,243.25,187.41
2016,3,29,11,0,12.0,242.0,4.0,22.0,252.0,243.82,187.21
2016,3,29,11,15,9.5,214.0,4.0,22.5,222.5,213.29,163.04
2016,3,29,11,30,7.0,186.0,4.0,23.0,193.0,183.22,139.29
2016,3,29,11,45,8.5,199.0,4.05,23.5,207.0,197.12,149.75
2016,3,29,12,0,10.0,212.0,4.1,24.0,221.0,210.9,159.99
2016,3,29,12,15,5.0,174.0,4.1,24.0,178.5,169.06,127.49
2016,3,29,12,30,0.0,136.0,4.1,24.0,136.0,127.78,95.26
2016,3,29,12,45,0.0,135.0,4.2,24.5,135.0,126.75,94.32
2016,3,29,13,0,0.0,134.0,4.3,25.0,134.0,125.71,93.35
2016,3,29,13,15,3.5,160.0,4.35,25.0,163.5,153.3,114.94
2016,3,29,13,30,7.0,186.0,4.4,25.0,193.0,180.58,136.16
2016,3,29,13,45,6.5,182.0,4.45,25.0,188.0,175.89,132.6
2016,3,29,14,0,6.0,178.0,4.5,25.0,183.0,171.24,129.13
2016,3,29,14,15,3.0,156.0,4.55,25.0,158.5,147.94,111.13
2016,3,29,14,30,0.0,134.0,4.6,25.0,134.0,125.04,93.37
2016,3,29,14,45,0.0,115.0,4.65,25.0,115.0,107.27,79.61
2016,3,29,15,0,0.0,96.0,4.7,25.0,96.0,89.58,65.83
2016,3,29,15,15,0.0,90.5,4.7,25.0,90.5,84.42,61.91
2016,3,29,15,30,0.0,85.0,4.7,25.0,85.0,79.25,57.96
2016,3,29,15,45,0.0,122.0,4.7,25.0,122.0,113.23,85.19
2016,3,29,16,0,0.0,159.0,4.7,25.0,159.0,146.11,111.51
2016,3,29,16,15,3.0,160.0,4.5,24.5,161.5,147.1,112.77
2016,3,29,16,30,6.0,161.0,4.3,24.0,164.0,147.29,113.41
2016,3,29,16,45,3.0,142.5,4.15,24.0,144.0,129.13,99.34
2016,3,29,17,0,0.0,124.0,4.0,24.0,124.0,111.45,85.54
2016,3,29,17,15,0.0,103.5,3.75,23.0,103.5,92.86,70.96
2016,3,29,17,30,0.0,83.0,3.5,22.0,83.0,74.52,59.03
2016,3,29,17,45,0.0,63.5,3.25,21.5,63.5,57.63,44.4
2016,3,29,18,0,0.0,44.0,3.0,21.0,44.0,40.53,29.31
2016,3,29,18,15,0.0,27.5,3.15,20.5,27.5,25.54,15.82
2016,3,29,18,30,0.0,11.0,3.3,20.0,11.0,10.19,0.03
2016,3,29,18,45,0.0,5.5,3.45,20.0,5.5,5.24,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,18.5,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,8.0,3.9,19.0,8.0,7.4,0.0
2016,3,30,7,0,0.0,16.0,3.9,19.0,16.0,14.82,6.42
2016,3,30,7,15,0.0,27.5,4.0,19.0,27.5,25.51,15.63
2016,3,30,7,30,0.0,39.0,4.1,19.0,39.0,36.21,24.82
2016,3,30,7,45,0.0,51.5,4.25,19.0,51.5,47.86,34.68
2016,3,30,8,0,0.0,64.0,4.4,19.0,64.0,59.53,44.4
2016,3,30,8,15,0.0,67.0,4.45,19.0,67.0,62.33,46.6
2016,3,30,8,30,0.0,70.0,4.5,19.0,70.0,65.14,48.76
2016,3,30,8,45,0.0,65.0,4.55,19.5,65.0,60.48,44.62
2016,3,30,9,0,0.0,60.0,4.6,20.0,60.0,55.83,40.53
2016,3,30,9,15,0.0,66.0,4.75,20.0,66.0,61.45,44.98
2016,3,30,9,30,0.0,72.0,4.9,20.0,72.0,67.07,49.42
2016,3,30,9,45,0.0,91.5,5.05,20.5,91.5,85.33,63.96
2016,3,30,10,0,0.0,111.0,5.2,21.0,111.0,104.03,78.7
2016,3,30,10,15,5.0,168.5,5.3,21.0,172.5,164.81,127.17
2016,3,30,10,30,10.0,226.0,5.4,21.0,234.0,226.59,175.66
2016,3,30,10,45,9.5,219.0,5.55,21.5,227.0,218.76,168.85
2016,3,30,11,0,9.0,212.0,5.7,22.0,220.0,211.05,162.31
2016,3,30,11,15,12.0,243.0,5.8,22.0,253.5,244.34,188.11
2016,3,30,11,30,15.0,274.0,5.9,22.0,287.0,277.56,213.64
2016,3,30,11,45,14.5,271.0,6.0,22.5,284.0,273.49,209.9
2016,3,30,12,0,14.0,268.0,6.1,23.0,281.0,269.41,206.26
2016,3,30,12,15,17.0,293.5,6.05,23.5,309.0,296.59,226.6
2016,3,30,12,30,20.0,319.0,6.0,24.0,337.0,323.46,246.48
2016,3,30,12,45,59.5,383.5,6.0,24.5,436.5,432.51,328.98
2016,3,30,13,0,99.0,448.0,6.0,25.0,536.0,529.67,400.6
2016,3,30,13,15,118.0,447.5,5.9,25.0,551.5,547.28,413.63
2016,3,30,13,30,137.0,447.0,5.8,25.0,567.0,555.1,419.77
2016,3,30,13,45,128.0,434.5,5.7,25.5,545.0,526.46,397.83
2016,3,30,14,0,119.0,422.0,5.6,26.0,523.0,498.25,376.35
2016,3,30,14,15,158.0,409.0,5.45,26.0,538.0,505.87,383.01
2016,3,30,14,30,197.0,396.0,5.3,26.0,553.0,509.81,386.62
2016,3,30,14,45,239.5,371.0,5.2,26.0,553.0,501.21,381.03
2016,3,30,15,0,282.0,346.0,5.1,26.0,553.0,488.96,372.32
2016,3,30,15,15,215.0,331.0,5.0,26.0,483.5,419.29,319.5
2016,3,30,15,30,148.0,316.0,4.9,26.0,414.0,357.15,272.28
2016,3,30,15,45,262.0,275.0,4.8,26.0,433.5,358.3,272.57
2016,3,30,16,0,376.0,234.0,4.7,26.0,453.0,347.14,261.33
2016,3,30,16,15,474.0,185.5,4.45,25.5,435.0,309.14,227.93
2016,3,30,16,30,572.0,137.0,4.2,25.0,417.0,261.35,184.63
2016,3,30,16,45,628.0,109.5,4.0,24.5,382.5,209.61,138.27
2016,3,30,17,0,684.0,82.0,3.8,24.0,348.0,151.01,88.1
2016,3,30,17,15,635.5,75.0,3.4,23.0,291.5,95.69,51.78
2016,3,30,17,30,587.0,68.0,3.0,22.0,235.0,47.75,35.92
2016,3,30,17,45,517.0,58.5,2.6,21.5,181.0,42.65,31.48
2016,3,30,18,0,447.0,49.0,2.2,21.0,127.0,37.26,26.53
2016,3,30,18,15,322.5,36.0,2.25,20.5,81.0,28.21,18.13
2016,3,30,18,30,198.0,23.0,2.3,20.0,35.0,18.61,5.5
2016,3,30,18,45,99.0,11.5,2.35,19.5,17.5,10.96,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,31,6,45,176.0,20.0,3.25,14.5,42.0,102.67,62.91
2016,3,31,7,0,352.0,40.0,3.6,15.0,84.0,210.79,164.03
2016,3,31,7,15,450.0,50.5,3.7,15.5,137.5,289.54,234.13
2016,3,31,7,30,548.0,61.0,3.8,16.0,191.0,378.61,310.89
2016,3,31,7,45,618.5,66.5,3.95,17.0,250.0,455.38,374.83
2016,3,31,8,0,689.0,72.0,4.1,18.0,309.0,537.92,440.7
2016,3,31,8,15,729.5,77.0,4.3,18.5,367.5,601.86,490.69
2016,3,31,8,30,770.0,82.0,4.5,19.0,426.0,670.5,541.53
2016,3,31,8,45,807.0,83.5,4.7,20.0,484.5,733.44,585.21
2016,3,31,9,0,844.0,85.0,4.9,21.0,543.0,796.68,628.08
2016,3,31,9,15,864.5,88.0,4.8,21.5,595.0,840.92,655.88
2016,3,31,9,30,885.0,91.0,4.7,22.0,647.0,889.83,686.5
2016,3,31,9,45,903.0,92.0,4.6,22.5,695.0,932.13,711.82
2016,3,31,10,0,921.0,93.0,4.5,23.0,743.0,971.96,734.98
2016,3,31,10,15,931.5,95.0,4.45,23.5,783.0,1002.97,752.43
2016,3,31,10,30,942.0,97.0,4.4,24.0,823.0,1030.62,767.59
2016,3,31,10,45,949.5,98.5,4.35,24.5,855.5,1051.17,777.99
2016,3,31,11,0,957.0,100.0,4.3,25.0,888.0,1067.91,785.95
2016,3,31,11,15,962.5,101.0,4.2,25.0,912.0,1078.17,790.96
2016,3,31,11,30,968.0,102.0,4.1,25.0,936.0,1084.39,793.48
2016,3,31,11,45,970.0,103.0,4.1,25.5,951.5,1083.01,790.37
2016,3,31,12,0,972.0,104.0,4.1,26.0,967.0,1077.52,784.83
2016,3,31,12,15,973.0,104.5,4.05,26.0,973.5,1066.45,777.04
2016,3,31,12,30,974.0,105.0,4.0,26.0,980.0,1051.37,766.83
2016,3,31,12,45,973.5,104.5,4.0,26.5,977.0,1029.91,751.44
2016,3,31,13,0,973.0,104.0,4.0,27.0,974.0,1004.67,733.74
2016,3,31,13,15,970.5,103.5,3.9,27.0,962.5,973.98,713.38
2016,3,31,13,30,968.0,103.0,3.8,27.0,951.0,939.85,690.8
2016,3,31,13,45,964.5,102.0,3.75,27.0,930.5,901.13,665.41
2016,3,31,14,0,961.0,101.0,3.7,27.0,910.0,859.36,637.88
2016,3,31,14,15,955.0,99.5,3.65,26.5,881.5,812.4,607.83
2016,3,31,14,30,949.0,98.0,3.6,26.0,853.0,763.01,575.71
2016,3,31,14,45,937.5,98.0,3.55,26.0,816.0,709.23,537.18
2016,3,31,15,0,926.0,98.0,3.5,26.0,779.0,653.99,495.94
2016,3,31,15,15,914.0,95.5,3.4,26.0,736.0,594.98,450.72
2016,3,31,15,30,902.0,93.0,3.3,26.0,693.0,535.17,403.59
2016,3,31,15,45,886.5,90.0,3.2,26.0,644.0,472.85,353.15
2016,3,31,16,0,871.0,87.0,3.1,26.0,595.0,410.68,301.31
2016,3,31,16,15,848.5,83.5,2.9,25.5,540.5,342.77,244.35
2016,3,31,16,30,826.0,80.0,2.7,25.0,486.0,279.63,190.1
2016,3,31,16,45,794.0,76.0,2.55,24.5,428.5,216.18,136.46
2016,3,31,17,0,762.0,72.0,2.4,24.0,371.0,156.19,88.73
2016,3,31,17,15,714.0,66.5,2.25,22.5,311.5,97.61,50.74
2016,3,31,17,30,666.0,61.0,2.1,21.0,252.0,42.21,31.26
2016,3,31,17,45,587.0,54.0,1.95,20.0,194.5,38.88,28.42
2016,3,31,18,0,508.0,47.0,1.8,19.0,137.0,35.44,25.23
2016,3,31,18,15,375.5,35.0,2.0,18.5,88.0,27.22,17.52
2016,3,31,18,30,243.0,23.0,2.2,18.0,39.0,18.52,6.19
2016,3,31,18,45,121.5,11.5,2.4,17.5,19.5,10.96,0.0
2016,3,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,45,0.0,2.0,3.95,12.0,2.0,1.85,0.0
2016,4,1,7,0,0.0,4.0,4.0,12.0,4.0,3.7,0.0
2016,4,1,7,15,0.0,6.5,4.2,12.5,6.5,6.01,0.0
2016,4,1,7,30,0.0,9.0,4.4,13.0,9.0,8.33,1.53
2016,4,1,7,45,0.0,11.5,4.6,13.5,11.5,10.65,3.53
2016,4,1,8,0,0.0,14.0,4.8,14.0,14.0,12.98,5.5
2016,4,1,8,15,0.0,72.0,5.05,14.0,72.0,67.0,51.52
2016,4,1,8,30,0.0,130.0,5.3,14.0,130.0,125.12,100.15
2016,4,1,8,45,0.0,123.5,5.55,14.5,123.5,117.47,93.19
2016,4,1,9,0,0.0,117.0,5.8,15.0,117.0,110.43,86.84
2016,4,1,9,15,0.0,128.5,5.75,15.0,128.5,121.51,95.7
2016,4,1,9,30,0.0,140.0,5.7,15.0,140.0,132.61,104.5
2016,4,1,9,45,0.0,100.0,5.7,15.5,100.0,93.44,71.87
2016,4,1,10,0,0.0,60.0,5.7,16.0,60.0,55.92,40.71
2016,4,1,10,15,0.0,41.0,5.6,16.0,41.0,38.2,26.01
2016,4,1,10,30,0.0,22.0,5.5,16.0,22.0,20.5,11.32
2016,4,1,10,45,0.0,23.0,5.45,16.0,23.0,21.44,12.08
2016,4,1,11,0,0.0,24.0,5.4,16.0,24.0,22.38,12.83
2016,4,1,11,15,11.0,174.0,5.4,16.0,184.0,175.68,137.9
2016,4,1,11,30,22.0,324.0,5.4,16.0,344.0,334.25,262.98
2016,4,1,11,45,16.0,268.5,5.45,16.5,283.0,272.4,213.6
2016,4,1,12,0,10.0,213.0,5.5,17.0,222.0,211.8,165.33
2016,4,1,12,15,5.5,178.0,5.55,17.0,183.0,173.35,134.66
2016,4,1,12,30,1.0,143.0,5.6,17.0,144.0,135.39,104.17
2016,4,1,12,45,8.5,216.5,5.65,17.5,224.5,212.4,165.51
2016,4,1,13,0,16.0,290.0,5.7,18.0,305.0,289.17,225.46
2016,4,1,13,15,106.0,370.0,5.7,17.5,464.0,459.57,360.13
2016,4,1,13,30,196.0,450.0,5.7,17.0,623.0,607.98,474.31
2016,4,1,13,45,113.0,396.0,5.75,17.0,495.5,476.49,373.05
2016,4,1,14,0,30.0,342.0,5.8,17.0,368.0,347.68,272.31
2016,4,1,14,15,425.5,251.0,5.8,16.5,591.5,563.28,450.07
2016,4,1,14,30,821.0,160.0,5.8,16.0,815.0,733.17,584.99
2016,4,1,14,45,456.0,255.0,5.8,16.0,616.0,539.63,430.6
2016,4,1,15,0,91.0,350.0,5.8,16.0,417.0,375.81,297.49
2016,4,1,15,15,54.0,294.0,5.8,15.5,333.0,298.08,237.03
2016,4,1,15,30,17.0,238.0,5.8,15.0,249.0,226.59,180.45
2016,4,1,15,45,150.5,246.5,5.8,15.0,335.0,286.46,228.71
2016,4,1,16,0,284.0,255.0,5.8,15.0,421.0,329.48,260.68
2016,4,1,16,15,166.5,228.5,5.7,14.5,323.5,251.4,198.79
2016,4,1,16,30,49.0,202.0,5.6,14.0,226.0,188.76,150.77
2016,4,1,16,45,293.5,165.0,5.55,14.0,283.0,193.47,144.84
2016,4,1,17,0,538.0,128.0,5.5,14.0,340.0,169.76,113.94
2016,4,1,17,15,484.5,116.0,5.15,13.5,284.5,118.68,78.56
2016,4,1,17,30,431.0,104.0,4.8,13.0,229.0,75.19,61.82
2016,4,1,17,45,377.0,85.5,4.5,12.5,177.0,63.35,51.22
2016,4,1,18,0,323.0,67.0,4.2,12.0,125.0,50.85,39.7
2016,4,1,18,15,216.5,47.0,3.95,11.5,80.0,36.39,26.12
2016,4,1,18,30,110.0,27.0,3.7,11.0,35.0,22.28,9.64
2016,4,1,18,45,55.0,13.5,3.45,10.5,17.5,12.87,0.0
2016,4,1,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,62.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,124.0,11.0,3.8,6.0,14.0,47.49,0.0
2016,4,2,6,45,292.5,24.0,3.9,6.5,57.0,152.21,106.78
2016,4,2,7,0,461.0,37.0,4.0,7.0,100.0,254.16,205.26
2016,4,2,7,15,551.5,45.5,3.95,8.0,156.0,333.33,277.74
2016,4,2,7,30,642.0,54.0,3.9,9.0,212.0,418.89,352.99
2016,4,2,7,45,697.5,60.0,3.9,10.0,272.0,492.95,415.75
2016,4,2,8,0,753.0,66.0,3.9,11.0,332.0,570.97,478.76
2016,4,2,8,15,789.0,70.5,3.8,12.0,391.0,637.34,529.4
2016,4,2,8,30,825.0,75.0,3.7,13.0,450.0,704.76,576.8
2016,4,2,8,45,850.5,78.5,3.6,14.0,506.5,763.46,615.9
2016,4,2,9,0,876.0,82.0,3.5,15.0,563.0,815.14,648.61
2016,4,2,9,15,894.0,84.5,3.35,15.5,615.5,864.13,679.45
2016,4,2,9,30,912.0,87.0,3.2,16.0,668.0,911.18,708.11
2016,4,2,9,45,925.5,89.5,3.1,17.0,714.5,951.83,730.66
2016,4,2,10,0,939.0,92.0,3.0,18.0,761.0,989.64,750.77
2016,4,2,10,15,948.5,93.5,3.05,18.0,800.5,1019.39,769.31
2016,4,2,10,30,958.0,95.0,3.1,18.0,840.0,1045.66,785.61
2016,4,2,10,45,965.0,96.5,3.15,18.5,872.5,1065.79,796.42
2016,4,2,11,0,972.0,98.0,3.2,19.0,905.0,1082.05,804.79
2016,4,2,11,15,976.5,99.0,3.25,19.0,929.0,1091.25,810.2
2016,4,2,11,30,981.0,100.0,3.3,19.0,953.0,1096.34,813.15
2016,4,2,11,45,983.0,101.0,3.35,19.5,967.5,1094.78,810.38
2016,4,2,12,0,985.0,102.0,3.4,20.0,982.0,1089.07,805.11
2016,4,2,12,15,986.0,102.0,3.4,20.0,988.5,1077.21,797.1
2016,4,2,12,30,987.0,102.0,3.4,20.0,995.0,1061.3,786.61
2016,4,2,12,45,985.5,102.5,3.45,20.5,992.0,1039.56,771.33
2016,4,2,13,0,984.0,103.0,3.5,21.0,989.0,1014.03,753.65
2016,4,2,13,15,981.5,102.5,3.5,21.0,977.0,982.94,733.39
2016,4,2,13,30,979.0,102.0,3.5,21.0,965.0,948.39,710.79
2016,4,2,13,45,974.5,101.5,3.5,21.0,944.0,908.87,684.74
2016,4,2,14,0,970.0,101.0,3.5,21.0,923.0,866.36,656.48
2016,4,2,14,15,963.5,99.5,3.45,21.0,893.5,818.59,624.08
2016,4,2,14,30,957.0,98.0,3.4,21.0,864.0,768.42,589.72
2016,4,2,14,45,942.0,99.0,3.4,21.0,826.0,712.87,549.52
2016,4,2,15,0,927.0,100.0,3.4,21.0,788.0,656.19,506.68
2016,4,2,15,15,914.5,98.0,3.35,21.0,744.0,597.29,460.88
2016,4,2,15,30,902.0,96.0,3.3,21.0,700.0,537.63,413.11
