Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,6,15,157.0,17.0,1.0,14.0,34.0,73.15,22.31
2016,4,23,6,30,314.0,34.0,1.1,15.0,68.0,160.52,117.66
2016,4,23,6,45,419.5,45.0,1.2,16.0,119.5,233.52,181.7
2016,4,23,7,0,525.0,56.0,1.3,17.0,171.0,318.41,253.65
2016,4,23,7,15,589.5,63.5,1.2,17.5,227.5,389.5,312.74
2016,4,23,7,30,654.0,71.0,1.1,18.0,284.0,466.45,373.62
2016,4,23,7,45,697.5,76.5,1.0,18.5,342.5,533.42,423.98
2016,4,23,8,0,741.0,82.0,0.9,19.0,401.0,600.74,472.17
2016,4,23,8,15,770.5,86.5,1.0,20.0,457.5,661.44,513.75
2016,4,23,8,30,800.0,91.0,1.1,21.0,514.0,722.48,553.14
2016,4,23,8,45,820.0,95.0,1.25,22.0,567.5,775.32,586.41
2016,4,23,9,0,840.0,99.0,1.4,23.0,621.0,826.97,618.26
2016,4,23,9,15,856.0,102.0,1.45,23.0,670.0,872.48,646.74
2016,4,23,9,30,872.0,105.0,1.5,23.0,719.0,908.89,669.04
2016,4,23,9,45,882.0,108.5,1.55,23.5,762.0,944.65,689.57
2016,4,23,10,0,892.0,112.0,1.6,24.0,805.0,977.49,708.07
2016,4,23,10,15,900.5,113.5,1.6,24.0,841.5,1003.58,722.9
2016,4,23,10,30,909.0,115.0,1.6,24.0,878.0,1026.35,735.71
2016,4,23,10,45,913.5,118.0,1.65,24.5,906.5,1043.22,744.25
2016,4,23,11,0,918.0,121.0,1.7,25.0,935.0,1056.36,750.6
2016,4,23,11,15,922.0,122.0,1.7,25.0,956.5,1063.11,753.86
2016,4,23,11,30,926.0,123.0,1.7,25.0,978.0,1066.03,754.97
2016,4,23,11,45,928.5,123.5,1.7,25.0,991.0,1063.09,752.65
2016,4,23,12,0,931.0,124.0,1.7,25.0,1004.0,1056.31,748.16
2016,4,23,12,15,931.5,124.0,1.7,25.0,1008.0,1043.28,739.98
2016,4,23,12,30,932.0,124.0,1.7,25.0,1012.0,1026.58,729.69
2016,4,23,12,45,929.5,125.0,1.75,25.5,1007.0,1004.44,715.4
2016,4,23,13,0,927.0,126.0,1.8,26.0,1002.0,978.91,699.05
2016,4,23,13,15,924.0,125.5,1.85,26.0,989.5,948.27,680.8
2016,4,23,13,30,921.0,125.0,1.9,26.0,977.0,914.55,660.48
2016,4,23,13,45,915.0,124.5,1.95,26.0,955.0,875.43,636.46
2016,4,23,14,0,909.0,124.0,2.0,26.0,933.0,833.74,610.5
2016,4,23,14,15,902.5,122.5,2.1,25.5,904.5,788.4,583.29
2016,4,23,14,30,896.0,121.0,2.2,25.0,876.0,740.95,553.67
2016,4,23,14,45,886.5,119.5,2.3,25.0,839.5,689.65,517.69
2016,4,23,15,0,877.0,118.0,2.4,25.0,803.0,636.96,479.56
2016,4,23,15,15,864.5,115.5,2.45,25.0,760.0,580.62,437.31
2016,4,23,15,30,852.0,113.0,2.5,25.0,717.0,521.22,391.47
2016,4,23,15,45,836.5,109.0,2.6,25.0,668.5,460.85,343.46
2016,4,23,16,0,821.0,105.0,2.7,25.0,620.0,400.9,294.12
2016,4,23,16,15,798.5,101.0,2.65,24.5,567.0,339.43,242.69
2016,4,23,16,30,776.0,97.0,2.6,24.0,514.0,279.77,191.81
2016,4,23,16,45,746.0,92.5,2.55,24.0,457.5,220.31,141.47
2016,4,23,17,0,716.0,88.0,2.5,24.0,401.0,159.71,93.09
2016,4,23,17,15,673.5,82.0,2.3,23.0,344.0,104.54,56.55
2016,4,23,17,30,631.0,76.0,2.1,22.0,287.0,54.65,41.85
2016,4,23,17,45,566.5,68.0,1.9,21.5,230.5,47.93,36.18
2016,4,23,18,0,502.0,60.0,1.7,21.0,174.0,44.14,32.84
2016,4,23,18,15,405.0,48.5,1.65,20.0,124.0,36.93,26.34
2016,4,23,18,30,308.0,37.0,1.6,19.0,74.0,29.28,19.12
2016,4,23,18,45,154.0,18.5,1.6,18.5,37.0,14.37,2.73
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,6.0,19.0,1.9,15.5,19.5,20.67,4.56
2016,4,24,6,30,12.0,38.0,2.1,16.0,39.0,44.29,30.22
2016,4,24,6,45,34.0,62.0,2.35,16.5,69.0,79.77,60.69
2016,4,24,7,0,56.0,86.0,2.6,17.0,99.0,116.94,92.55
2016,4,24,7,15,82.5,108.5,2.8,17.5,133.5,163.64,131.92
2016,4,24,7,30,109.0,131.0,3.0,18.0,168.0,206.66,167.61
2016,4,24,7,45,83.5,153.0,3.2,18.5,184.0,210.97,170.37
2016,4,24,8,0,58.0,175.0,3.4,19.0,200.0,220.31,176.71
2016,4,24,8,15,29.0,158.0,3.5,19.0,170.5,180.77,143.7
2016,4,24,8,30,0.0,141.0,3.6,19.0,141.0,134.34,104.85
2016,4,24,8,45,0.5,152.5,3.75,19.5,153.0,145.68,113.5
2016,4,24,9,0,1.0,164.0,3.9,20.0,165.0,157.09,122.04
2016,4,24,9,15,5.0,187.0,3.95,20.5,190.5,183.08,142.2
2016,4,24,9,30,9.0,210.0,4.0,21.0,216.0,209.31,162.28
2016,4,24,9,45,11.0,222.0,4.1,21.5,230.5,222.84,172.17
2016,4,24,10,0,13.0,234.0,4.2,22.0,245.0,236.44,182.07
2016,4,24,10,15,17.5,271.5,4.2,22.0,286.5,277.92,213.74
2016,4,24,10,30,22.0,309.0,4.2,22.0,328.0,319.49,245.05
2016,4,24,10,45,86.5,380.5,4.25,22.5,457.5,469.47,358.38
2016,4,24,11,0,151.0,452.0,4.3,23.0,587.0,620.66,467.79
2016,4,24,11,15,236.0,450.0,4.3,23.0,666.0,701.75,526.92
2016,4,24,11,30,321.0,448.0,4.3,23.0,745.0,792.98,592.04
2016,4,24,11,45,266.5,468.0,4.3,23.0,717.0,753.37,561.77
2016,4,24,12,0,212.0,488.0,4.3,23.0,689.0,703.44,525.04
2016,4,24,12,15,208.5,491.0,4.2,23.0,689.5,696.28,519.66
2016,4,24,12,30,205.0,494.0,4.1,23.0,690.0,688.1,513.39
2016,4,24,12,45,203.5,492.0,4.1,23.5,686.0,675.97,503.86
2016,4,24,13,0,202.0,490.0,4.1,24.0,682.0,663.02,493.82
2016,4,24,13,15,264.5,468.5,4.05,24.0,716.0,691.99,516.03
2016,4,24,13,30,327.0,447.0,4.0,24.0,750.0,711.45,531.18
2016,4,24,13,45,218.0,446.5,3.95,24.0,647.0,602.02,451.26
2016,4,24,14,0,109.0,446.0,3.9,24.0,544.0,501.49,376.79
2016,4,24,14,15,209.5,423.0,3.85,24.0,603.0,547.91,413.4
2016,4,24,14,30,310.0,400.0,3.8,24.0,662.0,583.66,440.86
2016,4,24,14,45,537.0,279.5,3.75,24.0,710.0,605.17,460.28
2016,4,24,15,0,764.0,159.0,3.7,24.0,758.0,604.96,462.19
2016,4,24,15,15,750.0,155.5,3.7,24.0,716.5,549.65,419.5
2016,4,24,15,30,736.0,152.0,3.7,24.0,675.0,495.95,377.08
2016,4,24,15,45,719.5,146.5,3.7,24.0,629.0,439.64,331.55
2016,4,24,16,0,703.0,141.0,3.7,24.0,583.0,384.13,285.41
2016,4,24,16,15,678.5,135.5,3.65,23.5,532.5,327.11,237.71
2016,4,24,16,30,654.0,130.0,3.6,23.0,482.0,272.35,191.16
2016,4,24,16,45,623.0,122.5,3.55,23.0,429.0,217.15,144.68
2016,4,24,17,0,592.0,115.0,3.5,23.0,376.0,165.52,103.56
2016,4,24,17,15,548.0,106.5,3.3,22.5,322.0,115.95,70.35
2016,4,24,17,30,504.0,98.0,3.1,22.0,268.0,71.76,56.6
2016,4,24,17,45,444.5,86.0,2.9,22.0,215.5,61.98,48.24
2016,4,24,18,0,385.0,74.0,2.7,22.0,163.0,54.72,41.81
2016,4,24,18,15,296.5,58.5,2.6,21.5,115.5,44.25,32.45
2016,4,24,18,30,208.0,43.0,2.5,21.0,68.0,33.27,22.31
2016,4,24,18,45,104.0,21.5,2.45,20.5,34.0,16.8,4.68
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,110.0,21.0,2.55,19.5,33.5,64.38,28.12
2016,4,25,6,30,220.0,42.0,2.7,20.0,67.0,137.04,99.97
2016,4,25,6,45,313.5,56.5,2.85,20.5,115.0,202.91,156.8
2016,4,25,7,0,407.0,71.0,3.0,21.0,163.0,279.58,221.82
2016,4,25,7,15,470.5,81.5,3.2,21.5,216.5,349.53,280.37
2016,4,25,7,30,534.0,92.0,3.4,22.0,270.0,423.25,340.18
2016,4,25,7,45,343.5,138.0,3.6,22.5,260.5,371.26,297.99
2016,4,25,8,0,153.0,184.0,3.8,23.0,251.0,303.08,240.98
2016,4,25,8,15,419.5,153.0,3.9,23.5,370.0,484.47,385.66
2016,4,25,8,30,686.0,122.0,4.0,24.0,489.0,675.18,530.23
2016,4,25,8,45,366.0,191.5,4.15,24.5,389.5,519.26,406.32
2016,4,25,9,0,46.0,261.0,4.3,25.0,290.0,306.14,235.71
2016,4,25,9,15,407.0,201.0,4.35,25.0,487.5,590.36,459.24
2016,4,25,9,30,768.0,141.0,4.4,25.0,685.0,862.46,655.56
2016,4,25,9,45,781.0,144.5,4.45,25.5,727.0,898.25,675.88
2016,4,25,10,0,794.0,148.0,4.5,26.0,769.0,931.55,695.84
2016,4,25,10,15,563.0,270.5,4.5,26.0,721.0,853.49,638.47
2016,4,25,10,30,332.0,393.0,4.5,26.0,673.0,750.94,559.53
2016,4,25,10,45,340.5,405.0,4.5,26.5,701.0,773.36,573.78
2016,4,25,11,0,349.0,417.0,4.5,27.0,729.0,794.21,586.22
2016,4,25,11,15,592.0,289.0,4.5,27.0,832.0,917.1,677.05
2016,4,25,11,30,835.0,161.0,4.5,27.0,935.0,1021.66,747.5
2016,4,25,11,45,858.0,148.0,4.55,27.5,953.0,1016.03,741.39
2016,4,25,12,0,881.0,135.0,4.6,28.0,971.0,1016.67,740.25
2016,4,25,12,15,881.5,135.0,4.55,28.0,975.0,1004.11,731.59
2016,4,25,12,30,882.0,135.0,4.5,28.0,979.0,988.1,720.8
2016,4,25,12,45,877.0,137.5,4.5,28.5,973.5,965.92,704.89
2016,4,25,13,0,872.0,140.0,4.5,29.0,968.0,940.66,687.09
2016,4,25,13,15,869.0,139.5,4.45,29.0,955.0,911.47,667.85
2016,4,25,13,30,866.0,139.0,4.4,29.0,942.0,879.42,646.71
2016,4,25,13,45,857.5,140.0,4.35,29.0,920.5,841.48,621.53
2016,4,25,14,0,849.0,141.0,4.3,29.0,899.0,801.33,594.76
2016,4,25,14,15,841.0,139.0,4.25,29.0,870.5,756.87,564.84
2016,4,25,14,30,833.0,137.0,4.2,29.0,842.0,711.45,532.92
2016,4,25,14,45,818.5,137.5,4.2,29.0,805.5,660.88,496.12
2016,4,25,15,0,804.0,138.0,4.2,29.0,769.0,609.62,457.97
2016,4,25,15,15,790.0,135.0,4.1,28.5,727.0,555.08,417.17
2016,4,25,15,30,776.0,132.0,4.0,28.0,685.0,500.4,375.03
2016,4,25,15,45,752.5,130.5,3.95,28.0,637.0,443.03,329.04
2016,4,25,16,0,729.0,129.0,3.9,28.0,589.0,383.52,280.38
2016,4,25,16,15,704.5,124.0,3.75,28.0,538.0,325.54,231.88
2016,4,25,16,30,680.0,119.0,3.6,28.0,487.0,269.76,184.66
2016,4,25,16,45,647.5,113.0,3.5,28.0,433.0,214.02,138.46
2016,4,25,17,0,615.0,107.0,3.4,28.0,379.0,161.99,97.72
2016,4,25,17,15,570.5,99.5,3.2,27.5,324.5,111.79,64.74
2016,4,25,17,30,526.0,92.0,3.0,27.0,270.0,67.27,51.63
2016,4,25,17,45,463.0,81.5,2.8,26.5,216.5,58.61,44.47
2016,4,25,18,0,400.0,71.0,2.6,26.0,163.0,52.38,39.12
2016,4,25,18,15,310.0,56.5,2.65,25.5,116.0,42.64,30.53
2016,4,25,18,30,220.0,42.0,2.7,25.0,69.0,32.42,21.24
2016,4,25,18,45,110.0,21.0,2.8,24.5,34.5,16.37,4.76
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,95.5,22.0,4.05,20.0,33.5,62.13,30.08
2016,4,26,6,30,191.0,44.0,4.1,20.0,67.0,129.56,95.0
2016,4,26,6,45,267.0,62.5,4.15,20.5,113.5,191.61,148.63
2016,4,26,7,0,343.0,81.0,4.2,21.0,160.0,262.25,208.75
2016,4,26,7,15,174.5,98.0,4.3,21.0,138.5,205.2,164.71
2016,4,26,7,30,6.0,115.0,4.4,21.0,117.0,115.62,90.29
2016,4,26,7,45,105.5,149.0,4.55,21.5,195.0,227.95,183.0
2016,4,26,8,0,205.0,183.0,4.7,22.0,273.0,336.38,270.21
2016,4,26,8,15,234.5,205.5,4.8,22.5,322.0,400.65,319.53
2016,4,26,8,30,264.0,228.0,4.9,23.0,371.0,457.08,361.99
2016,4,26,8,45,469.0,193.5,5.05,23.5,477.0,603.57,475.89
2016,4,26,9,0,674.0,159.0,5.2,24.0,583.0,759.62,592.11
2016,4,26,9,15,693.5,164.5,5.25,24.0,630.0,805.22,622.75
2016,4,26,9,30,713.0,170.0,5.3,24.0,677.0,849.4,652.67
2016,4,26,9,45,731.0,172.5,5.4,24.5,719.5,887.19,676.79
2016,4,26,10,0,749.0,175.0,5.5,25.0,762.0,922.9,699.32
2016,4,26,10,15,760.0,178.0,5.55,25.0,797.5,950.03,716.93
2016,4,26,10,30,771.0,181.0,5.6,25.0,833.0,968.49,728.65
2016,4,26,10,45,776.0,185.5,5.7,25.5,860.5,985.3,738.22
2016,4,26,11,0,781.0,190.0,5.8,26.0,888.0,998.81,745.62
2016,4,26,11,15,786.0,191.5,5.85,26.0,908.0,1005.89,749.95
2016,4,26,11,30,791.0,193.0,5.9,26.0,928.0,1009.56,752.13
2016,4,26,11,45,800.0,189.5,5.95,26.5,941.5,1008.79,749.93
2016,4,26,12,0,809.0,186.0,6.0,27.0,955.0,1004.55,745.53
2016,4,26,12,15,622.0,306.0,5.95,27.0,898.5,932.19,693.49
2016,4,26,12,30,435.0,426.0,5.9,27.0,842.0,854.09,633.15
2016,4,26,12,45,309.0,460.0,5.9,27.5,755.0,749.42,555.97
2016,4,26,13,0,183.0,494.0,5.9,28.0,668.0,648.54,480.47
2016,4,26,13,15,222.0,481.0,5.85,28.0,689.5,660.89,490.73
2016,4,26,13,30,261.0,468.0,5.8,28.0,711.0,673.45,500.59
2016,4,26,13,45,173.0,452.5,5.8,28.0,612.5,569.8,424.84
2016,4,26,14,0,85.0,437.0,5.8,28.0,514.0,473.88,353.76
2016,4,26,14,15,52.0,368.0,5.7,28.0,415.0,379.68,284.56
2016,4,26,14,30,19.0,299.0,5.6,28.0,316.0,289.72,217.34
2016,4,26,14,45,101.5,343.0,5.6,28.0,424.0,378.88,285.89
2016,4,26,15,0,184.0,387.0,5.6,28.0,532.0,457.27,344.52
2016,4,26,15,15,411.5,293.5,5.5,27.5,594.5,484.37,367.01
2016,4,26,15,30,639.0,200.0,5.4,27.0,657.0,489.8,370.82
2016,4,26,15,45,504.0,229.5,5.3,27.0,575.0,416.55,313.29
2016,4,26,16,0,369.0,259.0,5.2,27.0,493.0,359.7,269.03
2016,4,26,16,15,430.0,225.5,4.95,26.5,475.5,322.74,237.67
2016,4,26,16,30,491.0,192.0,4.7,26.0,458.0,281.35,201.29
2016,4,26,16,45,322.5,190.0,4.5,26.0,357.5,216.87,154.59
2016,4,26,17,0,154.0,188.0,4.3,26.0,257.0,172.99,126.78
2016,4,26,17,15,123.5,168.5,4.1,25.5,219.0,141.99,105.08
2016,4,26,17,30,93.0,149.0,3.9,25.0,181.0,119.76,96.52
2016,4,26,17,45,130.0,127.0,3.7,24.5,162.5,98.26,78.61
2016,4,26,18,0,167.0,105.0,3.5,24.0,144.0,82.34,65.02
2016,4,26,18,15,114.5,76.0,3.5,23.5,99.5,61.22,46.61
2016,4,26,18,30,62.0,47.0,3.5,23.0,55.0,39.31,27.23
2016,4,26,18,45,31.0,23.5,3.55,23.0,27.5,20.5,8.01
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,27,6,15,127.0,22.5,3.35,15.0,38.0,72.19,39.07
2016,4,27,6,30,254.0,45.0,3.4,15.0,76.0,152.28,114.38
2016,4,27,6,45,381.0,55.5,3.45,15.0,130.0,230.8,182.82
2016,4,27,7,0,508.0,66.0,3.5,15.0,184.0,323.46,262.82
2016,4,27,7,15,574.5,74.5,3.4,15.5,242.0,396.13,324.73
2016,4,27,7,30,641.0,83.0,3.3,16.0,300.0,474.73,389.11
2016,4,27,7,45,698.5,86.0,3.25,16.5,362.0,546.9,446.24
2016,4,27,8,0,756.0,89.0,3.2,17.0,424.0,620.31,502.28
2016,4,27,8,15,786.5,93.5,3.15,18.0,482.0,682.29,545.89
2016,4,27,8,30,817.0,98.0,3.1,19.0,540.0,744.59,586.97
2016,4,27,8,45,843.5,100.0,3.05,20.0,596.0,800.8,622.37
2016,4,27,9,0,870.0,102.0,3.0,21.0,652.0,856.22,656.2
2016,4,27,9,15,886.0,105.0,2.95,22.0,702.0,895.78,678.23
2016,4,27,9,30,902.0,108.0,2.9,23.0,752.0,939.52,702.7
2016,4,27,9,45,915.0,109.5,2.9,24.0,796.5,976.38,722.45
2016,4,27,10,0,928.0,111.0,2.9,25.0,841.0,1010.39,740.06
2016,4,27,10,15,936.0,113.0,2.8,25.5,878.0,1037.0,753.23
2016,4,27,10,30,944.0,115.0,2.7,26.0,915.0,1060.13,764.06
2016,4,27,10,45,950.5,116.0,2.65,26.5,944.5,1077.06,771.45
2016,4,27,11,0,957.0,117.0,2.6,27.0,974.0,1090.2,776.54
2016,4,27,11,15,960.0,118.0,2.6,27.0,995.0,1095.92,779.22
2016,4,27,11,30,963.0,119.0,2.6,27.0,1016.0,1097.68,779.64
2016,4,27,11,45,967.5,117.5,2.6,27.5,1029.0,1094.43,775.58
2016,4,27,12,0,972.0,116.0,2.6,28.0,1042.0,1087.23,769.27
2016,4,27,12,15,972.0,116.0,2.6,28.0,1045.5,1073.17,760.4
2016,4,27,12,30,972.0,116.0,2.6,28.0,1049.0,1055.33,749.32
2016,4,27,12,45,970.5,115.5,2.6,28.0,1043.5,1031.9,734.84
2016,4,27,13,0,969.0,115.0,2.6,28.0,1038.0,1004.94,718.2
2016,4,27,13,15,965.5,114.5,2.55,28.0,1024.0,972.8,697.81
2016,4,27,13,30,962.0,114.0,2.5,28.0,1010.0,937.49,675.39
2016,4,27,13,45,957.0,113.0,2.5,28.0,987.5,897.45,650.25
2016,4,27,14,0,952.0,112.0,2.5,28.0,965.0,854.67,623.13
2016,4,27,14,15,945.0,110.5,2.4,28.0,935.0,807.38,592.07
2016,4,27,14,30,938.0,109.0,2.3,28.0,905.0,757.93,559.34
2016,4,27,14,45,927.0,108.0,2.25,28.0,867.0,704.38,521.53
2016,4,27,15,0,916.0,107.0,2.2,28.0,829.0,649.51,481.7
2016,4,27,15,15,904.0,104.5,2.0,27.5,785.0,591.69,438.88
2016,4,27,15,30,892.0,102.0,1.8,27.0,741.0,533.21,394.25
2016,4,27,15,45,873.5,100.0,1.65,27.0,690.5,471.93,345.67
2016,4,27,16,0,855.0,98.0,1.5,27.0,640.0,407.33,293.4
2016,4,27,16,15,834.0,94.5,1.35,27.0,586.5,345.04,241.61
2016,4,27,16,30,813.0,91.0,1.2,27.0,533.0,284.34,190.33
2016,4,27,16,45,781.0,87.5,1.1,27.0,475.5,223.33,139.81
2016,4,27,17,0,749.0,84.0,1.0,27.0,418.0,165.81,94.8
2016,4,27,17,15,708.0,78.5,0.85,26.5,359.5,105.16,54.48
2016,4,27,17,30,667.0,73.0,0.7,26.0,301.0,53.72,40.29
2016,4,27,17,45,602.0,66.5,0.55,26.0,243.5,46.36,34.15
2016,4,27,18,0,537.0,60.0,0.4,26.0,186.0,43.74,31.83
2016,4,27,18,15,440.5,49.0,0.45,25.5,134.0,36.96,25.81
2016,4,27,18,30,344.0,38.0,0.5,25.0,82.0,29.77,19.18
2016,4,27,18,45,172.0,19.0,0.6,24.5,41.0,14.54,4.35
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,6,15,135.5,22.0,1.45,14.0,39.0,74.35,42.7
2016,4,28,6,30,271.0,44.0,1.7,15.0,78.0,156.84,117.84
2016,4,28,6,45,364.0,57.5,2.0,16.0,128.0,224.67,176.91
2016,4,28,7,0,457.0,71.0,2.3,17.0,178.0,305.66,245.83
2016,4,28,7,15,519.0,80.0,2.45,17.5,233.0,373.93,303.4
2016,4,28,7,30,581.0,89.0,2.6,18.0,288.0,447.68,363.44
2016,4,28,7,45,627.5,95.5,2.8,19.0,345.0,514.08,415.16
2016,4,28,8,0,674.0,102.0,3.0,20.0,402.0,583.43,467.29
2016,4,28,8,15,705.0,107.5,3.25,20.5,457.5,643.04,511.51
2016,4,28,8,30,736.0,113.0,3.5,21.0,513.0,703.28,554.26
2016,4,28,8,45,760.5,116.5,3.8,22.0,565.5,753.03,587.12
2016,4,28,9,0,785.0,120.0,4.1,23.0,618.0,805.4,621.3
2016,4,28,9,15,802.0,123.5,4.1,23.5,666.0,850.16,649.5
2016,4,28,9,30,819.0,127.0,4.1,24.0,714.0,893.02,675.99
2016,4,28,9,45,832.0,129.5,4.2,24.5,756.5,928.91,697.89
2016,4,28,10,0,845.0,132.0,4.3,25.0,799.0,962.16,717.89
2016,4,28,10,15,854.0,134.5,4.3,25.0,834.5,988.67,734.17
2016,4,28,10,30,863.0,137.0,4.3,25.0,870.0,1003.23,742.53
2016,4,28,10,45,868.0,140.0,4.35,25.5,898.0,1019.54,751.06
2016,4,28,11,0,873.0,143.0,4.4,26.0,926.0,1032.3,757.3
2016,4,28,11,15,877.0,144.0,4.4,26.0,946.5,1038.42,760.5
2016,4,28,11,30,881.0,145.0,4.4,26.0,967.0,1040.9,761.49
2016,4,28,11,45,881.0,147.0,4.45,26.5,978.5,1036.7,757.05
2016,4,28,12,0,881.0,149.0,4.5,27.0,990.0,1028.89,750.42
2016,4,28,12,15,881.0,149.5,4.45,27.0,993.0,1016.09,741.6
2016,4,28,12,30,881.0,150.0,4.4,27.0,996.0,999.89,730.68
2016,4,28,12,45,871.0,155.0,4.4,27.5,988.5,975.14,713.07
2016,4,28,13,0,861.0,160.0,4.4,28.0,981.0,947.55,693.72
2016,4,28,13,15,856.0,159.0,4.35,28.0,966.5,922.27,677.1
2016,4,28,13,30,851.0,158.0,4.3,28.0,952.0,887.44,654.05
2016,4,28,13,45,832.5,164.0,4.25,28.0,926.5,845.57,626.2
2016,4,28,14,0,814.0,170.0,4.2,28.0,901.0,802.23,597.21
2016,4,28,14,15,804.0,168.0,4.15,28.0,871.0,756.71,565.99
2016,4,28,14,30,794.0,166.0,4.1,28.0,841.0,709.75,532.36
2016,4,28,14,45,758.5,176.5,4.05,28.0,799.0,655.24,492.32
2016,4,28,15,0,723.0,187.0,4.0,28.0,757.0,602.49,452.81
2016,4,28,15,15,532.0,250.5,3.95,27.5,658.0,512.73,385.4
2016,4,28,15,30,341.0,314.0,3.9,27.0,559.0,441.58,331.66
2016,4,28,15,45,258.0,304.0,3.85,27.0,482.5,373.47,280.46
2016,4,28,16,0,175.0,294.0,3.8,27.0,406.0,317.95,238.8
2016,4,28,16,15,100.5,249.5,3.65,26.5,313.0,248.44,187.28
2016,4,28,16,30,26.0,205.0,3.5,26.0,220.0,189.54,144.18
2016,4,28,16,45,39.0,192.0,3.35,26.0,211.0,172.23,130.52
2016,4,28,17,0,52.0,179.0,3.2,26.0,202.0,157.83,118.99
2016,4,28,17,15,39.5,156.0,3.0,25.5,172.0,132.7,100.47
2016,4,28,17,30,27.0,133.0,2.8,25.0,142.0,109.41,87.72
2016,4,28,17,45,91.5,119.5,2.65,24.5,142.5,93.61,74.63
2016,4,28,18,0,156.0,106.0,2.5,24.0,143.0,83.13,65.69
2016,4,28,18,15,109.0,76.5,2.55,23.5,99.0,61.72,47.08
2016,4,28,18,30,62.0,47.0,2.6,23.0,55.0,39.45,27.45
2016,4,28,18,45,32.0,25.0,2.7,23.0,29.0,21.75,9.77
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,2.86,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,3.5,2.5,2.7,20.5,2.5,0.0,0.0
2016,4,29,6,0,7.0,5.0,2.7,21.0,5.0,6.35,0.0
2016,4,29,6,15,64.5,27.0,2.8,21.0,35.0,55.64,31.71
2016,4,29,6,30,122.0,49.0,2.9,21.0,65.0,105.42,77.29
2016,4,29,6,45,173.0,73.0,3.05,21.5,108.0,159.81,123.59
2016,4,29,7,0,224.0,97.0,3.2,22.0,151.0,219.42,173.75
2016,4,29,7,15,208.5,122.5,3.55,22.5,183.0,251.69,200.96
2016,4,29,7,30,193.0,148.0,3.9,23.0,215.0,273.53,218.69
2016,4,29,7,45,230.0,163.5,4.25,23.5,257.0,330.4,263.88
2016,4,29,8,0,267.0,179.0,4.6,24.0,299.0,382.41,304.5
2016,4,29,8,15,133.5,153.5,4.75,24.5,213.5,259.0,205.13
2016,4,29,8,30,0.0,128.0,4.9,25.0,128.0,121.1,91.82
2016,4,29,8,45,10.5,180.5,5.1,25.5,187.5,181.64,139.54
2016,4,29,9,0,21.0,233.0,5.3,26.0,247.0,243.54,187.17
2016,4,29,9,15,19.0,241.0,5.35,26.0,254.0,249.55,191.11
2016,4,29,9,30,17.0,249.0,5.4,26.0,261.0,255.48,195.08
2016,4,29,9,45,8.5,188.0,5.45,26.5,194.0,186.56,141.1
2016,4,29,10,0,0.0,127.0,5.5,27.0,127.0,119.32,88.22
2016,4,29,10,15,4.0,161.0,5.45,27.0,164.5,155.91,116.62
2016,4,29,10,30,8.0,195.0,5.4,27.0,202.0,192.76,144.86
2016,4,29,10,45,8.0,190.5,5.4,27.5,197.5,188.34,140.95
2016,4,29,11,0,8.0,186.0,5.4,28.0,193.0,183.94,137.16
2016,4,29,11,15,16.5,273.5,5.35,28.0,289.0,277.18,207.66
2016,4,29,11,30,25.0,361.0,5.3,28.0,385.0,381.92,284.97
2016,4,29,11,45,15.0,258.5,5.25,28.0,273.0,260.26,194.28
2016,4,29,12,0,5.0,156.0,5.2,28.0,161.0,151.83,112.07
2016,4,29,12,15,2.5,141.0,5.15,28.0,143.5,135.0,99.16
2016,4,29,12,30,0.0,126.0,5.1,28.0,126.0,118.29,86.23
2016,4,29,12,45,0.0,125.5,5.05,28.0,125.5,117.74,85.82
2016,4,29,13,0,0.0,125.0,5.0,28.0,125.0,117.17,85.41
2016,4,29,13,15,74.0,303.0,4.9,28.0,372.5,358.65,269.71
2016,4,29,13,30,148.0,481.0,4.8,28.0,620.0,584.44,432.9
2016,4,29,13,45,94.0,434.5,4.75,28.0,522.0,484.76,359.86
2016,4,29,14,0,40.0,388.0,4.7,28.0,424.0,392.9,292.41
2016,4,29,14,15,164.5,399.0,4.6,28.0,540.0,491.41,367.36
2016,4,29,14,30,289.0,410.0,4.5,28.0,656.0,575.88,429.48
2016,4,29,14,45,283.0,392.5,4.4,28.0,625.0,537.97,401.7
2016,4,29,15,0,277.0,375.0,4.3,28.0,594.0,500.24,374.25
2016,4,29,15,15,269.0,354.5,4.1,27.5,558.0,459.14,344.52
2016,4,29,15,30,261.0,334.0,3.9,27.0,522.0,418.66,314.73
2016,4,29,15,45,173.0,310.0,3.75,27.0,431.0,344.49,259.18
2016,4,29,16,0,85.0,286.0,3.6,27.0,340.0,281.31,212.2
2016,4,29,16,15,67.0,268.5,3.35,27.0,309.0,252.59,190.69
2016,4,29,16,30,49.0,251.0,3.1,27.0,278.0,225.89,170.78
2016,4,29,16,45,140.5,218.0,2.9,27.0,283.5,206.88,152.82
2016,4,29,17,0,232.0,185.0,2.7,27.0,289.0,176.57,125.45
2016,4,29,17,15,163.0,175.5,2.55,26.5,244.0,149.87,109.22
2016,4,29,17,30,94.0,166.0,2.4,26.0,199.0,130.42,104.87
2016,4,29,17,45,100.5,137.5,2.25,25.5,166.5,104.79,83.7
2016,4,29,18,0,107.0,109.0,2.1,25.0,134.0,84.98,66.97
2016,4,29,18,15,72.0,75.5,2.05,24.5,90.5,61.07,46.35
2016,4,29,18,30,37.0,42.0,2.0,24.0,47.0,37.21,25.51
2016,4,29,18,45,19.0,22.5,2.0,24.0,25.0,20.6,9.26
2016,4,29,19,0,1.0,3.0,2.0,24.0,3.0,2.86,0.0
2016,4,29,19,15,0.5,1.5,2.05,23.5,1.5,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,9.0,4.5,3.15,13.0,4.5,0.0,0.0
2016,4,30,6,0,18.0,9.0,3.3,13.0,9.0,12.69,0.0
2016,4,30,6,15,124.0,29.0,3.4,13.5,44.5,81.69,51.5
2016,4,30,6,30,230.0,49.0,3.5,14.0,80.0,148.75,113.24
2016,4,30,6,45,327.5,63.5,3.65,14.5,130.0,217.32,173.23
2016,4,30,7,0,425.0,78.0,3.8,15.0,180.0,296.96,242.03
2016,4,30,7,15,488.0,88.5,3.9,16.0,235.5,364.48,299.16
2016,4,30,7,30,551.0,99.0,4.0,17.0,291.0,441.93,362.21
2016,4,30,7,45,601.0,105.5,4.15,18.0,348.0,509.16,415.16
2016,4,30,8,0,651.0,112.0,4.3,19.0,405.0,579.63,468.88
2016,4,30,8,15,530.5,157.5,4.25,19.5,416.5,568.93,456.82
2016,4,30,8,30,410.0,203.0,4.2,20.0,428.0,550.14,438.23
2016,4,30,8,45,592.0,166.0,4.2,20.5,525.5,676.42,534.92
2016,4,30,9,0,774.0,129.0,4.2,21.0,623.0,806.01,627.25
2016,4,30,9,15,791.5,132.5,4.0,21.5,671.0,850.74,654.3
2016,4,30,9,30,809.0,136.0,3.8,22.0,719.0,893.62,679.94
2016,4,30,9,45,829.0,135.0,3.6,22.5,763.0,931.81,701.77
2016,4,30,10,0,849.0,134.0,3.4,23.0,807.0,967.7,721.57
2016,4,30,10,15,858.5,136.5,3.2,23.0,843.0,994.65,736.44
2016,4,30,10,30,868.0,139.0,3.0,23.0,879.0,1009.61,743.25
2016,4,30,10,45,879.0,138.0,2.8,23.5,909.0,1027.72,750.65
2016,4,30,11,0,890.0,137.0,2.6,24.0,939.0,1042.44,755.65
2016,4,30,11,15,895.0,138.0,2.35,24.5,960.0,1049.62,755.15
2016,4,30,11,30,900.0,139.0,2.1,25.0,981.0,1053.09,752.19
2016,4,30,11,45,906.5,136.5,1.9,25.5,995.0,1050.88,746.23
2016,4,30,12,0,913.0,134.0,1.7,26.0,1009.0,1044.97,738.0
2016,4,30,12,15,914.0,134.5,1.6,26.0,1013.0,1032.88,728.94
2016,4,30,12,30,915.0,135.0,1.5,26.0,1017.0,1017.23,717.84
2016,4,30,12,45,916.0,133.0,1.4,26.5,1012.5,995.74,701.88
2016,4,30,13,0,917.0,131.0,1.3,27.0,1008.0,970.88,684.03
2016,4,30,13,15,914.0,130.5,1.3,27.0,995.5,940.57,665.78
2016,4,30,13,30,911.0,130.0,1.3,27.0,983.0,907.27,645.64
2016,4,30,13,45,908.0,128.0,1.35,27.0,962.0,869.73,623.34
2016,4,30,14,0,905.0,126.0,1.4,27.0,941.0,829.49,599.03
2016,4,30,14,15,898.5,124.5,1.35,27.0,912.0,784.56,570.25
2016,4,30,14,30,892.0,123.0,1.3,27.0,883.0,737.56,539.39
2016,4,30,14,45,885.0,120.0,1.3,27.0,847.5,687.04,504.57
2016,4,30,15,0,878.0,117.0,1.3,27.0,812.0,634.95,467.65
2016,4,30,15,15,866.5,114.5,1.25,27.0,769.5,579.49,426.85
2016,4,30,15,30,855.0,112.0,1.2,27.0,727.0,523.38,384.32
2016,4,30,15,45,841.5,108.0,1.15,27.0,679.5,461.4,336.29
2016,4,30,16,0,828.0,104.0,1.1,27.0,632.0,402.36,288.83
2016,4,30,16,15,807.0,100.0,1.05,26.5,579.5,341.4,239.22
2016,4,30,16,30,786.0,96.0,1.0,26.0,527.0,282.05,189.86
2016,4,30,16,45,759.5,91.0,0.95,26.0,472.0,222.66,140.54
2016,4,30,17,0,733.0,86.0,0.9,26.0,417.0,166.1,95.98
2016,4,30,17,15,693.0,80.5,0.85,25.5,360.0,106.53,56.05
2016,4,30,17,30,653.0,75.0,0.8,25.0,303.0,56.17,42.55
2016,4,30,17,45,596.0,67.5,0.8,24.5,246.5,46.84,34.78
2016,4,30,18,0,539.0,60.0,0.8,24.0,190.0,43.41,31.84
2016,4,30,18,15,447.0,50.0,0.85,23.0,138.5,37.52,26.63
2016,4,30,18,30,355.0,40.0,0.9,22.0,87.0,31.3,20.85
2016,4,30,18,45,209.5,25.5,0.95,21.5,49.5,20.31,9.5
2016,4,30,19,0,64.0,11.0,1.0,21.0,12.0,10.48,0.0
2016,4,30,19,15,32.0,5.5,1.0,20.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,20.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,41.0,11.0,3.0,15.0,12.0,19.88,0.0
2016,5,1,6,15,163.0,28.0,3.25,15.5,48.0,92.05,59.04
2016,5,1,6,30,285.0,45.0,3.5,16.0,84.0,162.86,123.12
2016,5,1,6,45,370.0,58.0,3.75,16.5,133.0,228.01,180.47
2016,5,1,7,0,455.0,71.0,4.0,17.0,182.0,305.7,247.46
2016,5,1,7,15,514.0,80.0,4.1,17.5,236.0,372.21,304.02
2016,5,1,7,30,573.0,89.0,4.2,18.0,290.0,443.91,362.97
2016,5,1,7,45,306.0,132.5,4.35,18.5,242.0,341.5,279.05
2016,5,1,8,0,39.0,176.0,4.5,19.0,194.0,207.07,165.45
2016,5,1,8,15,158.5,204.0,4.5,19.5,289.5,333.25,268.43
2016,5,1,8,30,278.0,232.0,4.5,20.0,385.0,471.16,376.56
2016,5,1,8,45,193.0,262.5,4.55,20.5,373.5,435.63,345.11
2016,5,1,9,0,108.0,293.0,4.6,21.0,362.0,392.0,307.74
2016,5,1,9,15,62.5,272.0,4.55,21.0,312.5,330.69,258.65
2016,5,1,9,30,17.0,251.0,4.5,21.0,263.0,257.33,199.74
2016,5,1,9,45,11.5,216.5,4.5,21.5,225.0,217.43,167.88
2016,5,1,10,0,6.0,182.0,4.5,22.0,187.0,178.21,136.49
2016,5,1,10,15,13.0,244.5,4.5,22.0,255.5,246.21,189.34
2016,5,1,10,30,20.0,307.0,4.5,22.0,324.0,314.83,241.56
2016,5,1,10,45,19.0,305.0,4.5,22.5,321.5,311.38,237.94
2016,5,1,11,0,18.0,303.0,4.5,23.0,319.0,307.93,234.57
2016,5,1,11,15,21.0,329.5,4.5,23.0,349.0,336.48,255.9
2016,5,1,11,30,24.0,356.0,4.5,23.0,379.0,364.81,276.86
2016,5,1,11,45,103.0,426.0,4.5,23.5,525.0,533.86,402.81
2016,5,1,12,0,182.0,496.0,4.5,24.0,671.0,678.65,506.12
2016,5,1,12,15,106.5,445.5,4.5,24.0,548.0,548.08,410.59
2016,5,1,12,30,31.0,395.0,4.5,24.0,425.0,412.64,310.14
2016,5,1,12,45,26.5,373.5,4.5,24.0,399.5,384.5,289.74
2016,5,1,13,0,22.0,352.0,4.5,24.0,374.0,351.68,265.43
2016,5,1,13,15,44.0,398.5,4.55,23.5,441.0,418.0,316.0
2016,5,1,13,30,66.0,445.0,4.6,23.0,508.0,476.64,360.24
2016,5,1,13,45,432.5,311.0,4.65,23.0,703.0,654.59,500.47
2016,5,1,14,0,799.0,177.0,4.7,23.0,898.0,795.59,607.75
2016,5,1,14,15,790.5,175.0,4.7,23.0,869.5,751.88,575.72
2016,5,1,14,30,782.0,173.0,4.7,23.0,841.0,706.65,542.56
2016,5,1,14,45,650.5,231.5,4.75,23.0,771.5,633.41,486.39
2016,5,1,15,0,519.0,290.0,4.8,23.0,702.0,570.03,437.07
2016,5,1,15,15,519.5,269.5,4.75,22.5,663.5,521.46,400.82
2016,5,1,15,30,520.0,249.0,4.7,22.0,625.0,472.11,362.87
2016,5,1,15,45,435.0,258.0,4.7,22.0,558.0,409.48,313.44
2016,5,1,16,0,350.0,267.0,4.7,22.0,491.0,358.49,273.05
2016,5,1,16,15,335.0,245.5,4.55,22.0,445.5,311.62,234.93
2016,5,1,16,30,320.0,224.0,4.4,22.0,400.0,266.45,197.91
2016,5,1,16,45,294.0,202.5,4.3,22.0,351.5,220.94,161.29
2016,5,1,17,0,268.0,181.0,4.2,22.0,303.0,178.71,128.39
2016,5,1,17,15,235.5,163.0,3.95,21.5,260.0,141.84,102.43
2016,5,1,17,30,203.0,145.0,3.7,21.0,217.0,114.39,87.64
2016,5,1,17,45,173.5,122.0,3.5,20.5,175.5,95.62,77.62
2016,5,1,18,0,144.0,99.0,3.3,20.0,134.0,78.88,63.17
2016,5,1,18,15,149.5,76.0,3.3,19.5,104.0,59.38,45.95
2016,5,1,18,30,155.0,53.0,3.3,19.0,74.0,42.41,30.61
2016,5,1,18,45,83.5,30.5,3.3,19.0,41.0,25.05,13.49
2016,5,1,19,0,12.0,8.0,3.3,19.0,8.0,7.63,0.0
2016,5,1,19,15,6.0,4.0,3.4,18.5,4.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.5,4.65,12.0,1.5,0.0,0.0
2016,5,2,6,0,0.0,3.0,4.8,12.0,3.0,2.86,0.0
2016,5,2,6,15,0.0,11.5,4.95,12.0,11.5,10.65,2.54
2016,5,2,6,30,0.0,20.0,5.1,12.0,20.0,18.54,9.97
2016,5,2,6,45,0.0,32.0,5.3,12.5,32.0,29.7,19.77
2016,5,2,7,0,0.0,44.0,5.5,13.0,44.0,40.87,29.51
2016,5,2,7,15,0.0,57.5,5.55,13.0,57.5,53.46,40.36
2016,5,2,7,30,0.0,71.0,5.6,13.0,71.0,66.15,51.14
2016,5,2,7,45,1.0,108.5,5.65,13.5,109.0,103.88,82.85
2016,5,2,8,0,2.0,146.0,5.7,14.0,147.0,142.13,114.39
2016,5,2,8,15,3.5,158.5,5.7,14.0,160.5,154.99,124.64
2016,5,2,8,30,5.0,171.0,5.7,14.0,174.0,168.05,134.99
2016,5,2,8,45,7.0,186.5,5.7,14.0,191.5,184.72,148.25
2016,5,2,9,0,9.0,202.0,5.7,14.0,209.0,201.53,161.54
2016,5,2,9,15,4.5,133.0,5.6,14.0,136.5,129.14,101.8
2016,5,2,9,30,0.0,64.0,5.5,14.0,64.0,59.66,44.1
2016,5,2,9,45,0.0,49.5,5.45,14.5,49.5,46.15,32.73
2016,5,2,10,0,0.0,35.0,5.4,15.0,35.0,32.63,21.42
2016,5,2,10,15,0.0,82.5,5.25,15.0,82.5,77.06,57.93
2016,5,2,10,30,0.0,130.0,5.1,15.0,130.0,122.2,94.56
2016,5,2,10,45,0.0,98.5,5.0,15.0,98.5,92.28,70.09
2016,5,2,11,0,0.0,67.0,4.9,15.0,67.0,62.64,45.86
2016,5,2,11,15,0.0,69.0,4.85,15.0,69.0,64.54,47.37
2016,5,2,11,30,0.0,71.0,4.8,15.0,71.0,66.46,48.9
2016,5,2,11,45,0.0,71.5,4.75,15.0,71.5,66.96,49.27
2016,5,2,12,0,0.0,72.0,4.7,15.0,72.0,67.45,49.65
2016,5,2,12,15,11.0,198.0,4.75,15.0,209.0,197.4,154.7
2016,5,2,12,30,22.0,324.0,4.8,15.0,346.0,334.17,262.04
2016,5,2,12,45,20.5,325.0,4.85,15.5,345.0,325.98,254.86
2016,5,2,13,0,19.0,326.0,4.9,16.0,344.0,324.21,253.05
2016,5,2,13,15,76.5,402.5,4.9,16.0,474.0,450.45,351.68
2016,5,2,13,30,134.0,479.0,4.9,16.0,604.0,569.48,441.96
2016,5,2,13,45,96.5,448.0,4.9,16.5,537.5,498.65,387.07
2016,5,2,14,0,59.0,417.0,4.9,17.0,471.0,433.84,336.95
2016,5,2,14,15,34.5,322.0,4.8,17.0,353.5,323.91,252.8
2016,5,2,14,30,10.0,227.0,4.7,17.0,236.0,217.47,169.59
2016,5,2,14,45,52.0,302.5,4.6,17.0,344.0,310.46,243.66
2016,5,2,15,0,94.0,378.0,4.5,17.0,452.0,396.34,310.22
2016,5,2,15,15,57.5,321.0,4.35,17.0,365.5,319.44,250.39
2016,5,2,15,30,21.0,264.0,4.2,17.0,279.0,250.52,196.65
2016,5,2,15,45,10.5,177.0,4.1,17.0,184.5,167.16,130.84
2016,5,2,16,0,0.0,90.0,4.0,17.0,90.0,83.91,63.73
2016,5,2,16,15,0.0,107.0,3.8,17.0,107.0,99.3,76.66
2016,5,2,16,30,0.0,124.0,3.6,17.0,124.0,114.08,89.04
2016,5,2,16,45,26.0,152.5,3.45,17.0,164.5,139.06,108.79
2016,5,2,17,0,52.0,181.0,3.3,17.0,205.0,159.57,124.7
2016,5,2,17,15,46.0,158.0,3.0,16.5,177.0,134.98,105.68
2016,5,2,17,30,40.0,135.0,2.7,16.0,149.0,111.41,88.02
2016,5,2,17,45,252.0,102.5,2.4,16.0,166.0,78.15,63.65
2016,5,2,18,0,464.0,70.0,2.1,16.0,183.0,51.69,40.28
2016,5,2,18,15,377.5,57.5,1.8,15.5,134.0,43.13,32.5
2016,5,2,18,30,291.0,45.0,1.5,15.0,85.0,34.54,24.41
2016,5,2,18,45,171.5,28.0,1.2,14.5,49.0,21.85,11.61
