Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,19,0,52.0,11.0,0.9,14.0,13.0,10.48,0.0
2016,5,2,19,15,26.0,5.5,0.9,13.5,6.5,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,46.5,7.0,1.55,9.5,8.5,0.0,0.0
2016,5,3,6,0,93.0,14.0,1.7,10.0,17.0,34.84,0.0
2016,5,3,6,15,236.0,28.5,1.85,10.5,56.5,115.12,78.27
2016,5,3,6,30,379.0,43.0,2.0,11.0,96.0,195.13,150.47
2016,5,3,6,45,473.5,52.0,2.15,12.0,149.5,266.35,213.6
2016,5,3,7,0,568.0,61.0,2.3,13.0,203.0,347.64,283.71
2016,5,3,7,15,624.5,68.0,2.45,13.5,260.0,416.45,342.42
2016,5,3,7,30,681.0,75.0,2.6,14.0,317.0,490.06,402.87
2016,5,3,7,45,722.0,79.5,2.8,15.0,375.0,553.26,452.52
2016,5,3,8,0,763.0,84.0,3.0,16.0,433.0,620.95,503.76
2016,5,3,8,15,790.0,88.0,3.05,16.5,489.0,679.75,546.07
2016,5,3,8,30,817.0,92.0,3.1,17.0,545.0,738.57,586.4
2016,5,3,8,45,836.5,95.5,3.15,17.5,598.0,790.47,620.83
2016,5,3,9,0,856.0,99.0,3.2,18.0,651.0,841.1,653.75
2016,5,3,9,15,871.0,101.5,3.2,18.0,699.5,878.6,677.91
2016,5,3,9,30,886.0,104.0,3.2,18.0,748.0,920.1,704.74
2016,5,3,9,45,896.5,106.5,3.2,18.5,790.0,954.99,725.39
2016,5,3,10,0,907.0,109.0,3.2,19.0,832.0,986.97,743.91
2016,5,3,10,15,915.0,111.0,3.2,19.5,868.5,1012.87,758.25
2016,5,3,10,30,923.0,113.0,3.2,20.0,905.0,1035.39,770.34
2016,5,3,10,45,928.0,114.5,3.2,20.5,933.0,1050.86,777.81
2016,5,3,11,0,933.0,116.0,3.2,21.0,961.0,1062.62,782.98
2016,5,3,11,15,937.0,117.0,3.2,21.0,982.0,1069.06,786.33
2016,5,3,11,30,941.0,118.0,3.2,21.0,1003.0,1071.66,787.36
2016,5,3,11,45,944.5,118.0,3.2,21.5,1016.0,1068.88,783.55
2016,5,3,12,0,948.0,118.0,3.2,22.0,1029.0,1062.26,777.45
2016,5,3,12,15,948.5,118.0,3.2,22.0,1033.0,1048.9,768.63
2016,5,3,12,30,949.0,118.0,3.2,22.0,1037.0,1031.88,757.58
2016,5,3,12,45,948.0,117.5,3.2,22.5,1032.0,1009.41,741.63
2016,5,3,13,0,947.0,117.0,3.2,23.0,1027.0,983.54,723.57
2016,5,3,13,15,944.0,116.5,3.2,23.0,1014.0,952.58,703.6
2016,5,3,13,30,941.0,116.0,3.2,23.0,1001.0,918.53,681.53
2016,5,3,13,45,936.0,115.5,3.2,23.0,979.0,879.89,656.27
2016,5,3,14,0,931.0,115.0,3.2,23.0,957.0,838.59,629.05
2016,5,3,14,15,924.5,113.5,3.15,23.0,927.5,792.8,598.23
2016,5,3,14,30,918.0,112.0,3.1,23.0,898.0,744.88,565.57
2016,5,3,14,45,909.0,110.0,3.1,23.0,861.5,692.97,527.7
2016,5,3,15,0,900.0,108.0,3.1,23.0,825.0,639.63,487.78
2016,5,3,15,15,888.0,106.0,3.1,23.0,782.0,583.45,444.62
2016,5,3,15,30,876.0,104.0,3.1,23.0,739.0,526.64,399.67
2016,5,3,15,45,861.0,101.0,3.1,23.0,690.5,467.29,351.43
2016,5,3,16,0,846.0,98.0,3.1,23.0,642.0,404.1,298.87
2016,5,3,16,15,825.5,94.5,3.0,22.5,589.5,342.91,246.95
2016,5,3,16,30,805.0,91.0,2.9,22.0,537.0,283.25,195.35
2016,5,3,16,45,777.0,87.0,2.8,22.0,481.0,223.46,144.01
2016,5,3,17,0,749.0,83.0,2.7,22.0,425.0,166.65,97.86
2016,5,3,17,15,710.5,78.0,2.4,21.0,367.5,111.44,60.36
2016,5,3,17,30,672.0,73.0,2.1,20.0,310.0,56.11,35.72
2016,5,3,17,45,613.5,66.5,1.8,19.5,253.5,45.78,34.62
2016,5,3,18,0,555.0,60.0,1.5,19.0,197.0,43.12,32.31
2016,5,3,18,15,467.0,50.5,1.45,18.0,145.0,37.65,27.4
2016,5,3,18,30,379.0,41.0,1.4,17.0,93.0,31.89,21.95
2016,5,3,18,45,235.5,26.5,1.35,16.5,54.0,20.95,10.98
2016,5,3,19,0,92.0,12.0,1.3,16.0,15.0,11.44,0.0
2016,5,3,19,15,46.0,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,40.0,7.0,1.9,11.5,8.5,0.0,0.0
2016,5,4,6,0,80.0,14.0,2.1,12.0,17.0,31.9,0.0
2016,5,4,6,15,214.0,29.5,2.4,12.5,56.0,108.31,73.9
2016,5,4,6,30,348.0,45.0,2.7,13.0,95.0,186.55,143.36
2016,5,4,6,45,439.0,55.5,3.05,14.0,147.5,256.32,204.9
2016,5,4,7,0,530.0,66.0,3.4,15.0,200.0,335.82,273.44
2016,5,4,7,15,588.0,74.0,3.4,15.5,256.5,404.57,331.83
2016,5,4,7,30,646.0,82.0,3.4,16.0,313.0,478.3,392.1
2016,5,4,7,45,687.5,87.5,3.45,17.0,371.0,543.38,442.77
2016,5,4,8,0,729.0,93.0,3.5,18.0,429.0,610.79,493.28
2016,5,4,8,15,758.0,97.5,3.55,19.0,485.0,667.52,533.67
2016,5,4,8,30,787.0,102.0,3.6,20.0,541.0,727.05,573.51
2016,5,4,8,45,808.5,106.0,3.7,21.0,594.0,779.89,607.66
2016,5,4,9,0,830.0,110.0,3.8,22.0,647.0,831.67,640.33
2016,5,4,9,15,846.0,113.0,3.8,22.5,695.5,876.13,668.03
2016,5,4,9,30,862.0,116.0,3.8,23.0,744.0,918.52,693.93
2016,5,4,9,45,873.5,119.0,3.85,23.5,787.0,946.95,710.33
2016,5,4,10,0,885.0,122.0,3.9,24.0,830.0,979.72,729.67
2016,5,4,10,15,894.5,124.0,3.9,24.0,866.5,1006.48,746.0
2016,5,4,10,30,904.0,126.0,3.9,24.0,903.0,1029.99,760.21
2016,5,4,10,45,910.5,127.5,3.9,24.5,932.0,1046.55,768.41
2016,5,4,11,0,917.0,129.0,3.9,25.0,961.0,1059.51,774.36
2016,5,4,11,15,921.5,130.0,3.85,25.0,982.0,1066.22,777.53
2016,5,4,11,30,926.0,131.0,3.8,25.0,1003.0,1069.15,778.42
2016,5,4,11,45,933.0,129.0,3.8,25.5,1017.0,1067.8,775.53
2016,5,4,12,0,940.0,127.0,3.8,26.0,1031.0,1062.65,770.37
2016,5,4,12,15,940.5,127.0,3.8,26.0,1035.5,1049.28,761.57
2016,5,4,12,30,941.0,127.0,3.8,26.0,1040.0,1032.3,750.6
2016,5,4,12,45,941.0,126.5,3.8,26.5,1035.5,1010.86,735.36
2016,5,4,13,0,941.0,126.0,3.8,27.0,1031.0,986.02,718.02
2016,5,4,13,15,938.0,125.5,3.8,27.0,1017.5,955.18,698.22
2016,5,4,13,30,935.0,125.0,3.8,27.0,1004.0,921.29,676.37
2016,5,4,13,45,931.5,123.5,3.8,27.0,983.0,883.14,651.59
2016,5,4,14,0,928.0,122.0,3.8,27.0,962.0,842.26,624.81
2016,5,4,14,15,921.5,120.5,3.75,27.0,932.5,796.6,594.33
2016,5,4,14,30,915.0,119.0,3.7,27.0,903.0,748.81,561.82
2016,5,4,14,45,907.0,116.5,3.7,27.0,867.0,697.26,524.51
2016,5,4,15,0,899.0,114.0,3.7,27.0,831.0,644.18,485.15
2016,5,4,15,15,887.0,112.0,3.6,26.5,788.0,588.06,443.08
2016,5,4,15,30,875.0,110.0,3.5,26.0,745.0,531.31,399.17
2016,5,4,15,45,861.0,106.0,3.45,26.0,697.0,471.61,351.03
2016,5,4,16,0,847.0,102.0,3.4,26.0,649.0,408.05,298.65
2016,5,4,16,15,826.5,98.5,3.15,25.5,596.0,346.84,247.13
2016,5,4,16,30,806.0,95.0,2.9,25.0,543.0,287.16,196.03
2016,5,4,16,45,781.5,90.0,2.65,25.0,487.0,227.2,144.99
2016,5,4,17,0,757.0,85.0,2.4,25.0,431.0,169.8,98.75
2016,5,4,17,15,718.0,80.0,2.1,24.0,373.5,109.51,57.63
2016,5,4,17,30,679.0,75.0,1.8,23.0,316.0,58.18,36.54
2016,5,4,17,45,625.5,67.5,1.55,22.5,259.5,46.51,34.8
2016,5,4,18,0,572.0,60.0,1.3,22.0,203.0,43.05,31.84
2016,5,4,18,15,482.0,51.0,1.25,21.0,150.0,38.01,27.36
2016,5,4,18,30,392.0,42.0,1.2,20.0,97.0,32.72,22.39
2016,5,4,18,45,246.0,28.0,1.2,19.0,57.0,22.28,12.05
2016,5,4,19,0,100.0,14.0,1.2,18.0,17.0,13.34,0.0
2016,5,4,19,15,50.0,7.0,1.2,18.0,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,70.5,7.5,1.15,14.5,10.5,7.15,0.0
2016,5,5,6,0,141.0,15.0,1.1,15.0,21.0,55.93,0.0
2016,5,5,6,15,285.5,28.0,1.3,15.5,62.5,129.16,87.96
2016,5,5,6,30,430.0,41.0,1.5,16.0,104.0,211.3,159.96
2016,5,5,6,45,513.0,50.0,1.7,17.0,157.0,280.66,220.55
2016,5,5,7,0,596.0,59.0,1.9,18.0,210.0,358.8,286.7
2016,5,5,7,15,649.0,65.0,1.85,18.5,267.0,426.05,342.29
2016,5,5,7,30,702.0,71.0,1.8,19.0,324.0,495.74,397.45
2016,5,5,7,45,735.5,77.0,1.8,20.0,381.0,559.19,444.83
2016,5,5,8,0,769.0,83.0,1.8,21.0,438.0,624.06,491.17
2016,5,5,8,15,794.5,86.5,1.8,21.5,493.5,681.35,530.24
2016,5,5,8,30,820.0,90.0,1.8,22.0,549.0,738.53,567.3
2016,5,5,8,45,835.0,95.0,1.8,23.0,600.0,788.55,597.32
2016,5,5,9,0,850.0,100.0,1.8,24.0,651.0,836.94,625.5
2016,5,5,9,15,863.5,102.5,1.75,24.5,698.5,872.84,645.45
2016,5,5,9,30,877.0,105.0,1.7,25.0,746.0,912.64,667.7
2016,5,5,9,45,884.0,109.0,1.7,25.5,786.5,945.57,685.69
2016,5,5,10,0,891.0,113.0,1.7,26.0,827.0,975.43,701.63
2016,5,5,10,15,898.5,115.0,1.7,26.0,862.0,1000.42,715.8
2016,5,5,10,30,906.0,117.0,1.7,26.0,897.0,1022.07,727.95
2016,5,5,10,45,908.5,120.0,1.7,26.5,923.5,1036.31,734.13
2016,5,5,11,0,911.0,123.0,1.7,27.0,950.0,1046.84,738.18
2016,5,5,11,15,914.0,124.0,1.7,27.0,970.0,1052.07,740.57
2016,5,5,11,30,917.0,125.0,1.7,27.0,990.0,1053.55,740.85
2016,5,5,11,45,922.0,123.0,1.75,27.5,1002.5,1050.29,737.67
2016,5,5,12,0,927.0,121.0,1.8,28.0,1015.0,1043.31,732.37
2016,5,5,12,15,927.0,121.5,1.85,28.0,1018.0,1030.18,724.87
2016,5,5,12,30,927.0,122.0,1.9,28.0,1021.0,1013.5,715.29
2016,5,5,12,45,925.0,122.0,2.0,28.0,1016.0,991.01,702.72
2016,5,5,13,0,923.0,122.0,2.1,28.0,1011.0,965.27,688.04
2016,5,5,13,15,686.0,264.5,2.15,28.0,920.5,870.89,627.53
2016,5,5,13,30,449.0,407.0,2.2,28.0,830.0,774.8,558.75
2016,5,5,13,45,437.5,395.5,2.25,28.0,800.5,733.72,532.48
2016,5,5,14,0,426.0,384.0,2.3,28.0,771.0,692.32,505.1
2016,5,5,14,15,659.0,249.5,2.3,28.0,826.5,721.04,530.36
2016,5,5,14,30,892.0,115.0,2.3,28.0,882.0,728.99,539.77
2016,5,5,14,45,704.0,204.0,2.35,28.0,793.5,642.33,475.9
2016,5,5,15,0,516.0,293.0,2.4,28.0,705.0,569.74,421.81
2016,5,5,15,15,389.5,314.5,2.4,28.0,616.5,489.87,363.4
2016,5,5,15,30,263.0,336.0,2.4,28.0,528.0,420.2,312.08
2016,5,5,15,45,326.0,297.5,2.4,28.0,519.0,396.88,294.32
2016,5,5,16,0,389.0,259.0,2.4,28.0,510.0,366.61,269.84
2016,5,5,16,15,369.0,239.5,2.3,27.5,462.5,317.74,231.97
2016,5,5,16,30,349.0,220.0,2.2,27.0,415.0,271.07,195.41
2016,5,5,16,45,321.5,200.0,2.15,27.0,365.0,224.87,159.27
2016,5,5,17,0,294.0,180.0,2.1,27.0,315.0,182.06,126.81
2016,5,5,17,15,279.5,158.5,1.85,26.0,273.0,142.66,99.17
2016,5,5,17,30,265.0,137.0,1.6,25.0,231.0,105.32,77.73
2016,5,5,17,45,247.0,114.0,1.35,24.5,190.0,86.02,68.12
2016,5,5,18,0,229.0,91.0,1.1,24.0,149.0,70.26,54.78
2016,5,5,18,15,192.5,70.5,1.1,23.0,110.5,55.56,42.1
2016,5,5,18,30,156.0,50.0,1.1,22.0,72.0,40.26,28.58
2016,5,5,18,45,78.0,31.5,1.1,21.5,42.5,25.88,14.89
2016,5,5,19,0,0.0,13.0,1.1,21.0,13.0,12.39,0.0
2016,5,5,19,15,0.0,6.5,1.1,20.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,62.0,8.0,1.05,14.0,10.5,18.66,0.0
2016,5,6,6,0,124.0,16.0,1.1,14.0,21.0,52.26,0.0
2016,5,6,6,15,261.0,30.0,1.3,14.5,62.0,124.2,85.79
2016,5,6,6,30,398.0,44.0,1.5,15.0,103.0,203.46,155.06
2016,5,6,6,45,477.5,54.5,1.7,16.0,155.5,271.36,214.41
2016,5,6,7,0,557.0,65.0,1.9,17.0,208.0,347.65,279.13
2016,5,6,7,15,612.0,72.0,1.95,17.5,264.5,415.09,335.2
2016,5,6,7,30,667.0,79.0,2.0,18.0,321.0,487.13,392.73
2016,5,6,7,45,704.5,84.5,2.05,19.0,378.0,550.64,440.76
2016,5,6,8,0,742.0,90.0,2.1,20.0,435.0,613.81,486.71
2016,5,6,8,15,769.5,94.5,2.3,20.5,490.5,672.45,528.83
2016,5,6,8,30,797.0,99.0,2.5,21.0,546.0,731.19,568.96
2016,5,6,8,45,819.5,101.5,2.7,22.0,599.0,783.41,602.57
2016,5,6,9,0,842.0,104.0,2.9,23.0,652.0,834.61,634.87
2016,5,6,9,15,857.0,107.0,2.85,23.5,700.0,878.49,661.21
2016,5,6,9,30,872.0,110.0,2.8,24.0,748.0,913.35,681.05
2016,5,6,9,45,885.5,111.0,2.75,24.5,791.0,948.81,701.09
2016,5,6,10,0,899.0,112.0,2.7,25.0,834.0,981.59,719.07
2016,5,6,10,15,907.5,114.0,2.65,25.0,869.5,1007.66,733.96
2016,5,6,10,30,916.0,116.0,2.6,25.0,905.0,1030.4,746.72
2016,5,6,10,45,923.0,116.5,2.55,25.5,934.0,1046.6,753.84
2016,5,6,11,0,930.0,117.0,2.5,26.0,963.0,1059.17,758.76
2016,5,6,11,15,934.0,118.0,2.45,26.0,983.5,1065.51,761.35
2016,5,6,11,30,938.0,119.0,2.4,26.0,1004.0,1068.03,761.73
2016,5,6,11,45,947.5,114.5,2.35,26.5,1018.5,1066.7,758.35
2016,5,6,12,0,957.0,110.0,2.3,27.0,1033.0,1061.54,752.75
2016,5,6,12,15,957.5,110.0,2.25,27.0,1037.0,1048.15,743.69
2016,5,6,12,30,958.0,110.0,2.2,27.0,1041.0,1031.09,732.53
2016,5,6,12,45,958.0,109.0,2.15,27.0,1036.0,1009.02,718.35
2016,5,6,13,0,958.0,108.0,2.1,27.0,1031.0,983.48,702.1
2016,5,6,13,15,955.0,107.5,2.1,27.0,1018.0,952.39,682.9
2016,5,6,13,30,952.0,107.0,2.1,27.0,1005.0,918.17,661.67
2016,5,6,13,45,946.5,106.5,2.1,27.5,983.0,878.93,635.82
2016,5,6,14,0,941.0,106.0,2.1,28.0,961.0,837.05,608.16
2016,5,6,14,15,935.0,105.0,2.15,28.0,932.0,791.89,579.72
2016,5,6,14,30,929.0,104.0,2.2,28.0,903.0,744.53,549.39
2016,5,6,14,45,917.5,104.0,2.25,28.0,865.5,692.53,513.17
2016,5,6,15,0,906.0,104.0,2.3,28.0,828.0,639.28,474.84
2016,5,6,15,15,894.5,102.0,2.4,27.5,785.5,583.29,434.42
2016,5,6,15,30,883.0,100.0,2.5,27.0,743.0,526.62,391.83
2016,5,6,15,45,865.0,98.5,2.65,27.0,694.0,467.1,344.89
2016,5,6,16,0,847.0,97.0,2.8,27.0,645.0,408.13,296.73
2016,5,6,16,15,827.0,94.0,2.75,26.5,593.0,343.51,243.29
2016,5,6,16,30,807.0,91.0,2.7,26.0,541.0,284.52,193.14
2016,5,6,16,45,777.0,87.5,2.65,26.0,485.0,224.82,142.79
2016,5,6,17,0,747.0,84.0,2.6,26.0,429.0,168.33,97.63
2016,5,6,17,15,709.5,79.0,2.35,25.0,372.0,113.46,60.66
2016,5,6,17,30,672.0,74.0,2.1,24.0,315.0,58.27,35.77
2016,5,6,17,45,620.5,67.0,1.9,23.5,259.5,45.91,34.13
2016,5,6,18,0,569.0,60.0,1.7,23.0,204.0,42.84,31.51
2016,5,6,18,15,485.5,51.0,1.65,22.0,152.0,37.8,27.07
2016,5,6,18,30,402.0,42.0,1.6,21.0,100.0,32.49,22.14
2016,5,6,18,45,271.5,28.5,1.55,20.0,60.0,22.56,12.5
2016,5,6,19,0,141.0,15.0,1.5,19.0,20.0,11.97,0.0
2016,5,6,19,15,70.5,7.5,1.55,18.5,10.0,7.15,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,38.5,8.0,2.65,14.5,10.0,14.5,0.0
2016,5,7,6,0,77.0,16.0,2.9,15.0,20.0,41.46,0.0
2016,5,7,6,15,184.5,34.0,2.9,15.5,58.0,105.05,73.06
2016,5,7,6,30,292.0,52.0,2.9,16.0,96.0,173.65,132.85
2016,5,7,6,45,370.5,65.5,2.95,16.5,145.5,237.43,188.58
2016,5,7,7,0,449.0,79.0,3.0,17.0,195.0,309.83,250.54
2016,5,7,7,15,504.5,88.5,3.2,17.5,249.0,377.33,307.2
2016,5,7,7,30,560.0,98.0,3.4,18.0,303.0,447.03,363.97
2016,5,7,7,45,606.0,103.5,3.6,19.0,358.5,510.76,413.65
2016,5,7,8,0,652.0,109.0,3.8,20.0,414.0,577.31,463.88
2016,5,7,8,15,681.0,115.0,4.1,20.5,467.5,634.63,506.68
2016,5,7,8,30,710.0,121.0,4.4,21.0,521.0,692.44,548.53
2016,5,7,8,45,729.0,127.0,4.7,21.5,571.0,742.36,583.44
2016,5,7,9,0,748.0,133.0,5.0,22.0,621.0,791.26,617.28
2016,5,7,9,15,764.5,137.0,5.0,22.5,667.5,830.74,642.44
2016,5,7,9,30,781.0,141.0,5.0,23.0,714.0,872.06,668.62
2016,5,7,9,45,788.5,147.0,5.05,23.5,753.5,905.1,688.99
2016,5,7,10,0,796.0,153.0,5.1,24.0,793.0,935.37,707.36
2016,5,7,10,15,805.0,155.5,5.05,24.5,827.0,960.45,721.38
2016,5,7,10,30,814.0,158.0,5.0,25.0,861.0,982.51,733.29
2016,5,7,10,45,817.5,162.0,5.0,25.5,887.5,997.5,740.81
2016,5,7,11,0,821.0,166.0,5.0,26.0,914.0,1009.08,746.13
2016,5,7,11,15,825.5,167.5,5.0,26.0,934.0,1015.59,749.71
2016,5,7,11,30,830.0,169.0,5.0,26.0,954.0,1018.61,751.11
2016,5,7,11,45,862.0,149.5,5.0,26.5,973.5,1015.28,746.92
2016,5,7,12,0,894.0,130.0,5.0,27.0,993.0,1018.35,747.16
2016,5,7,12,15,894.0,130.0,4.95,27.0,997.0,1005.06,737.74
2016,5,7,12,30,894.0,130.0,4.9,27.0,1001.0,988.38,726.29
2016,5,7,12,45,538.5,314.5,4.9,27.0,838.0,823.99,611.26
2016,5,7,13,0,183.0,499.0,4.9,27.0,675.0,648.79,478.87
2016,5,7,13,15,94.5,331.0,4.85,27.0,422.0,401.86,301.54
2016,5,7,13,30,6.0,163.0,4.8,27.0,169.0,157.59,116.78
2016,5,7,13,45,433.0,150.0,4.8,27.5,543.5,502.1,386.79
2016,5,7,14,0,860.0,137.0,4.8,28.0,918.0,801.64,601.04
2016,5,7,14,15,852.5,135.5,4.8,28.0,890.0,758.11,569.73
2016,5,7,14,30,845.0,134.0,4.8,28.0,862.0,712.74,537.73
2016,5,7,14,45,822.5,139.5,4.8,28.0,824.0,661.93,500.17
2016,5,7,15,0,800.0,145.0,4.8,28.0,786.0,610.78,461.58
2016,5,7,15,15,787.0,142.0,4.75,27.5,745.0,557.63,421.53
2016,5,7,15,30,774.0,139.0,4.7,27.0,704.0,504.26,380.1
2016,5,7,15,45,674.5,166.5,4.7,27.0,635.5,436.01,326.08
2016,5,7,16,0,575.0,194.0,4.7,27.0,567.0,380.37,281.45
2016,5,7,16,15,630.0,159.5,4.65,26.5,538.0,332.23,240.42
2016,5,7,16,30,685.0,125.0,4.6,26.0,509.0,277.38,192.38
2016,5,7,16,45,666.0,115.5,4.55,26.0,457.5,221.76,145.26
2016,5,7,17,0,647.0,106.0,4.5,26.0,406.0,168.18,102.01
2016,5,7,17,15,607.0,99.0,4.4,25.5,351.5,117.21,67.29
2016,5,7,17,30,567.0,92.0,4.3,25.0,297.0,71.23,46.89
2016,5,7,17,45,524.0,81.0,4.25,24.5,244.5,56.93,43.41
2016,5,7,18,0,481.0,70.0,4.2,24.0,192.0,51.05,38.41
2016,5,7,18,15,400.0,58.5,4.0,23.0,143.0,44.21,32.44
2016,5,7,18,30,319.0,47.0,3.8,22.0,94.0,35.92,24.94
2016,5,7,18,45,159.5,33.0,3.65,21.5,56.5,25.69,15.02
2016,5,7,19,0,0.0,19.0,3.5,21.0,19.0,17.1,0.0
2016,5,7,19,15,0.0,9.5,3.45,20.5,9.5,9.05,0.0
2016,5,7,19,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,1.0,3.4,17.5,1.0,0.92,0.0
2016,5,8,6,30,0.0,2.0,3.7,18.0,2.0,1.85,0.0
2016,5,8,6,45,0.0,3.0,4.05,18.5,3.0,2.78,0.0
2016,5,8,7,0,0.0,4.0,4.4,19.0,4.0,3.7,0.0
2016,5,8,7,15,0.0,5.5,4.65,19.5,5.5,5.09,0.0
2016,5,8,7,30,0.0,7.0,4.9,20.0,7.0,6.49,0.0
2016,5,8,7,45,18.0,94.0,5.15,20.5,102.5,103.46,80.63
2016,5,8,8,0,36.0,181.0,5.4,21.0,198.0,209.26,166.29
2016,5,8,8,15,25.0,187.5,5.3,21.0,200.0,199.91,157.81
2016,5,8,8,30,14.0,194.0,5.2,21.0,202.0,197.98,155.38
2016,5,8,8,45,7.0,155.0,5.15,21.5,159.0,152.78,118.37
2016,5,8,9,0,0.0,116.0,5.1,22.0,116.0,108.79,82.43
2016,5,8,9,15,7.5,181.5,5.0,22.0,187.0,179.14,138.38
2016,5,8,9,30,15.0,247.0,4.9,22.0,258.0,250.91,194.25
2016,5,8,9,45,19.0,272.5,4.8,22.0,287.0,279.88,216.13
2016,5,8,10,0,23.0,298.0,4.7,22.0,316.0,308.92,237.93
2016,5,8,10,15,11.5,183.0,4.6,22.0,192.0,184.32,141.08
2016,5,8,10,30,0.0,68.0,4.5,22.0,68.0,63.53,45.31
2016,5,8,10,45,0.5,103.5,4.45,22.5,104.0,97.52,72.18
2016,5,8,11,0,1.0,139.0,4.4,23.0,140.0,131.79,98.84
2016,5,8,11,15,0.5,100.0,4.35,23.0,100.5,94.3,69.28
2016,5,8,11,30,0.0,61.0,4.3,23.0,61.0,57.08,39.84
2016,5,8,11,45,13.0,219.5,4.25,23.0,232.5,220.47,167.76
2016,5,8,12,0,26.0,378.0,4.2,23.0,404.0,394.7,298.64
2016,5,8,12,15,19.5,312.5,4.05,23.0,332.0,314.93,238.5
2016,5,8,12,30,13.0,247.0,3.9,23.0,260.0,245.3,185.9
2016,5,8,12,45,6.5,184.0,3.8,23.0,190.5,178.95,135.04
2016,5,8,13,0,0.0,121.0,3.7,23.0,121.0,113.4,84.02
2016,5,8,13,15,145.5,293.5,3.6,23.0,431.0,411.15,315.55
2016,5,8,13,30,291.0,466.0,3.5,23.0,741.0,691.49,517.7
2016,5,8,13,45,302.0,443.5,3.45,23.0,723.5,664.34,497.4
2016,5,8,14,0,313.0,421.0,3.4,23.0,706.0,635.91,477.87
2016,5,8,14,15,159.5,298.5,3.6,22.5,443.5,395.1,302.47
2016,5,8,14,30,6.0,176.0,3.8,22.0,181.0,167.78,127.3
2016,5,8,14,45,6.5,183.0,4.0,22.0,188.5,173.94,132.68
2016,5,8,15,0,7.0,190.0,4.2,22.0,196.0,179.93,137.59
2016,5,8,15,15,51.5,265.5,4.7,22.0,303.5,267.99,206.88
2016,5,8,15,30,96.0,341.0,5.2,22.0,411.0,348.32,268.89
2016,5,8,15,45,48.0,222.5,5.7,22.0,257.5,220.21,170.09
2016,5,8,16,0,0.0,104.0,6.2,22.0,104.0,96.75,72.8
2016,5,8,16,15,13.0,157.0,6.15,21.5,164.5,147.8,114.07
2016,5,8,16,30,26.0,210.0,6.1,21.0,225.0,193.94,151.12
2016,5,8,16,45,44.0,199.5,6.05,21.0,221.5,179.31,138.95
2016,5,8,17,0,62.0,189.0,6.0,21.0,218.0,167.23,128.78
2016,5,8,17,15,55.0,165.5,5.55,20.5,188.5,141.54,109.19
2016,5,8,17,30,48.0,142.0,5.1,20.0,159.0,117.01,91.13
2016,5,8,17,45,37.5,118.0,4.7,20.0,130.0,97.55,79.48
2016,5,8,18,0,27.0,94.0,4.3,20.0,101.0,79.1,63.44
2016,5,8,18,15,13.5,71.5,3.95,19.5,75.0,63.09,49.31
2016,5,8,18,30,0.0,49.0,3.6,19.0,49.0,43.94,32.19
2016,5,8,18,45,0.0,29.0,3.3,19.0,29.0,26.55,16.04
2016,5,8,19,0,0.0,9.0,3.0,19.0,9.0,8.34,0.0
2016,5,8,19,15,0.0,4.5,3.0,18.5,4.5,4.29,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,45,18.0,9.0,4.35,18.5,9.5,11.81,0.0
2016,5,9,6,0,36.0,18.0,4.4,19.0,19.0,28.64,0.0
2016,5,9,6,15,121.5,40.0,4.6,19.0,56.5,88.24,61.21
2016,5,9,6,30,207.0,62.0,4.8,19.0,94.0,149.68,113.87
2016,5,9,6,45,132.0,83.5,5.0,19.5,107.0,148.0,116.22
2016,5,9,7,0,57.0,105.0,5.2,20.0,120.0,136.5,108.07
2016,5,9,7,15,80.5,127.0,5.5,20.5,153.5,174.02,139.33
2016,5,9,7,30,104.0,149.0,5.8,21.0,187.0,221.56,178.17
2016,5,9,7,45,204.0,166.5,6.1,21.5,257.5,306.9,248.04
2016,5,9,8,0,304.0,184.0,6.4,22.0,328.0,411.14,331.49
2016,5,9,8,15,342.0,201.5,6.45,22.5,381.0,470.55,377.12
2016,5,9,8,30,380.0,219.0,6.5,23.0,434.0,532.28,423.68
2016,5,9,8,45,303.5,259.0,6.6,23.5,441.5,529.14,417.37
2016,5,9,9,0,227.0,299.0,6.7,24.0,449.0,507.35,397.01
2016,5,9,9,15,263.0,316.5,6.65,24.5,501.5,575.15,446.8
2016,5,9,9,30,299.0,334.0,6.6,25.0,554.0,632.7,488.02
2016,5,9,9,45,521.5,261.5,6.55,25.5,672.0,779.34,599.04
2016,5,9,10,0,744.0,189.0,6.5,26.0,790.0,928.66,705.44
2016,5,9,10,15,755.5,192.0,6.35,26.5,825.0,955.57,720.09
2016,5,9,10,30,767.0,195.0,6.2,27.0,860.0,979.7,733.21
2016,5,9,10,45,790.5,187.0,6.05,27.5,891.5,995.35,740.44
2016,5,9,11,0,814.0,179.0,5.9,28.0,923.0,1014.31,749.91
2016,5,9,11,15,819.5,180.5,5.75,28.0,943.5,1021.68,753.06
2016,5,9,11,30,825.0,182.0,5.6,28.0,964.0,1025.57,754.02
2016,5,9,11,45,587.0,319.0,5.45,28.5,879.0,923.87,679.76
2016,5,9,12,0,349.0,456.0,5.3,29.0,794.0,808.47,591.53
2016,5,9,12,15,615.5,302.5,5.2,29.0,901.5,914.53,672.18
2016,5,9,12,30,882.0,149.0,5.1,29.0,1009.0,993.67,725.88
2016,5,9,12,45,885.5,145.5,5.0,29.5,1005.5,973.85,710.11
2016,5,9,13,0,889.0,142.0,4.9,30.0,1002.0,950.78,692.95
2016,5,9,13,15,886.0,141.5,4.8,30.0,989.0,921.46,673.19
2016,5,9,13,30,883.0,141.0,4.7,30.0,976.0,889.3,651.58
2016,5,9,13,45,509.5,301.5,4.65,30.0,781.0,705.51,521.27
2016,5,9,14,0,136.0,462.0,4.6,30.0,586.0,534.1,391.97
2016,5,9,14,15,501.5,296.5,4.55,30.0,732.5,646.18,480.6
2016,5,9,14,30,867.0,131.0,4.5,30.0,879.0,724.96,541.42
2016,5,9,14,45,859.5,127.5,4.45,30.0,844.0,675.34,504.69
2016,5,9,15,0,852.0,124.0,4.4,30.0,809.0,624.28,466.76
2016,5,9,15,15,839.5,121.5,4.3,30.0,767.0,567.97,424.0
2016,5,9,15,30,827.0,119.0,4.2,30.0,725.0,512.74,380.86
2016,5,9,15,45,812.0,115.5,4.15,30.0,678.0,455.4,335.07
2016,5,9,16,0,797.0,112.0,4.1,30.0,631.0,398.48,288.35
2016,5,9,16,15,776.5,108.0,3.95,29.5,580.0,340.04,239.95
2016,5,9,16,30,756.0,104.0,3.8,29.0,529.0,283.19,192.07
2016,5,9,16,45,730.5,98.5,3.7,29.0,475.5,221.57,140.74
2016,5,9,17,0,705.0,93.0,3.6,29.0,422.0,166.63,96.98
2016,5,9,17,15,667.0,87.5,3.4,28.0,366.5,113.6,61.26
2016,5,9,17,30,629.0,82.0,3.2,27.0,311.0,65.21,40.23
2016,5,9,17,45,577.5,74.0,3.0,26.5,256.5,51.07,38.05
2016,5,9,18,0,526.0,66.0,2.8,26.0,202.0,47.46,35.03
2016,5,9,18,15,444.0,56.0,2.85,25.0,151.5,41.79,30.12
2016,5,9,18,30,362.0,46.0,2.9,24.0,101.0,35.79,24.66
2016,5,9,18,45,236.5,31.5,2.95,23.5,61.5,24.47,14.11
2016,5,9,19,0,111.0,17.0,3.0,23.0,22.0,13.4,0.0
2016,5,9,19,15,55.5,8.5,3.15,22.5,11.0,8.1,0.0
2016,5,9,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,16.0,9.0,2.25,20.5,9.5,11.46,0.0
2016,5,10,6,0,32.0,18.0,2.4,21.0,19.0,27.66,1.94
2016,5,10,6,15,108.5,41.5,2.55,21.0,56.5,86.15,59.63
2016,5,10,6,30,185.0,65.0,2.7,21.0,94.0,145.51,109.85
2016,5,10,6,45,273.0,81.0,2.9,21.5,143.5,208.67,163.01
2016,5,10,7,0,361.0,97.0,3.1,22.0,193.0,289.13,229.64
2016,5,10,7,15,204.0,120.0,3.15,22.5,176.5,244.46,194.95
2016,5,10,7,30,47.0,143.0,3.2,23.0,160.0,174.03,137.02
2016,5,10,7,45,321.0,136.0,3.3,24.0,285.0,353.92,282.73
2016,5,10,8,0,595.0,129.0,3.4,25.0,410.0,560.5,441.16
2016,5,10,8,15,626.0,135.5,3.35,25.5,463.0,617.29,480.95
2016,5,10,8,30,657.0,142.0,3.3,26.0,516.0,674.82,520.83
2016,5,10,8,45,690.0,143.0,3.3,26.5,567.5,728.27,556.58
2016,5,10,9,0,723.0,144.0,3.3,27.0,619.0,781.78,590.91
2016,5,10,9,15,740.0,148.0,3.3,27.0,665.0,824.39,618.3
2016,5,10,9,30,757.0,152.0,3.3,27.0,711.0,861.05,641.43
2016,5,10,9,45,774.0,153.0,3.35,27.5,752.0,896.82,662.82
2016,5,10,10,0,791.0,154.0,3.4,28.0,793.0,930.34,682.53
2016,5,10,10,15,800.5,156.0,3.45,28.0,827.0,955.17,697.78
2016,5,10,10,30,810.0,158.0,3.5,28.0,861.0,977.04,711.18
2016,5,10,10,45,817.5,159.5,3.55,28.5,888.0,993.27,719.56
2016,5,10,11,0,825.0,161.0,3.6,29.0,915.0,1006.2,725.9
2016,5,10,11,15,829.0,162.0,3.65,29.0,934.5,1011.7,729.02
2016,5,10,11,30,833.0,163.0,3.7,29.0,954.0,1013.72,730.07
2016,5,10,11,45,833.0,165.5,3.8,29.5,964.5,1009.76,726.29
2016,5,10,12,0,833.0,168.0,3.9,30.0,975.0,1002.31,720.4
2016,5,10,12,15,833.5,168.0,3.95,30.0,978.5,989.46,712.28
2016,5,10,12,30,834.0,168.0,4.0,30.0,982.0,973.35,702.15
2016,5,10,12,45,829.0,170.5,4.05,30.0,976.5,951.33,688.23
2016,5,10,13,0,824.0,173.0,4.1,30.0,971.0,926.46,672.48
2016,5,10,13,15,820.5,172.0,4.1,30.0,958.0,896.91,653.37
2016,5,10,13,30,817.0,171.0,4.1,30.0,945.0,864.78,632.51
2016,5,10,13,45,806.5,172.5,4.15,30.0,923.0,826.78,607.82
2016,5,10,14,0,796.0,174.0,4.2,30.0,901.0,786.96,581.72
2016,5,10,14,15,788.5,172.0,4.2,30.0,873.0,744.59,552.7
2016,5,10,14,30,781.0,170.0,4.2,30.0,845.0,700.63,521.51
2016,5,10,14,45,761.5,172.0,4.2,30.0,808.5,651.11,485.6
2016,5,10,15,0,742.0,174.0,4.2,30.0,772.0,599.64,447.59
2016,5,10,15,15,728.0,170.5,4.15,29.5,731.0,547.86,409.29
2016,5,10,15,30,714.0,167.0,4.1,29.0,690.0,496.13,369.88
2016,5,10,15,45,681.5,168.5,4.05,29.0,642.0,440.87,326.12
2016,5,10,16,0,649.0,170.0,4.0,29.0,594.0,388.21,283.47
2016,5,10,16,15,624.0,163.5,3.85,28.5,544.5,334.1,239.46
2016,5,10,16,30,599.0,157.0,3.7,28.0,495.0,282.39,196.81
2016,5,10,16,45,552.5,153.5,3.6,28.0,440.5,231.19,155.41
2016,5,10,17,0,506.0,150.0,3.5,28.0,386.0,184.85,119.91
2016,5,10,17,15,464.5,138.5,3.35,27.5,334.0,138.21,88.23
2016,5,10,17,30,423.0,127.0,3.2,27.0,282.0,96.63,67.59
2016,5,10,17,45,359.0,114.0,3.1,26.5,230.0,81.28,63.64
2016,5,10,18,0,295.0,101.0,3.0,26.0,178.0,77.38,60.44
2016,5,10,18,15,228.5,80.5,3.05,25.5,131.5,62.81,47.88
2016,5,10,18,30,162.0,60.0,3.1,25.0,85.0,47.69,34.56
2016,5,10,18,45,81.0,37.5,3.2,24.5,50.0,30.52,19.0
2016,5,10,19,0,0.0,15.0,3.3,24.0,15.0,13.92,0.0
2016,5,10,19,15,0.0,7.5,3.4,23.5,7.5,7.15,0.0
2016,5,10,19,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,35.0,8.5,2.05,18.5,10.5,14.42,0.0
2016,5,11,6,0,70.0,17.0,2.3,19.0,21.0,38.07,7.36
2016,5,11,6,15,162.0,37.0,2.55,19.5,59.5,101.49,71.02
2016,5,11,6,30,254.0,57.0,2.8,20.0,98.0,165.84,125.68
2016,5,11,6,45,324.5,73.0,3.05,20.5,146.5,227.09,178.16
2016,5,11,7,0,395.0,89.0,3.3,21.0,195.0,295.99,236.15
2016,5,11,7,15,449.5,101.5,3.55,21.5,248.5,359.73,288.83
2016,5,11,7,30,504.0,114.0,3.8,22.0,302.0,428.43,343.97
2016,5,11,7,45,536.0,126.0,4.1,22.5,354.5,486.99,389.7
2016,5,11,8,0,568.0,138.0,4.4,23.0,407.0,547.36,435.65
2016,5,11,8,15,598.5,146.0,4.45,23.5,460.0,608.54,480.5
2016,5,11,8,30,629.0,154.0,4.5,24.0,513.0,666.17,521.66
2016,5,11,8,45,638.0,167.0,4.6,24.5,560.0,712.3,553.34
2016,5,11,9,0,647.0,180.0,4.7,25.0,607.0,756.85,583.32
2016,5,11,9,15,665.5,186.0,4.7,25.5,652.5,800.49,611.73
2016,5,11,9,30,684.0,192.0,4.7,26.0,698.0,842.72,638.33
2016,5,11,9,45,680.0,207.0,4.7,26.5,734.0,871.94,655.6
2016,5,11,10,0,676.0,222.0,4.7,27.0,770.0,898.06,670.69
2016,5,11,10,15,687.5,226.0,4.6,27.5,804.0,924.65,685.3
2016,5,11,10,30,699.0,230.0,4.5,28.0,838.0,948.65,698.3
2016,5,11,10,45,697.0,240.0,4.45,28.5,862.0,962.66,704.9
2016,5,11,11,0,695.0,250.0,4.4,29.0,886.0,973.44,709.49
2016,5,11,11,15,700.5,252.5,4.3,29.0,906.0,980.94,713.15
2016,5,11,11,30,706.0,255.0,4.2,29.0,926.0,985.3,714.88
2016,5,11,11,45,784.5,205.0,4.1,29.5,959.0,1000.06,722.05
2016,5,11,12,0,863.0,155.0,4.0,30.0,992.0,1009.45,725.68
2016,5,11,12,15,863.5,155.0,3.9,30.0,995.5,996.78,716.64
2016,5,11,12,30,864.0,155.0,3.8,30.0,999.0,980.89,705.77
2016,5,11,12,45,562.5,321.5,3.7,30.0,870.5,851.16,616.58
2016,5,11,13,0,261.0,488.0,3.6,30.0,742.0,711.81,514.04
2016,5,11,13,15,265.0,480.5,3.5,30.0,735.0,695.39,503.6
2016,5,11,13,30,269.0,473.0,3.4,30.0,728.0,677.96,491.74
2016,5,11,13,45,254.0,465.0,3.3,30.0,701.5,643.54,467.81
2016,5,11,14,0,239.0,457.0,3.2,30.0,675.0,609.39,444.04
2016,5,11,14,15,224.5,443.5,3.1,30.0,644.0,572.27,418.12
2016,5,11,14,30,210.0,430.0,3.0,30.0,613.0,535.94,392.57
2016,5,11,14,45,456.5,315.5,2.95,30.0,690.0,579.1,427.41
2016,5,11,15,0,703.0,201.0,2.9,30.0,767.0,599.99,444.08
2016,5,11,15,15,544.5,255.0,2.9,30.0,680.5,521.09,384.99
2016,5,11,15,30,386.0,309.0,2.9,30.0,594.0,457.85,337.6
2016,5,11,15,45,323.0,301.0,2.9,30.0,528.5,398.09,293.38
2016,5,11,16,0,260.0,293.0,2.9,30.0,463.0,344.79,253.71
2016,5,11,16,15,220.0,272.0,2.85,29.5,408.0,300.16,220.62
2016,5,11,16,30,180.0,251.0,2.8,29.0,353.0,255.87,187.81
2016,5,11,16,45,344.0,201.0,2.8,28.5,371.0,231.06,162.56
2016,5,11,17,0,508.0,151.0,2.8,28.0,389.0,186.22,120.72
2016,5,11,17,15,466.0,139.5,2.65,27.5,336.5,139.43,88.96
2016,5,11,17,30,424.0,128.0,2.5,27.0,284.0,97.75,68.16
2016,5,11,17,45,367.5,113.5,2.35,26.5,232.5,80.83,63.24
2016,5,11,18,0,311.0,99.0,2.2,26.0,181.0,72.38,56.19
2016,5,11,18,15,243.0,79.5,2.25,25.5,134.0,62.14,47.33
2016,5,11,18,30,175.0,60.0,2.3,25.0,87.0,47.72,34.62
2016,5,11,18,45,103.5,37.0,2.35,24.5,51.5,30.18,18.84
2016,5,11,19,0,32.0,14.0,2.4,24.0,16.0,12.62,0.0
2016,5,11,19,15,16.0,7.0,2.65,24.0,8.0,6.67,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,7.0,9.5,1.1,19.5,10.0,10.32,0.0
2016,5,12,6,0,14.0,19.0,1.2,20.0,20.0,22.19,3.69
2016,5,12,6,15,80.5,40.0,1.4,20.5,52.5,70.54,48.54
2016,5,12,6,30,147.0,61.0,1.6,21.0,85.0,126.53,95.28
2016,5,12,6,45,182.5,83.5,1.8,21.5,125.0,174.11,135.71
2016,5,12,7,0,218.0,106.0,2.0,22.0,165.0,225.26,178.37
2016,5,12,7,15,266.5,120.5,2.0,22.0,209.0,277.33,221.2
2016,5,12,7,30,315.0,135.0,2.0,22.0,253.0,334.21,266.9
2016,5,12,7,45,173.5,158.0,2.05,22.5,225.0,277.64,220.49
2016,5,12,8,0,32.0,181.0,2.1,23.0,197.0,205.87,160.72
2016,5,12,8,15,16.0,112.5,2.05,23.5,120.5,121.68,93.27
2016,5,12,8,30,0.0,44.0,2.0,24.0,44.0,40.92,27.64
2016,5,12,8,45,0.0,80.0,2.0,24.5,80.0,74.54,54.51
2016,5,12,9,0,0.0,116.0,2.0,25.0,116.0,108.77,81.27
2016,5,12,9,15,0.0,87.0,1.95,25.0,87.0,81.15,59.2
2016,5,12,9,30,0.0,58.0,1.9,25.0,58.0,54.07,37.62
2016,5,12,9,45,34.5,215.0,1.85,25.5,243.0,244.59,186.24
2016,5,12,10,0,69.0,372.0,1.8,26.0,428.0,441.22,329.62
2016,5,12,10,15,87.5,399.0,1.7,26.0,473.5,487.04,360.62
2016,5,12,10,30,106.0,426.0,1.6,26.0,519.0,532.89,391.9
2016,5,12,10,45,108.5,441.5,1.55,26.5,539.5,550.57,402.23
2016,5,12,11,0,111.0,457.0,1.5,27.0,560.0,567.67,412.27
2016,5,12,11,15,114.0,469.0,1.5,27.0,576.0,591.72,428.0
2016,5,12,11,30,117.0,481.0,1.5,27.0,592.0,603.76,435.6
2016,5,12,11,45,119.5,488.0,1.55,27.5,603.5,609.35,438.47
2016,5,12,12,0,122.0,495.0,1.6,28.0,615.0,614.07,440.83
2016,5,12,12,15,269.0,463.5,1.65,28.0,727.0,727.44,521.03
2016,5,12,12,30,416.0,432.0,1.7,28.0,839.0,832.23,592.35
2016,5,12,12,45,587.0,324.5,1.75,28.0,895.5,876.47,625.64
2016,5,12,13,0,758.0,217.0,1.8,28.0,952.0,910.9,651.21
2016,5,12,13,15,754.0,215.5,1.85,28.0,939.0,881.26,632.66
2016,5,12,13,30,750.0,214.0,1.9,28.0,926.0,849.3,613.13
2016,5,12,13,45,746.5,210.5,1.95,28.0,906.0,813.71,591.03
2016,5,12,14,0,743.0,207.0,2.0,28.0,886.0,776.1,566.54
2016,5,12,14,15,734.5,204.0,2.0,28.0,858.5,733.36,537.7
2016,5,12,14,30,726.0,201.0,2.0,28.0,831.0,689.33,507.42
2016,5,12,14,45,700.0,206.5,2.0,28.0,793.5,640.42,472.82
2016,5,12,15,0,674.0,212.0,2.0,28.0,756.0,592.18,437.96
2016,5,12,15,15,659.0,207.0,1.95,27.5,716.0,541.87,401.63
2016,5,12,15,30,644.0,202.0,1.9,27.0,676.0,491.89,364.48
2016,5,12,15,45,482.0,241.0,1.9,27.0,583.0,415.14,306.87
2016,5,12,16,0,320.0,280.0,1.9,27.0,490.0,357.32,263.88
2016,5,12,16,15,268.0,264.0,1.8,26.5,430.5,304.84,224.67
2016,5,12,16,30,216.0,248.0,1.7,26.0,371.0,263.22,193.72
2016,5,12,16,45,357.5,200.5,1.6,26.0,379.5,233.63,164.92
2016,5,12,17,0,499.0,153.0,1.5,26.0,388.0,186.8,122.03
2016,5,12,17,15,458.0,141.5,1.35,25.5,336.0,140.63,90.58
2016,5,12,17,30,417.0,130.0,1.2,25.0,284.0,99.45,69.79
2016,5,12,17,45,362.5,115.5,1.1,24.5,233.0,82.21,64.86
2016,5,12,18,0,308.0,101.0,1.0,24.0,182.0,77.41,60.91
2016,5,12,18,15,241.0,81.5,0.95,23.5,136.0,63.56,48.94
2016,5,12,18,30,174.0,62.0,0.9,23.0,90.0,49.18,36.2
2016,5,12,18,45,87.0,40.0,0.9,23.0,54.0,32.44,20.94
2016,5,12,19,0,0.0,18.0,0.9,23.0,18.0,16.58,0.0
2016,5,12,19,15,0.0,9.0,0.95,22.5,9.0,8.58,0.0
2016,5,12,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
