Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,9.0,8.0,2.35,18.0,8.5,9.26,0.0
2016,5,13,6,0,18.0,16.0,2.4,18.0,17.0,21.77,4.61
2016,5,13,6,15,65.5,42.5,2.4,18.0,52.5,69.2,48.48
2016,5,13,6,30,113.0,69.0,2.4,18.0,88.0,119.21,91.11
2016,5,13,6,45,167.5,94.5,2.4,18.5,134.5,181.08,143.26
2016,5,13,7,0,222.0,120.0,2.4,19.0,181.0,243.53,195.28
2016,5,13,7,15,270.0,140.5,2.4,19.5,231.0,302.22,243.23
2016,5,13,7,30,318.0,161.0,2.4,20.0,281.0,365.55,293.54
2016,5,13,7,45,358.0,177.0,2.4,20.5,332.0,423.01,337.88
2016,5,13,8,0,398.0,193.0,2.4,21.0,383.0,483.58,383.34
2016,5,13,8,15,430.0,206.0,2.4,21.5,433.5,547.5,429.73
2016,5,13,8,30,462.0,219.0,2.4,22.0,484.0,604.01,469.56
2016,5,13,8,45,306.5,262.5,2.4,23.0,445.0,534.15,412.27
2016,5,13,9,0,151.0,306.0,2.4,24.0,406.0,450.28,344.6
2016,5,13,9,15,349.5,283.5,2.35,24.0,537.0,613.0,467.23
2016,5,13,9,30,548.0,261.0,2.3,24.0,668.0,788.25,591.25
2016,5,13,9,45,571.0,263.5,2.25,24.5,708.5,825.47,612.78
2016,5,13,10,0,594.0,266.0,2.2,25.0,749.0,861.46,634.27
2016,5,13,10,15,606.5,271.0,2.1,25.5,782.5,891.0,650.37
2016,5,13,10,30,619.0,276.0,2.0,26.0,816.0,915.69,663.12
2016,5,13,10,45,636.5,274.5,1.95,26.5,844.5,936.36,673.92
2016,5,13,11,0,654.0,273.0,1.9,27.0,873.0,954.44,683.0
2016,5,13,11,15,475.0,369.5,1.85,27.0,810.5,870.4,622.45
2016,5,13,11,30,296.0,466.0,1.8,27.0,748.0,776.68,555.63
2016,5,13,11,45,302.5,470.5,1.75,27.5,762.0,782.18,558.34
2016,5,13,12,0,309.0,475.0,1.7,28.0,776.0,785.97,559.05
2016,5,13,12,15,259.0,489.0,1.65,28.0,742.0,742.32,528.51
2016,5,13,12,30,209.0,503.0,1.6,28.0,708.0,692.86,494.45
2016,5,13,12,45,155.5,495.5,1.6,28.0,648.0,626.73,449.45
2016,5,13,13,0,102.0,488.0,1.6,28.0,588.0,558.17,402.19
2016,5,13,13,15,197.0,477.0,1.6,28.0,666.0,628.6,453.21
2016,5,13,13,30,292.0,466.0,1.6,28.0,744.0,690.36,496.29
2016,5,13,13,45,226.5,465.0,1.6,28.0,678.0,619.53,446.99
2016,5,13,14,0,161.0,464.0,1.6,28.0,612.0,554.39,401.86
2016,5,13,14,15,229.0,438.5,1.6,28.0,641.5,570.75,415.31
2016,5,13,14,30,297.0,413.0,1.6,28.0,671.0,579.78,422.77
2016,5,13,14,45,468.0,324.5,1.6,28.0,711.5,593.93,435.39
2016,5,13,15,0,639.0,236.0,1.6,28.0,752.0,592.14,435.61
2016,5,13,15,15,623.0,230.5,1.55,27.5,712.0,542.56,399.87
2016,5,13,15,30,607.0,225.0,1.5,27.0,672.0,493.53,363.86
2016,5,13,15,45,585.5,218.5,1.5,27.0,627.0,441.85,324.48
2016,5,13,16,0,564.0,212.0,1.5,27.0,582.0,391.54,285.15
2016,5,13,16,15,538.5,203.0,1.45,27.0,533.5,339.66,243.87
2016,5,13,16,30,513.0,194.0,1.4,27.0,485.0,290.25,204.08
2016,5,13,16,45,481.5,182.5,1.35,27.0,434.5,240.31,164.4
2016,5,13,17,0,450.0,171.0,1.3,27.0,384.0,193.96,128.97
2016,5,13,17,15,409.0,157.5,1.2,26.5,332.5,149.04,98.49
2016,5,13,17,30,368.0,144.0,1.1,26.0,281.0,114.49,81.91
2016,5,13,17,45,319.0,126.0,1.0,25.5,231.0,94.25,74.69
2016,5,13,18,0,270.0,108.0,0.9,25.0,181.0,82.13,64.62
2016,5,13,18,15,208.0,86.5,0.9,24.5,134.5,67.02,51.67
2016,5,13,18,30,146.0,65.0,0.9,24.0,88.0,51.32,37.87
2016,5,13,18,45,87.0,40.5,0.9,23.5,52.5,32.83,21.3
2016,5,13,19,0,28.0,16.0,0.9,23.0,17.0,14.31,0.0
2016,5,13,19,15,14.0,8.0,0.95,23.0,8.5,7.63,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.5,1.6,19.5,9.5,9.05,0.0
2016,5,14,6,0,0.0,19.0,1.7,20.0,19.0,17.75,3.7
2016,5,14,6,15,48.5,41.0,1.7,20.5,49.0,61.86,42.68
2016,5,14,6,30,97.0,63.0,1.7,21.0,79.0,105.58,79.3
2016,5,14,6,45,128.5,86.0,1.7,21.5,116.0,148.54,115.57
2016,5,14,7,0,160.0,109.0,1.7,22.0,153.0,194.63,153.81
2016,5,14,7,15,193.5,128.0,1.65,22.5,193.0,247.52,196.52
2016,5,14,7,30,227.0,147.0,1.6,23.0,233.0,297.0,235.42
2016,5,14,7,45,197.5,175.5,1.55,23.5,258.5,312.07,245.89
2016,5,14,8,0,168.0,204.0,1.5,24.0,284.0,331.68,259.2
2016,5,14,8,15,135.0,228.5,1.5,24.0,298.0,340.95,264.69
2016,5,14,8,30,102.0,253.0,1.5,24.0,312.0,336.71,259.86
2016,5,14,8,45,97.0,276.0,1.5,24.5,336.5,359.7,275.55
2016,5,14,9,0,92.0,299.0,1.5,25.0,361.0,381.95,290.27
2016,5,14,9,15,78.0,314.5,1.45,25.0,369.5,387.5,292.83
2016,5,14,9,30,64.0,330.0,1.4,25.0,378.0,391.93,294.64
2016,5,14,9,45,50.0,332.5,1.4,25.5,371.0,381.47,285.36
2016,5,14,10,0,36.0,335.0,1.4,26.0,364.0,370.34,275.74
2016,5,14,10,15,53.0,371.5,1.3,25.5,417.0,424.19,314.69
2016,5,14,10,30,70.0,408.0,1.2,25.0,470.0,478.12,352.59
2016,5,14,10,45,49.5,387.0,1.15,25.0,432.0,434.8,320.45
2016,5,14,11,0,29.0,366.0,1.1,25.0,394.0,391.47,288.78
2016,5,14,11,15,22.5,331.0,1.0,25.0,352.5,338.48,250.43
2016,5,14,11,30,16.0,296.0,0.9,25.0,311.0,297.36,220.35
2016,5,14,11,45,16.0,296.5,0.8,25.0,312.0,297.3,220.16
2016,5,14,12,0,16.0,297.0,0.7,25.0,313.0,297.15,219.68
2016,5,14,12,15,10.5,226.0,0.65,24.5,236.5,223.33,165.75
2016,5,14,12,30,5.0,155.0,0.6,24.0,160.0,150.42,111.44
2016,5,14,12,45,2.5,126.5,0.6,24.0,129.0,121.0,89.14
2016,5,14,13,0,0.0,98.0,0.6,24.0,98.0,91.81,66.62
2016,5,14,13,15,0.0,71.0,0.65,23.5,71.0,66.47,47.06
2016,5,14,13,30,0.0,44.0,0.7,23.0,44.0,41.16,27.23
2016,5,14,13,45,0.0,56.5,0.8,23.0,56.5,52.85,36.56
2016,5,14,14,0,0.0,69.0,0.9,23.0,69.0,64.53,45.83
2016,5,14,14,15,0.0,88.0,1.0,22.5,88.0,82.24,59.96
2016,5,14,14,30,0.0,107.0,1.1,22.0,107.0,99.85,74.05
2016,5,14,14,45,0.0,103.0,1.25,22.0,103.0,96.1,71.2
2016,5,14,15,0,0.0,99.0,1.4,22.0,99.0,92.37,68.4
2016,5,14,15,15,0.0,60.0,1.45,21.5,60.0,55.96,39.62
2016,5,14,15,30,0.0,21.0,1.5,21.0,21.0,19.55,10.31
2016,5,14,15,45,0.0,42.5,1.6,21.0,42.5,39.58,26.69
2016,5,14,16,0,0.0,64.0,1.7,21.0,64.0,59.62,43.06
2016,5,14,16,15,0.0,52.0,1.65,21.0,52.0,48.4,34.06
2016,5,14,16,30,0.0,40.0,1.6,21.0,40.0,37.2,25.02
2016,5,14,16,45,0.0,45.5,1.6,21.0,45.5,42.3,29.34
2016,5,14,17,0,0.0,51.0,1.6,21.0,51.0,47.42,33.68
2016,5,14,17,15,0.0,44.0,1.65,20.5,44.0,40.88,28.47
2016,5,14,17,30,0.0,37.0,1.7,20.0,37.0,34.35,23.19
2016,5,14,17,45,123.5,74.5,1.75,20.0,107.5,57.61,44.87
2016,5,14,18,0,247.0,112.0,1.8,20.0,178.0,84.79,68.39
2016,5,14,18,15,189.0,89.0,2.05,19.5,132.5,68.73,54.29
2016,5,14,18,30,131.0,66.0,2.3,19.0,87.0,52.03,39.34
2016,5,14,18,45,83.5,42.0,2.55,19.0,53.5,35.29,23.86
2016,5,14,19,0,36.0,18.0,2.8,19.0,20.0,15.96,1.1
2016,5,14,19,15,18.0,9.0,2.9,18.5,10.0,8.58,0.0
2016,5,14,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.5,2.65,14.0,7.5,7.15,0.0
2016,5,15,6,0,0.0,15.0,2.7,14.0,15.0,13.91,2.36
2016,5,15,6,15,6.5,36.5,2.7,14.0,38.0,37.24,24.82
2016,5,15,6,30,13.0,58.0,2.7,14.0,61.0,61.51,46.09
2016,5,15,6,45,34.0,80.5,2.75,14.0,89.5,97.23,76.84
2016,5,15,7,0,55.0,103.0,2.8,14.0,118.0,131.97,106.69
2016,5,15,7,15,96.5,128.5,2.8,14.5,162.0,189.85,155.31
2016,5,15,7,30,138.0,154.0,2.8,15.0,206.0,245.6,201.29
2016,5,15,7,45,98.5,174.5,2.85,15.5,215.0,240.59,195.92
2016,5,15,8,0,59.0,195.0,2.9,16.0,224.0,239.12,193.03
2016,5,15,8,15,65.0,220.5,2.9,16.0,255.5,272.02,218.92
2016,5,15,8,30,71.0,246.0,2.9,16.0,287.0,305.19,244.54
2016,5,15,8,45,78.5,272.0,2.95,16.5,321.5,340.29,270.92
2016,5,15,9,0,86.0,298.0,3.0,17.0,356.0,375.61,297.04
2016,5,15,9,15,122.5,327.0,2.95,17.5,415.0,450.88,353.74
2016,5,15,9,30,159.0,356.0,2.9,18.0,474.0,516.72,401.9
2016,5,15,9,45,165.0,377.5,2.9,18.5,506.0,547.49,422.61
2016,5,15,10,0,171.0,399.0,2.9,19.0,538.0,577.71,442.85
2016,5,15,10,15,127.5,408.0,2.85,19.5,514.5,546.27,416.7
2016,5,15,10,30,84.0,417.0,2.8,20.0,491.0,501.06,381.0
2016,5,15,10,45,158.0,438.5,2.8,20.5,582.5,607.08,458.63
2016,5,15,11,0,232.0,460.0,2.8,21.0,674.0,701.66,525.14
2016,5,15,11,15,138.0,440.5,2.7,21.0,569.0,585.55,439.36
2016,5,15,11,30,44.0,421.0,2.6,21.0,464.0,458.91,345.27
2016,5,15,11,45,31.5,378.5,2.55,21.0,410.0,401.64,303.51
2016,5,15,12,0,19.0,336.0,2.5,21.0,356.0,337.59,255.86
2016,5,15,12,15,21.0,349.0,2.45,21.0,370.5,351.05,266.02
2016,5,15,12,30,23.0,362.0,2.4,21.0,385.0,364.19,275.63
2016,5,15,12,45,23.0,362.0,2.35,21.5,385.0,362.73,273.9
2016,5,15,13,0,23.0,362.0,2.3,22.0,385.0,361.14,272.17
2016,5,15,13,15,24.0,363.0,2.3,22.0,386.5,361.23,272.35
2016,5,15,13,30,25.0,364.0,2.3,22.0,388.0,363.36,274.08
2016,5,15,13,45,20.0,319.5,2.3,22.0,338.5,313.82,237.46
2016,5,15,14,0,15.0,275.0,2.3,22.0,289.0,267.26,202.82
2016,5,15,14,15,65.0,352.0,2.3,22.0,409.0,372.27,282.87
2016,5,15,14,30,115.0,429.0,2.3,22.0,529.0,468.45,353.65
2016,5,15,14,45,140.5,413.0,2.3,22.0,530.5,461.33,348.67
2016,5,15,15,0,166.0,397.0,2.3,22.0,532.0,451.63,342.1
2016,5,15,15,15,153.0,375.0,2.3,21.5,494.5,413.13,314.37
2016,5,15,15,30,140.0,353.0,2.3,21.0,457.0,375.97,287.34
2016,5,15,15,45,112.5,324.0,2.3,21.0,404.5,332.38,254.62
2016,5,15,16,0,85.0,295.0,2.3,21.0,352.0,288.38,221.44
2016,5,15,16,15,122.0,274.5,2.25,21.0,349.0,270.61,207.06
2016,5,15,16,30,159.0,254.0,2.2,21.0,346.0,252.94,191.85
2016,5,15,16,45,79.5,131.0,2.15,21.0,177.0,128.94,96.36
2016,5,15,17,0,0.0,8.0,2.1,21.0,8.0,7.42,0.51
2016,5,15,17,15,0.0,6.5,1.95,20.5,6.5,6.03,0.0
2016,5,15,17,30,0.0,5.0,1.8,20.0,5.0,4.63,0.0
2016,5,15,17,45,0.0,4.0,1.7,20.0,4.0,3.7,0.0
2016,5,15,18,0,0.0,3.0,1.6,20.0,3.0,2.78,0.0
2016,5,15,18,15,0.0,2.5,1.45,19.5,2.5,2.31,0.0
2016,5,15,18,30,0.0,2.0,1.3,19.0,2.0,1.85,0.0
2016,5,15,18,45,0.0,1.0,1.15,19.0,1.0,0.92,0.0
2016,5,15,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,7.0,1.55,17.5,7.0,6.67,0.0
2016,5,16,6,0,0.0,14.0,1.8,18.0,14.0,12.98,2.1
2016,5,16,6,15,0.0,32.5,2.05,18.0,32.5,30.67,19.28
2016,5,16,6,30,0.0,51.0,2.3,18.0,51.0,48.94,35.15
2016,5,16,6,45,4.0,73.0,2.55,18.0,74.0,72.43,55.19
2016,5,16,7,0,8.0,95.0,2.8,18.0,97.0,96.16,75.24
2016,5,16,7,15,4.5,109.5,3.0,18.0,111.0,108.27,85.28
2016,5,16,7,30,1.0,124.0,3.2,18.0,125.0,120.11,94.81
2016,5,16,7,45,5.5,144.0,3.4,18.5,147.0,142.36,112.63
2016,5,16,8,0,10.0,164.0,3.6,19.0,169.0,165.01,130.5
2016,5,16,8,15,18.5,191.0,3.7,19.5,201.5,198.14,156.6
2016,5,16,8,30,27.0,218.0,3.8,20.0,234.0,240.94,189.91
2016,5,16,8,45,13.5,164.5,3.9,20.5,172.5,167.14,130.18
2016,5,16,9,0,0.0,111.0,4.0,21.0,111.0,103.94,78.72
2016,5,16,9,15,0.0,127.5,3.95,21.0,128.0,119.78,91.21
2016,5,16,9,30,0.0,144.0,3.9,21.0,145.0,135.63,103.56
2016,5,16,9,45,3.5,164.5,3.85,21.5,168.0,158.61,121.36
2016,5,16,10,0,7.0,185.0,3.8,22.0,191.0,181.75,139.08
2016,5,16,10,15,9.5,212.5,3.65,22.5,220.5,210.85,161.11
2016,5,16,10,30,12.0,240.0,3.5,23.0,250.0,239.99,182.87
2016,5,16,10,45,13.0,256.5,3.35,23.5,268.5,256.9,195.01
2016,5,16,11,0,14.0,273.0,3.2,24.0,287.0,273.71,206.99
2016,5,16,11,15,28.5,346.0,3.05,24.0,374.0,369.04,277.99
2016,5,16,11,30,43.0,419.0,2.9,24.0,461.0,455.7,340.57
2016,5,16,11,45,49.0,435.5,2.8,24.5,483.5,476.01,353.82
2016,5,16,12,0,55.0,452.0,2.7,25.0,506.0,495.65,366.76
2016,5,16,12,15,69.5,468.5,2.75,25.0,537.0,522.76,386.29
2016,5,16,12,30,84.0,485.0,2.8,25.0,568.0,548.68,404.85
2016,5,16,12,45,62.5,455.5,2.85,25.5,517.0,495.09,365.71
2016,5,16,13,0,41.0,426.0,2.9,26.0,466.0,442.8,327.56
2016,5,16,13,15,35.0,404.5,3.0,26.0,438.5,413.28,306.7
2016,5,16,13,30,29.0,383.0,3.1,26.0,411.0,384.41,286.04
2016,5,16,13,45,41.5,400.5,3.25,26.0,439.5,407.3,303.47
2016,5,16,14,0,54.0,418.0,3.4,26.0,468.0,428.65,319.53
2016,5,16,14,15,56.5,407.5,3.5,26.0,458.5,415.8,310.59
2016,5,16,14,30,59.0,397.0,3.6,26.0,449.0,402.66,301.52
2016,5,16,14,45,62.5,383.5,3.7,26.0,436.5,387.23,290.74
2016,5,16,15,0,66.0,370.0,3.8,26.0,424.0,371.4,279.56
2016,5,16,15,15,128.5,361.5,3.85,25.5,460.0,388.5,293.75
2016,5,16,15,30,191.0,353.0,3.9,25.0,496.0,401.15,303.81
2016,5,16,15,45,216.5,326.0,4.0,25.0,477.5,375.59,284.23
2016,5,16,16,0,242.0,299.0,4.1,25.0,459.0,347.24,261.91
2016,5,16,16,15,304.0,261.5,4.1,24.5,446.5,314.91,235.39
2016,5,16,16,30,366.0,224.0,4.1,24.0,434.0,280.17,205.44
2016,5,16,16,45,304.0,210.0,4.1,24.0,372.5,230.64,167.12
2016,5,16,17,0,242.0,196.0,4.1,24.0,311.0,188.34,135.83
2016,5,16,17,15,407.5,145.5,4.05,23.5,311.0,140.82,93.47
2016,5,16,17,30,573.0,95.0,4.0,23.0,311.0,77.95,49.57
2016,5,16,17,45,534.5,84.0,3.95,22.5,259.5,58.31,44.96
2016,5,16,18,0,496.0,73.0,3.9,22.0,208.0,52.53,40.06
2016,5,16,18,15,421.0,62.0,3.65,21.5,158.5,46.24,34.52
2016,5,16,18,30,346.0,51.0,3.4,21.0,109.0,38.66,27.63
2016,5,16,18,45,244.5,36.0,3.2,20.5,69.5,27.81,17.62
2016,5,16,19,0,143.0,21.0,3.0,20.0,30.0,16.49,3.07
2016,5,16,19,15,71.5,10.5,2.9,19.5,15.0,10.01,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,6.0,2.0,17.0,6.0,5.72,0.0
2016,5,17,6,0,0.0,12.0,2.4,17.0,12.0,11.12,1.29
2016,5,17,6,15,0.0,28.0,2.55,17.0,28.0,26.0,15.59
2016,5,17,6,30,0.0,44.0,2.7,17.0,44.0,41.35,28.98
2016,5,17,6,45,0.0,64.0,2.85,17.5,64.0,61.02,45.8
2016,5,17,7,0,0.0,84.0,3.0,18.0,84.0,80.57,62.24
2016,5,17,7,15,0.0,66.0,3.1,18.5,66.0,61.4,46.06
2016,5,17,7,30,0.0,48.0,3.2,19.0,48.0,44.6,31.83
2016,5,17,7,45,0.0,79.5,3.35,19.5,79.5,74.02,56.07
2016,5,17,8,0,0.0,111.0,3.5,20.0,111.0,104.62,80.79
2016,5,17,8,15,0.0,125.0,3.5,20.5,125.0,118.06,91.18
2016,5,17,8,30,0.0,139.0,3.5,21.0,139.0,131.51,101.46
2016,5,17,8,45,60.5,223.0,3.5,21.5,263.5,272.47,214.06
2016,5,17,9,0,121.0,307.0,3.5,22.0,388.0,425.19,330.6
2016,5,17,9,15,66.0,265.5,3.45,22.0,310.0,323.95,251.27
2016,5,17,9,30,11.0,224.0,3.4,22.0,232.0,223.83,172.12
2016,5,17,9,45,7.5,193.0,3.35,22.5,199.0,190.01,145.31
2016,5,17,10,0,4.0,162.0,3.3,23.0,166.0,156.64,118.73
2016,5,17,10,15,8.5,210.0,3.25,23.0,218.0,207.43,158.05
2016,5,17,10,30,13.0,258.0,3.2,23.0,270.0,258.52,196.88
2016,5,17,10,45,25.5,325.5,3.15,23.5,349.5,347.31,263.06
2016,5,17,11,0,38.0,393.0,3.1,24.0,429.0,427.62,321.11
2016,5,17,11,15,31.0,377.5,3.05,24.0,407.5,403.3,302.47
2016,5,17,11,30,24.0,362.0,3.0,24.0,386.0,369.36,277.23
2016,5,17,11,45,37.5,404.0,2.95,24.0,441.5,432.82,323.76
2016,5,17,12,0,51.0,446.0,2.9,24.0,497.0,485.55,361.5
2016,5,17,12,15,129.5,475.5,2.85,24.0,603.5,595.11,441.14
2016,5,17,12,30,208.0,505.0,2.8,24.0,710.0,692.5,509.82
2016,5,17,12,45,253.0,492.5,2.8,24.5,740.5,718.09,526.97
2016,5,17,13,0,298.0,480.0,2.8,25.0,771.0,735.54,538.94
2016,5,17,13,15,550.5,327.0,2.8,25.0,855.5,804.75,593.77
2016,5,17,13,30,803.0,174.0,2.8,25.0,940.0,853.0,630.54
2016,5,17,13,45,795.5,174.0,2.8,25.0,919.0,816.89,606.25
2016,5,17,14,0,788.0,174.0,2.8,25.0,898.0,778.82,581.14
2016,5,17,14,15,780.5,172.0,2.8,25.0,871.0,737.17,552.54
2016,5,17,14,30,773.0,170.0,2.8,25.0,844.0,693.98,521.87
2016,5,17,14,45,768.0,164.0,2.85,25.0,811.0,647.5,488.5
2016,5,17,15,0,763.0,158.0,2.9,25.0,778.0,599.69,453.29
2016,5,17,15,15,749.5,154.5,2.9,25.0,738.0,548.27,414.24
2016,5,17,15,30,736.0,151.0,2.9,25.0,698.0,493.73,371.91
2016,5,17,15,45,474.5,227.0,2.95,25.0,571.5,400.55,300.69
2016,5,17,16,0,213.0,303.0,3.0,25.0,445.0,339.33,255.26
2016,5,17,16,15,267.5,268.5,2.95,24.5,432.0,308.6,230.56
2016,5,17,16,30,322.0,234.0,2.9,24.0,419.0,276.32,203.15
2016,5,17,16,45,304.0,212.0,2.9,24.0,373.0,232.35,168.03
2016,5,17,17,0,286.0,190.0,2.9,24.0,327.0,190.65,135.51
2016,5,17,17,15,268.0,169.0,2.8,23.5,285.0,152.03,107.57
2016,5,17,17,30,250.0,148.0,2.7,23.0,243.0,115.82,85.26
2016,5,17,17,45,224.5,126.5,2.65,23.0,201.5,94.24,75.6
2016,5,17,18,0,199.0,105.0,2.6,23.0,160.0,79.87,63.34
2016,5,17,18,15,161.0,83.5,2.6,22.5,121.5,64.83,50.34
2016,5,17,18,30,123.0,62.0,2.6,22.0,83.0,49.17,36.49
2016,5,17,18,45,68.0,41.5,2.6,21.5,52.5,35.1,23.65
2016,5,17,19,0,13.0,21.0,2.6,21.0,22.0,19.08,5.2
2016,5,17,19,15,6.5,10.5,2.65,21.0,11.0,10.01,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.5,3.8,15.0,8.5,8.1,0.0
2016,5,18,6,0,0.0,17.0,3.8,15.0,17.0,15.77,4.59
2016,5,18,6,15,3.0,38.0,3.75,15.0,38.5,37.6,25.22
2016,5,18,6,30,6.0,59.0,3.7,15.0,60.0,59.8,44.64
2016,5,18,6,45,19.5,80.5,3.7,15.0,85.5,90.76,71.25
2016,5,18,7,0,33.0,102.0,3.7,15.0,111.0,120.03,96.3
2016,5,18,7,15,36.0,124.0,3.65,15.5,136.0,145.68,117.69
2016,5,18,7,30,39.0,146.0,3.6,16.0,161.0,171.51,138.72
2016,5,18,7,45,73.0,176.0,3.6,16.5,209.5,225.83,183.12
2016,5,18,8,0,107.0,206.0,3.6,17.0,258.0,292.02,236.05
2016,5,18,8,15,300.0,198.0,3.5,17.0,367.0,434.22,351.68
2016,5,18,8,30,493.0,190.0,3.4,17.0,476.0,594.82,476.78
2016,5,18,8,45,290.5,245.0,3.35,17.5,418.0,500.57,398.18
2016,5,18,9,0,88.0,300.0,3.3,18.0,360.0,378.83,298.11
2016,5,18,9,15,55.5,288.0,3.3,18.5,327.0,338.66,265.46
2016,5,18,9,30,23.0,276.0,3.3,19.0,294.0,286.58,223.22
2016,5,18,9,45,17.5,258.0,3.3,19.5,272.0,263.31,204.33
2016,5,18,10,0,12.0,240.0,3.3,20.0,250.0,240.19,185.54
2016,5,18,10,15,13.5,249.0,3.25,20.0,261.0,250.32,193.13
2016,5,18,10,30,15.0,258.0,3.2,20.0,272.0,260.44,200.63
2016,5,18,10,45,12.5,233.5,3.15,20.5,245.0,233.97,179.54
2016,5,18,11,0,10.0,209.0,3.1,21.0,218.0,207.72,158.75
2016,5,18,11,15,11.0,218.5,3.05,21.5,229.0,217.73,166.07
2016,5,18,11,30,12.0,228.0,3.0,22.0,240.0,227.66,173.2
2016,5,18,11,45,36.5,343.5,2.95,22.5,379.5,371.35,281.35
2016,5,18,12,0,61.0,459.0,2.9,23.0,519.0,508.17,379.72
2016,5,18,12,15,66.5,455.0,2.85,23.0,521.0,506.15,377.61
2016,5,18,12,30,72.0,451.0,2.8,23.0,523.0,503.63,375.87
2016,5,18,12,45,41.0,325.0,2.8,23.5,366.0,349.0,262.6
2016,5,18,13,0,10.0,199.0,2.8,24.0,209.0,195.73,146.96
2016,5,18,13,15,13.0,248.0,2.8,24.0,261.0,243.67,183.76
2016,5,18,13,30,16.0,297.0,2.8,24.0,313.0,290.96,219.24
2016,5,18,13,45,54.5,374.0,2.85,24.0,425.0,393.27,295.98
2016,5,18,14,0,93.0,451.0,2.9,24.0,537.0,488.67,365.61
2016,5,18,14,15,52.5,345.5,2.95,23.5,394.0,356.95,269.55
2016,5,18,14,30,12.0,240.0,3.0,23.0,251.0,230.48,174.82
2016,5,18,14,45,22.0,283.5,3.1,23.0,302.0,273.07,207.99
2016,5,18,15,0,32.0,327.0,3.2,23.0,353.0,313.97,239.2
2016,5,18,15,15,27.0,300.5,3.3,22.5,322.0,284.33,217.44
2016,5,18,15,30,22.0,274.0,3.4,22.0,291.0,259.61,199.39
2016,5,18,15,45,11.0,190.5,3.5,22.0,199.0,179.37,137.6
2016,5,18,16,0,0.0,107.0,3.6,22.0,107.0,99.49,74.82
2016,5,18,16,15,12.0,160.0,3.65,21.5,167.0,150.23,115.65
2016,5,18,16,30,24.0,213.0,3.7,21.0,227.0,196.29,152.38
2016,5,18,16,45,12.5,180.5,3.75,21.0,188.0,163.75,127.16
2016,5,18,17,0,1.0,148.0,3.8,21.0,149.0,132.88,103.27
2016,5,18,17,15,0.5,129.5,3.8,20.5,130.0,116.0,90.18
2016,5,18,17,30,0.0,111.0,3.8,20.0,111.0,99.31,76.98
2016,5,18,17,45,212.5,99.5,3.8,20.0,158.0,75.66,60.49
2016,5,18,18,0,425.0,88.0,3.8,20.0,205.0,63.71,50.14
2016,5,18,18,15,352.0,74.0,3.65,19.5,156.5,54.86,42.34
2016,5,18,18,30,279.0,60.0,3.5,19.0,108.0,45.55,33.87
2016,5,18,18,45,184.5,42.0,3.35,18.5,68.5,32.5,21.84
2016,5,18,19,0,90.0,24.0,3.2,18.0,29.0,19.92,6.53
2016,5,18,19,15,45.0,12.0,3.15,17.5,14.5,11.44,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,15.0,1.0,0.92,0.0
2016,5,19,6,30,0.0,2.0,3.1,15.0,2.0,1.85,0.0
2016,5,19,6,45,0.0,3.5,3.35,15.0,3.5,3.24,0.0
2016,5,19,7,0,0.0,5.0,3.6,15.0,5.0,4.63,0.0
2016,5,19,7,15,0.0,13.0,3.4,15.0,13.0,12.05,4.68
2016,5,19,7,30,0.0,21.0,3.2,15.0,21.0,19.48,11.01
2016,5,19,7,45,0.0,26.0,3.0,15.5,26.0,24.13,14.88
2016,5,19,8,0,0.0,31.0,2.8,16.0,31.0,28.79,18.7
2016,5,19,8,15,0.0,35.0,2.85,16.0,35.0,32.53,21.75
2016,5,19,8,30,0.0,39.0,2.9,16.0,39.0,36.27,24.78
2016,5,19,8,45,0.0,53.0,3.0,16.0,53.0,49.34,35.55
2016,5,19,9,0,0.0,67.0,3.1,16.0,67.0,62.43,46.25
2016,5,19,9,15,0.0,67.5,3.05,16.0,67.5,62.92,46.5
2016,5,19,9,30,0.0,68.0,3.0,16.0,68.0,63.42,46.78
2016,5,19,9,45,0.5,105.0,2.95,16.5,105.5,98.71,75.34
2016,5,19,10,0,1.0,142.0,2.9,17.0,143.0,134.55,103.83
2016,5,19,10,15,3.5,155.0,2.5,17.0,158.0,149.43,115.52
2016,5,19,10,30,6.0,168.0,2.1,17.0,173.0,164.37,127.18
2016,5,19,10,45,13.5,250.0,1.7,17.5,262.5,250.96,194.21
2016,5,19,11,0,21.0,332.0,1.3,18.0,352.0,338.21,258.81
2016,5,19,11,15,52.5,400.5,1.25,18.0,450.5,447.83,339.37
2016,5,19,11,30,84.0,469.0,1.2,18.0,549.0,546.76,409.31
2016,5,19,11,45,448.0,323.5,1.2,18.5,760.0,785.04,583.49
2016,5,19,12,0,812.0,178.0,1.2,19.0,971.0,986.43,715.92
2016,5,19,12,15,595.0,312.0,1.2,19.5,894.5,898.02,652.51
2016,5,19,12,30,378.0,446.0,1.2,20.0,818.0,802.24,582.69
2016,5,19,12,45,368.0,449.0,1.2,20.5,810.0,783.17,569.76
2016,5,19,13,0,358.0,452.0,1.2,21.0,802.0,763.0,555.25
2016,5,19,13,15,192.5,413.5,1.2,21.0,602.0,563.72,417.11
2016,5,19,13,30,27.0,375.0,1.2,21.0,402.0,374.93,280.04
2016,5,19,13,45,22.5,343.0,1.2,21.5,365.5,337.44,253.45
2016,5,19,14,0,18.0,311.0,1.2,22.0,329.0,302.61,227.68
2016,5,19,14,15,17.5,300.5,1.2,22.0,317.0,290.97,219.45
2016,5,19,14,30,17.0,290.0,1.2,22.0,305.0,279.39,211.12
2016,5,19,14,45,18.5,289.5,1.2,22.5,305.5,278.13,210.12
2016,5,19,15,0,20.0,289.0,1.2,23.0,306.0,276.56,208.85
2016,5,19,15,15,17.0,265.5,1.3,23.0,279.5,251.9,190.81
2016,5,19,15,30,14.0,242.0,1.4,23.0,253.0,227.7,173.01
2016,5,19,15,45,17.5,242.0,1.5,23.0,254.5,227.25,173.18
2016,5,19,16,0,21.0,242.0,1.6,23.0,256.0,226.08,172.67
2016,5,19,16,15,22.0,227.5,1.75,22.5,241.5,211.16,161.92
2016,5,19,16,30,23.0,213.0,1.9,22.0,227.0,196.07,150.91
2016,5,19,16,45,166.0,200.5,2.05,22.0,282.0,201.14,149.94
2016,5,19,17,0,309.0,188.0,2.2,22.0,337.0,193.12,137.38
2016,5,19,17,15,294.5,166.5,2.2,21.5,294.5,153.18,108.08
2016,5,19,17,30,280.0,145.0,2.2,21.0,252.0,115.25,84.6
2016,5,19,17,45,389.0,109.5,2.2,20.5,232.0,77.19,61.63
2016,5,19,18,0,498.0,74.0,2.2,20.0,212.0,53.03,40.84
2016,5,19,18,15,425.0,63.5,2.05,19.5,162.5,47.21,35.71
2016,5,19,18,30,352.0,53.0,1.9,19.0,113.0,40.09,29.19
2016,5,19,18,45,249.0,38.0,1.8,18.5,73.0,29.3,19.21
2016,5,19,19,0,146.0,23.0,1.7,18.0,33.0,18.03,5.94
2016,5,19,19,15,73.0,11.5,1.7,17.5,16.5,10.96,0.0
2016,5,19,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,5,45,75.0,12.5,0.8,13.5,18.0,25.65,0.0
2016,5,20,6,0,150.0,25.0,0.9,14.0,36.0,72.86,39.99
2016,5,20,6,15,254.0,40.0,0.9,14.5,77.5,131.18,95.45
2016,5,20,6,30,358.0,55.0,0.9,15.0,119.0,199.49,153.83
2016,5,20,6,45,179.0,41.5,0.9,16.0,73.5,128.32,100.89
2016,5,20,7,0,0.0,28.0,0.9,17.0,28.0,25.97,16.43
2016,5,20,7,15,0.0,46.0,0.9,17.5,46.0,42.73,30.62
2016,5,20,7,30,0.0,64.0,0.9,18.0,64.0,59.53,44.51
2016,5,20,7,45,0.0,99.0,0.9,18.5,99.0,93.12,71.98
2016,5,20,8,0,0.0,134.0,0.9,19.0,134.0,127.49,99.41
2016,5,20,8,15,2.5,154.5,0.95,19.5,156.5,149.19,116.2
2016,5,20,8,30,5.0,175.0,1.0,20.0,179.0,171.09,132.94
2016,5,20,8,45,19.5,219.5,1.05,20.5,233.0,227.01,176.26
2016,5,20,9,0,34.0,264.0,1.1,21.0,287.0,294.54,227.15
2016,5,20,9,15,47.5,297.5,1.15,21.5,332.5,341.58,261.43
2016,5,20,9,30,61.0,331.0,1.2,22.0,378.0,389.13,295.51
2016,5,20,9,45,51.5,339.0,1.3,22.5,380.0,388.68,293.63
2016,5,20,10,0,42.0,347.0,1.4,23.0,382.0,387.65,291.66
2016,5,20,10,15,101.5,392.5,1.45,23.0,481.0,491.79,368.09
2016,5,20,10,30,161.0,438.0,1.5,23.0,580.0,608.62,450.17
2016,5,20,10,45,510.0,290.0,1.6,23.5,757.5,821.04,603.33
2016,5,20,11,0,859.0,142.0,1.7,24.0,935.0,1005.83,723.24
2016,5,20,11,15,863.5,143.0,1.7,24.0,955.0,1012.08,724.32
2016,5,20,11,30,868.0,144.0,1.7,24.0,975.0,1014.83,725.44
2016,5,20,11,45,876.5,140.0,1.75,24.5,988.5,1013.2,723.27
2016,5,20,12,0,885.0,136.0,1.8,25.0,1002.0,1008.1,719.07
2016,5,20,12,15,885.5,136.5,1.8,25.0,1005.5,996.01,711.36
2016,5,20,12,30,886.0,137.0,1.8,25.0,1009.0,980.64,701.75
2016,5,20,12,45,883.0,137.5,1.8,25.5,1003.5,958.84,686.82
2016,5,20,13,0,880.0,138.0,1.8,26.0,998.0,934.11,670.16
2016,5,20,13,15,877.0,137.5,1.8,26.0,985.0,905.61,652.44
2016,5,20,13,30,874.0,137.0,1.8,26.0,972.0,874.34,632.89
2016,5,20,13,45,866.5,137.0,1.8,26.0,951.0,837.17,609.41
2016,5,20,14,0,859.0,137.0,1.8,26.0,930.0,797.79,584.32
2016,5,20,14,15,852.0,135.5,1.8,26.0,901.5,755.45,557.01
2016,5,20,14,30,845.0,134.0,1.8,26.0,873.0,711.25,527.13
2016,5,20,14,45,838.0,130.5,1.85,26.0,839.0,663.68,493.86
2016,5,20,15,0,831.0,127.0,1.9,26.0,805.0,614.69,458.61
2016,5,20,15,15,818.5,124.5,1.95,26.0,764.0,560.05,418.24
2016,5,20,15,30,806.0,122.0,2.0,26.0,723.0,506.63,377.42
2016,5,20,15,45,788.5,119.5,2.05,26.0,677.0,450.92,333.57
2016,5,20,16,0,771.0,117.0,2.1,26.0,631.0,395.91,288.91
2016,5,20,16,15,750.5,113.0,2.1,25.5,581.5,339.61,242.56
2016,5,20,16,30,730.0,109.0,2.1,25.0,532.0,284.9,196.56
2016,5,20,16,45,701.5,105.0,2.15,25.0,479.0,225.74,147.15
2016,5,20,17,0,673.0,101.0,2.2,25.0,426.0,173.77,105.22
2016,5,20,17,15,636.5,95.0,2.1,24.5,372.5,122.73,69.25
2016,5,20,17,30,600.0,89.0,2.0,24.0,319.0,76.11,46.0
2016,5,20,17,45,550.0,81.0,1.9,24.0,266.0,55.43,42.19
2016,5,20,18,0,500.0,73.0,1.8,24.0,213.0,52.06,39.33
2016,5,20,18,15,427.5,62.5,1.65,23.0,163.5,46.2,34.32
2016,5,20,18,30,355.0,52.0,1.5,22.0,114.0,39.26,28.12
2016,5,20,18,45,251.0,38.0,1.4,21.5,74.0,29.26,18.95
2016,5,20,19,0,147.0,24.0,1.3,21.0,34.0,18.81,6.8
2016,5,20,19,15,73.5,12.0,1.35,20.5,17.0,11.44,0.0
2016,5,20,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,23.5,12.0,2.05,19.5,14.0,15.74,0.0
2016,5,21,6,0,47.0,24.0,2.3,20.0,28.0,38.61,19.4
2016,5,21,6,15,108.5,48.5,2.35,20.0,65.5,92.6,66.5
2016,5,21,6,30,170.0,73.0,2.4,20.0,103.0,147.76,113.04
2016,5,21,6,45,85.0,60.5,2.45,20.5,75.5,99.64,76.61
2016,5,21,7,0,0.0,48.0,2.5,21.0,48.0,44.6,31.64
2016,5,21,7,15,16.5,96.5,2.5,21.5,103.0,100.66,78.02
2016,5,21,7,30,33.0,145.0,2.5,22.0,158.0,166.53,131.28
2016,5,21,7,45,16.5,113.0,2.55,22.5,119.5,117.34,90.77
2016,5,21,8,0,0.0,81.0,2.6,23.0,81.0,75.42,56.09
2016,5,21,8,15,133.5,165.0,2.6,23.0,242.5,268.63,212.89
2016,5,21,8,30,267.0,249.0,2.6,23.0,404.0,476.06,371.67
2016,5,21,8,45,247.5,277.0,2.65,23.5,431.0,500.33,386.32
2016,5,21,9,0,228.0,305.0,2.7,24.0,458.0,511.09,391.93
2016,5,21,9,15,237.5,327.5,2.7,24.0,496.5,549.36,418.77
2016,5,21,9,30,247.0,350.0,2.7,24.0,535.0,598.68,452.82
2016,5,21,9,45,260.0,362.5,2.7,24.5,567.0,628.65,472.2
2016,5,21,10,0,273.0,375.0,2.7,25.0,599.0,658.08,491.08
2016,5,21,10,15,155.0,371.0,2.65,25.0,499.0,532.04,398.14
2016,5,21,10,30,37.0,367.0,2.6,25.0,399.0,401.77,300.29
2016,5,21,10,45,135.5,414.5,2.6,25.5,539.0,558.1,414.91
2016,5,21,11,0,234.0,462.0,2.6,26.0,679.0,703.56,515.69
2016,5,21,11,15,258.0,450.0,2.55,26.0,694.0,722.94,527.87
2016,5,21,11,30,282.0,438.0,2.5,26.0,709.0,730.97,533.41
2016,5,21,11,45,296.5,457.5,2.5,26.5,745.0,759.79,551.34
2016,5,21,12,0,311.0,477.0,2.5,27.0,781.0,786.51,567.55
2016,5,21,12,15,339.5,463.5,2.45,27.0,797.0,792.26,571.6
2016,5,21,12,30,368.0,450.0,2.4,27.0,813.0,795.85,574.39
2016,5,21,12,45,234.5,470.5,2.4,27.0,701.5,674.29,489.44
2016,5,21,13,0,101.0,491.0,2.4,27.0,590.0,558.58,406.92
2016,5,21,13,15,407.0,365.5,2.4,27.0,756.0,712.58,522.74
2016,5,21,13,30,713.0,240.0,2.4,27.0,922.0,838.8,613.6
2016,5,21,13,45,461.0,352.5,2.45,27.0,790.0,708.52,519.15
2016,5,21,14,0,209.0,465.0,2.5,27.0,658.0,591.14,433.01
2016,5,21,14,15,456.5,341.0,2.55,27.0,745.5,649.69,480.69
2016,5,21,14,30,704.0,217.0,2.6,27.0,833.0,687.17,511.05
2016,5,21,14,45,426.0,308.5,2.65,27.0,677.0,552.0,411.22
2016,5,21,15,0,148.0,400.0,2.7,27.0,521.0,442.94,329.33
2016,5,21,15,15,363.5,321.0,2.75,27.0,597.5,480.05,358.8
2016,5,21,15,30,579.0,242.0,2.8,27.0,674.0,494.89,368.99
2016,5,21,15,45,563.0,232.5,2.85,27.0,631.0,444.72,329.95
2016,5,21,16,0,547.0,223.0,2.9,27.0,588.0,395.56,291.03
2016,5,21,16,15,435.0,229.5,2.9,26.5,506.0,328.97,240.61
2016,5,21,16,30,323.0,236.0,2.9,26.0,424.0,278.93,203.5
2016,5,21,16,45,383.5,207.5,2.95,26.0,409.0,246.62,174.8
2016,5,21,17,0,444.0,179.0,3.0,26.0,394.0,201.94,136.59
2016,5,21,17,15,405.5,165.0,2.95,25.5,343.5,157.24,105.3
2016,5,21,17,30,367.0,151.0,2.9,25.0,293.0,122.59,87.27
2016,5,21,17,45,314.5,134.5,2.85,25.0,242.5,99.81,79.67
2016,5,21,18,0,262.0,118.0,2.8,25.0,192.0,88.88,70.48
2016,5,21,18,15,206.0,95.5,2.65,24.5,145.5,73.33,57.19
2016,5,21,18,30,150.0,73.0,2.5,24.0,99.0,57.16,43.03
2016,5,21,18,45,93.0,47.5,2.45,23.5,61.5,39.67,27.44
2016,5,21,19,0,36.0,22.0,2.4,23.0,24.0,19.35,7.47
2016,5,21,19,15,18.0,11.0,2.4,22.5,12.0,10.48,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,12.0,12.5,2.05,21.0,13.5,14.11,0.0
2016,5,22,6,0,24.0,25.0,2.2,21.0,27.0,31.27,15.28
2016,5,22,6,15,71.5,46.5,2.3,21.0,58.5,74.23,52.51
2016,5,22,6,30,119.0,68.0,2.4,21.0,90.0,118.1,89.48
2016,5,22,6,45,165.5,86.5,2.55,21.5,128.0,168.83,132.07
2016,5,22,7,0,212.0,105.0,2.7,22.0,166.0,219.4,174.14
2016,5,22,7,15,219.5,128.5,2.7,22.0,203.5,260.06,207.63
2016,5,22,7,30,227.0,152.0,2.7,22.0,241.0,300.94,240.36
2016,5,22,7,45,213.5,179.0,2.75,22.5,272.5,324.27,257.85
2016,5,22,8,0,200.0,206.0,2.8,23.0,304.0,353.55,279.25
2016,5,22,8,15,271.5,220.0,2.8,23.0,369.0,437.05,343.46
2016,5,22,8,30,343.0,234.0,2.8,23.0,434.0,516.83,403.31
2016,5,22,8,45,239.5,272.5,2.8,23.5,418.0,488.73,377.78
2016,5,22,9,0,136.0,311.0,2.8,24.0,402.0,440.76,337.93
2016,5,22,9,15,413.5,245.0,2.75,24.0,550.0,635.38,486.51
2016,5,22,9,30,691.0,179.0,2.7,24.0,698.0,829.7,624.94
2016,5,22,9,45,702.0,184.5,2.7,24.5,736.5,862.68,643.13
2016,5,22,10,0,713.0,190.0,2.7,25.0,775.0,893.39,660.94
2016,5,22,10,15,362.5,219.5,2.7,25.0,517.5,594.53,449.55
2016,5,22,10,30,12.0,249.0,2.7,25.0,260.0,248.57,186.47
2016,5,22,10,45,11.5,238.5,2.75,25.5,249.5,237.72,178.66
2016,5,22,11,0,11.0,228.0,2.8,26.0,239.0,226.94,170.04
2016,5,22,11,15,15.0,278.5,2.8,26.0,293.5,279.51,209.32
2016,5,22,11,30,19.0,329.0,2.8,26.0,348.0,331.98,247.8
2016,5,22,11,45,17.0,304.0,2.85,26.5,321.0,305.2,227.36
2016,5,22,12,0,15.0,279.0,2.9,27.0,294.0,278.64,207.31
2016,5,22,12,15,16.5,301.5,2.95,27.0,318.0,300.92,223.82
2016,5,22,12,30,18.0,324.0,3.0,27.0,342.0,322.88,239.88
2016,5,22,12,45,17.0,309.0,3.1,27.0,326.0,306.62,227.96
2016,5,22,13,0,16.0,294.0,3.2,27.0,310.0,290.44,216.18
2016,5,22,13,15,143.5,385.0,3.25,27.0,523.0,493.31,367.57
2016,5,22,13,30,271.0,476.0,3.3,27.0,736.0,678.93,498.96
2016,5,22,13,45,512.5,337.0,3.35,27.5,815.0,736.35,543.5
2016,5,22,14,0,754.0,198.0,3.4,28.0,894.0,773.21,573.44
2016,5,22,14,15,383.0,219.5,3.4,28.0,573.0,486.89,366.85
2016,5,22,14,30,12.0,241.0,3.4,28.0,252.0,231.35,171.92
2016,5,22,14,45,12.0,242.5,3.45,28.0,253.0,231.53,172.83
2016,5,22,15,0,12.0,244.0,3.5,28.0,254.0,231.57,173.12
2016,5,22,15,15,15.5,254.0,3.5,27.5,266.5,240.91,180.83
2016,5,22,15,30,19.0,264.0,3.5,27.0,279.0,249.44,187.94
2016,5,22,15,45,112.5,285.5,3.55,27.0,362.0,297.42,224.21
2016,5,22,16,0,206.0,307.0,3.6,27.0,445.0,340.21,254.81
2016,5,22,16,15,103.0,198.5,3.55,27.0,267.5,205.11,153.37
2016,5,22,16,30,0.0,90.0,3.5,27.0,90.0,83.87,61.39
2016,5,22,16,45,94.0,148.0,3.45,27.0,193.5,146.02,107.32
2016,5,22,17,0,188.0,206.0,3.4,27.0,297.0,194.47,141.19
2016,5,22,17,15,326.0,164.5,3.25,26.5,300.0,155.59,106.63
2016,5,22,17,30,464.0,123.0,3.1,26.0,303.0,99.91,66.69
2016,5,22,17,45,405.5,112.5,3.0,25.5,251.5,79.19,62.1
2016,5,22,18,0,347.0,102.0,2.9,25.0,200.0,73.78,57.68
2016,5,22,18,15,281.5,85.0,2.8,24.5,153.5,62.97,48.4
2016,5,22,18,30,216.0,68.0,2.7,24.0,107.0,53.72,40.15
2016,5,22,18,45,139.0,46.5,2.65,24.0,68.5,37.52,25.64
2016,5,22,19,0,62.0,25.0,2.6,24.0,30.0,20.74,8.74
