Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,19,15,31.0,12.5,2.65,24.0,15.0,11.91,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,60.0,13.5,2.3,20.5,18.5,23.86,0.0
2016,5,23,6,0,120.0,27.0,2.5,21.0,37.0,68.5,38.78
2016,5,23,6,15,213.0,44.0,2.6,21.0,77.0,123.25,88.26
2016,5,23,6,30,306.0,61.0,2.7,21.0,117.0,187.44,142.51
2016,5,23,6,45,372.0,74.0,2.85,21.5,165.0,246.3,192.81
2016,5,23,7,0,438.0,87.0,3.0,22.0,213.0,312.13,247.82
2016,5,23,7,15,274.5,122.5,3.05,22.5,207.5,281.69,224.69
2016,5,23,7,30,111.0,158.0,3.1,23.0,202.0,233.11,184.69
2016,5,23,7,45,55.5,144.0,3.2,23.5,166.0,178.97,140.52
2016,5,23,8,0,0.0,130.0,3.3,24.0,130.0,123.4,94.39
2016,5,23,8,15,0.0,113.5,3.35,24.0,113.5,106.68,80.74
2016,5,23,8,30,0.0,97.0,3.4,24.0,97.0,90.56,67.58
2016,5,23,8,45,0.0,106.0,3.45,24.5,106.0,99.15,74.07
2016,5,23,9,0,0.0,115.0,3.5,25.0,115.0,107.76,80.48
2016,5,23,9,15,0.0,123.0,3.55,25.0,123.0,115.41,86.26
2016,5,23,9,30,0.0,131.0,3.6,25.0,131.0,123.07,92.04
2016,5,23,9,45,14.5,220.5,3.65,25.5,232.5,223.24,169.56
2016,5,23,10,0,29.0,310.0,3.7,26.0,334.0,336.31,254.17
2016,5,23,10,15,30.0,322.5,3.75,26.0,348.5,349.55,263.27
2016,5,23,10,30,31.0,335.0,3.8,26.0,363.0,362.63,272.54
2016,5,23,10,45,29.0,348.0,3.9,26.5,374.5,373.05,279.22
2016,5,23,11,0,27.0,361.0,4.0,27.0,386.0,383.18,285.68
2016,5,23,11,15,13.5,245.5,4.05,27.0,258.0,246.1,183.84
2016,5,23,11,30,0.0,130.0,4.1,27.0,130.0,122.21,89.43
2016,5,23,11,45,2.0,141.0,4.15,27.5,143.5,134.6,98.92
2016,5,23,12,0,4.0,152.0,4.2,28.0,157.0,146.91,108.15
2016,5,23,12,15,29.5,304.5,4.25,28.0,334.5,322.21,240.27
2016,5,23,12,30,55.0,457.0,4.3,28.0,512.0,492.53,363.36
2016,5,23,12,45,28.5,297.0,4.35,28.0,325.5,310.09,230.49
2016,5,23,13,0,2.0,137.0,4.4,28.0,139.0,130.21,95.14
2016,5,23,13,15,28.5,289.5,4.4,28.0,317.0,298.51,222.91
2016,5,23,13,30,55.0,442.0,4.4,28.0,495.0,460.69,341.1
2016,5,23,13,45,77.5,449.5,4.4,28.5,522.0,480.93,355.14
2016,5,23,14,0,100.0,457.0,4.4,29.0,549.0,499.01,367.97
2016,5,23,14,15,433.0,316.5,4.35,29.0,698.5,610.51,455.47
2016,5,23,14,30,766.0,176.0,4.3,29.0,848.0,694.3,519.6
2016,5,23,14,45,547.0,274.5,4.25,29.0,744.5,601.0,448.36
2016,5,23,15,0,328.0,373.0,4.2,29.0,641.0,525.26,390.3
2016,5,23,15,15,527.0,266.0,4.15,28.5,672.0,521.01,389.76
2016,5,23,15,30,726.0,159.0,4.1,28.0,703.0,496.89,372.09
2016,5,23,15,45,706.0,156.0,4.05,28.0,658.0,443.37,329.33
2016,5,23,16,0,686.0,153.0,4.0,28.0,613.0,390.99,286.56
2016,5,23,16,15,484.0,199.5,3.95,27.5,511.5,321.43,234.01
2016,5,23,16,30,282.0,246.0,3.9,27.0,410.0,275.93,202.17
2016,5,23,16,45,279.0,221.0,3.9,27.0,370.5,235.23,169.6
2016,5,23,17,0,276.0,196.0,3.9,27.0,331.0,195.12,137.96
2016,5,23,17,15,257.5,175.0,3.8,26.5,289.0,157.07,110.47
2016,5,23,17,30,239.0,154.0,3.7,26.0,247.0,121.47,88.13
2016,5,23,17,45,212.5,133.0,3.65,26.0,206.0,98.46,78.24
2016,5,23,18,0,186.0,112.0,3.6,26.0,165.0,84.6,66.6
2016,5,23,18,15,149.5,90.0,3.6,25.5,127.0,72.58,56.36
2016,5,23,18,30,113.0,68.0,3.6,25.0,89.0,55.87,41.81
2016,5,23,18,45,67.5,46.5,3.6,24.5,58.0,39.05,26.89
2016,5,23,19,0,22.0,25.0,3.6,24.0,27.0,22.53,10.34
2016,5,23,19,15,11.0,12.5,3.7,23.5,13.5,11.91,0.0
2016,5,23,19,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,12.5,13.5,2.6,21.5,14.5,15.16,0.0
2016,5,24,6,0,25.0,27.0,2.7,22.0,29.0,33.93,17.57
2016,5,24,6,15,72.5,49.0,2.9,22.0,61.0,77.39,54.88
2016,5,24,6,30,120.0,71.0,3.1,22.0,93.0,121.79,92.19
2016,5,24,6,45,178.0,87.5,3.3,22.5,132.5,174.81,136.45
2016,5,24,7,0,236.0,104.0,3.5,23.0,172.0,229.09,181.49
2016,5,24,7,15,263.5,124.5,3.65,23.0,215.5,278.02,221.83
2016,5,24,7,30,291.0,145.0,3.8,23.0,259.0,329.27,263.15
2016,5,24,7,45,294.5,172.5,4.0,23.5,303.0,375.49,298.73
2016,5,24,8,0,298.0,200.0,4.2,24.0,347.0,421.15,332.93
2016,5,24,8,15,310.0,221.0,4.25,24.0,389.0,465.07,365.79
2016,5,24,8,30,322.0,242.0,4.3,24.0,431.0,509.06,398.11
2016,5,24,8,45,332.0,261.0,4.4,24.5,471.0,549.15,426.31
2016,5,24,9,0,342.0,280.0,4.5,25.0,511.0,588.81,453.78
2016,5,24,9,15,340.0,304.5,4.55,25.5,547.5,623.41,476.63
2016,5,24,9,30,338.0,329.0,4.6,26.0,584.0,656.44,498.04
2016,5,24,9,45,197.0,347.5,4.65,26.5,498.5,542.24,410.43
2016,5,24,10,0,56.0,366.0,4.7,27.0,413.0,420.22,315.8
2016,5,24,10,15,129.5,401.5,4.65,27.0,515.0,538.8,403.95
2016,5,24,10,30,203.0,437.0,4.6,27.0,617.0,647.32,481.84
2016,5,24,10,45,110.5,375.0,4.6,27.0,473.5,491.9,367.93
2016,5,24,11,0,18.0,313.0,4.6,27.0,330.0,316.36,236.5
2016,5,24,11,15,20.5,317.5,4.6,27.5,337.0,322.77,241.06
2016,5,24,11,30,23.0,322.0,4.6,28.0,344.0,337.4,251.24
2016,5,24,11,45,94.5,396.5,4.65,28.5,489.5,489.71,363.41
2016,5,24,12,0,166.0,471.0,4.7,29.0,635.0,630.11,462.72
2016,5,24,12,15,150.0,488.5,4.7,29.0,637.0,625.99,458.34
2016,5,24,12,30,134.0,506.0,4.7,29.0,639.0,621.08,454.12
2016,5,24,12,45,80.5,444.5,4.7,29.0,524.0,500.11,367.91
2016,5,24,13,0,27.0,383.0,4.7,29.0,409.0,388.22,286.47
2016,5,24,13,15,41.5,413.0,4.65,29.0,453.5,426.15,314.59
2016,5,24,13,30,56.0,443.0,4.6,29.0,498.0,462.37,340.83
2016,5,24,13,45,54.5,431.5,4.55,29.0,484.0,445.59,328.78
2016,5,24,14,0,53.0,420.0,4.5,29.0,470.0,428.92,316.96
2016,5,24,14,15,113.5,429.5,4.45,28.5,531.0,476.05,353.21
2016,5,24,14,30,174.0,439.0,4.4,28.0,592.0,517.07,384.4
2016,5,24,14,45,260.0,405.5,4.35,28.0,624.0,529.26,394.58
2016,5,24,15,0,346.0,372.0,4.3,28.0,656.0,535.24,399.64
2016,5,24,15,15,218.0,360.0,4.15,28.0,536.0,436.28,326.21
2016,5,24,15,30,90.0,348.0,4.0,28.0,416.0,350.93,262.77
2016,5,24,15,45,155.5,327.5,3.9,28.0,435.5,350.27,262.36
2016,5,24,16,0,221.0,307.0,3.8,28.0,455.0,346.26,258.13
2016,5,24,16,15,176.5,283.5,3.65,27.5,396.0,296.13,220.71
2016,5,24,16,30,132.0,260.0,3.5,27.0,337.0,251.22,187.47
2016,5,24,16,45,75.5,217.5,3.35,27.0,260.5,200.66,150.27
2016,5,24,17,0,19.0,175.0,3.2,27.0,184.0,157.63,119.33
2016,5,24,17,15,13.5,154.5,3.1,26.5,160.5,137.27,104.26
2016,5,24,17,30,8.0,134.0,3.0,26.0,137.0,117.71,89.61
2016,5,24,17,45,4.0,111.5,2.95,26.0,113.0,98.17,77.96
2016,5,24,18,0,0.0,89.0,2.9,26.0,89.0,79.28,62.09
2016,5,24,18,15,0.0,68.0,2.95,25.5,68.0,61.35,46.83
2016,5,24,18,30,0.0,47.0,3.0,25.0,47.0,43.16,31.08
2016,5,24,18,45,0.0,29.5,3.05,25.0,29.5,27.4,17.2
2016,5,24,19,0,0.0,12.0,3.1,25.0,12.0,11.12,2.37
2016,5,24,19,15,0.0,6.0,3.1,24.5,6.0,5.72,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.5,3.35,22.5,5.5,5.24,0.0
2016,5,25,6,0,0.0,11.0,3.4,23.0,11.0,10.19,1.58
2016,5,25,6,15,0.0,24.5,3.5,23.0,24.5,22.73,12.66
2016,5,25,6,30,0.0,38.0,3.6,23.0,38.0,35.3,23.36
2016,5,25,6,45,0.0,54.0,3.7,23.5,54.0,50.41,36.0
2016,5,25,7,0,0.0,70.0,3.8,24.0,70.0,65.82,48.68
2016,5,25,7,15,0.0,61.5,3.9,24.0,61.5,57.19,41.55
2016,5,25,7,30,0.0,53.0,4.0,24.0,53.0,49.26,34.94
2016,5,25,7,45,0.0,90.5,4.1,24.5,90.5,84.7,63.54
2016,5,25,8,0,0.0,128.0,4.2,25.0,128.0,121.36,92.54
2016,5,25,8,15,0.0,93.5,4.2,25.0,93.5,87.26,64.92
2016,5,25,8,30,0.0,59.0,4.2,25.0,59.0,54.92,38.77
2016,5,25,8,45,0.0,36.5,4.25,25.5,36.5,33.96,21.74
2016,5,25,9,0,0.0,14.0,4.3,26.0,14.0,13.02,4.82
2016,5,25,9,15,0.5,80.0,4.35,26.0,80.5,75.04,54.23
2016,5,25,9,30,1.0,146.0,4.4,26.0,147.0,138.39,103.75
2016,5,25,9,45,2.5,154.0,4.45,26.5,156.5,147.44,110.32
2016,5,25,10,0,4.0,162.0,4.5,27.0,166.0,156.55,116.96
2016,5,25,10,15,5.0,168.0,4.45,27.0,173.0,163.3,121.96
2016,5,25,10,30,6.0,174.0,4.4,27.0,180.0,170.06,126.98
2016,5,25,10,45,6.5,176.5,4.4,27.0,183.5,172.96,129.04
2016,5,25,11,0,7.0,179.0,4.4,27.0,187.0,175.84,131.11
2016,5,25,11,15,11.5,237.5,4.35,27.0,249.5,236.36,176.94
2016,5,25,11,30,16.0,296.0,4.3,27.0,312.0,296.92,222.02
2016,5,25,11,45,18.0,320.0,4.25,27.5,338.5,321.51,239.48
2016,5,25,12,0,20.0,344.0,4.2,28.0,365.0,345.82,256.64
2016,5,25,12,15,33.5,393.5,4.15,28.0,427.5,412.83,305.5
2016,5,25,12,30,47.0,443.0,4.1,28.0,490.0,471.05,347.22
2016,5,25,12,45,36.5,410.5,4.05,28.0,447.0,426.32,314.68
2016,5,25,13,0,26.0,378.0,4.0,28.0,404.0,382.49,282.92
2016,5,25,13,15,33.0,396.5,4.0,28.0,429.5,403.06,298.22
2016,5,25,13,30,40.0,415.0,4.0,28.0,455.0,422.69,312.59
2016,5,25,13,45,32.0,381.5,4.0,28.5,413.0,381.27,282.03
2016,5,25,14,0,24.0,348.0,4.0,29.0,371.0,340.92,252.31
2016,5,25,14,15,32.0,361.0,3.95,29.0,390.5,355.37,263.33
2016,5,25,14,30,40.0,374.0,3.9,29.0,410.0,368.59,273.28
2016,5,25,14,45,27.5,320.0,3.85,29.0,344.5,308.63,229.42
2016,5,25,15,0,15.0,266.0,3.8,29.0,279.0,253.06,188.45
2016,5,25,15,15,11.5,234.0,3.85,29.0,243.5,220.96,164.77
2016,5,25,15,30,8.0,202.0,3.9,29.0,208.0,189.4,141.24
2016,5,25,15,45,19.5,232.0,4.0,29.0,245.5,219.56,164.49
2016,5,25,16,0,31.0,262.0,4.1,29.0,283.0,241.51,181.25
2016,5,25,16,15,59.5,258.5,4.1,28.5,294.5,243.19,182.58
2016,5,25,16,30,88.0,255.0,4.1,28.0,306.0,240.89,180.43
2016,5,25,16,45,102.0,232.0,4.2,28.0,286.0,217.12,161.62
2016,5,25,17,0,116.0,209.0,4.3,28.0,266.0,186.21,137.22
2016,5,25,17,15,104.5,186.0,4.1,27.5,232.5,156.9,115.8
2016,5,25,17,30,93.0,163.0,3.9,27.0,199.0,135.04,101.32
2016,5,25,17,45,80.5,138.5,3.75,27.0,166.5,112.3,89.51
2016,5,25,18,0,68.0,114.0,3.6,27.0,134.0,93.93,74.17
2016,5,25,18,15,50.0,90.5,3.45,26.5,103.5,75.79,58.84
2016,5,25,18,30,32.0,67.0,3.3,26.0,73.0,57.27,42.85
2016,5,25,18,45,16.0,44.5,3.2,25.5,47.5,39.04,26.84
2016,5,25,19,0,0.0,22.0,3.1,25.0,22.0,20.41,9.33
2016,5,25,19,15,0.0,11.0,3.1,24.5,11.0,10.48,0.0
2016,5,25,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,26,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,26,6,15,0.0,1.0,3.05,24.0,1.0,0.92,0.0
2016,5,26,6,30,0.0,2.0,3.2,24.0,2.0,1.85,0.0
2016,5,26,6,45,0.0,2.5,3.35,24.5,2.5,2.31,0.0
2016,5,26,7,0,0.0,3.0,3.5,25.0,3.0,2.78,0.0
2016,5,26,7,15,0.0,5.0,3.7,25.0,5.0,4.63,0.0
2016,5,26,7,30,0.0,7.0,3.9,25.0,7.0,6.49,0.0
2016,5,26,7,45,0.0,41.0,4.15,25.0,41.0,38.09,25.56
2016,5,26,8,0,0.0,75.0,4.4,25.0,75.0,69.82,51.16
2016,5,26,8,15,0.0,42.5,4.45,25.0,42.5,39.52,26.47
2016,5,26,8,30,0.0,10.0,4.5,25.0,10.0,9.29,1.89
2016,5,26,8,45,1.5,90.0,4.55,25.0,91.5,85.09,62.87
2016,5,26,9,0,3.0,170.0,4.6,25.0,173.0,163.69,124.65
2016,5,26,9,15,3.5,168.5,4.6,25.0,172.0,162.48,123.29
2016,5,26,9,30,4.0,167.0,4.6,25.0,171.0,161.39,122.16
2016,5,26,9,45,27.5,264.0,4.7,25.0,287.0,287.37,219.57
2016,5,26,10,0,51.0,361.0,4.8,25.0,403.0,409.95,311.43
2016,5,26,10,15,93.0,399.5,4.7,25.0,480.0,489.81,370.47
2016,5,26,10,30,135.0,438.0,4.6,25.0,557.0,581.58,436.78
2016,5,26,10,45,224.5,443.5,4.55,25.0,648.5,674.48,504.51
2016,5,26,11,0,314.0,449.0,4.5,25.0,740.0,778.09,577.8
2016,5,26,11,15,184.0,444.5,4.4,25.0,616.5,632.45,471.26
2016,5,26,11,30,54.0,440.0,4.3,25.0,493.0,486.33,362.62
2016,5,26,11,45,166.0,464.0,4.25,25.5,627.0,627.49,466.45
2016,5,26,12,0,278.0,488.0,4.2,26.0,761.0,763.28,561.53
2016,5,26,12,15,337.0,464.5,4.5,26.5,796.5,789.16,580.09
2016,5,26,12,30,396.0,441.0,4.8,27.0,832.0,812.22,597.82
2016,5,26,12,45,220.5,439.5,5.15,27.5,657.5,630.56,467.61
2016,5,26,13,0,45.0,438.0,5.5,28.0,483.0,456.67,338.36
2016,5,26,13,15,56.5,448.0,5.6,28.0,503.5,472.06,350.53
2016,5,26,13,30,68.0,458.0,5.7,28.0,524.0,486.3,361.36
2016,5,26,13,45,416.5,323.5,5.85,28.5,710.5,645.2,485.35
2016,5,26,14,0,765.0,189.0,6.0,29.0,897.0,773.4,582.57
2016,5,26,14,15,502.0,311.0,5.85,29.0,770.0,656.38,492.24
2016,5,26,14,30,239.0,433.0,5.7,29.0,643.0,556.98,414.79
2016,5,26,14,45,198.0,418.0,5.6,29.0,587.5,502.11,374.71
2016,5,26,15,0,157.0,403.0,5.5,29.0,532.0,450.76,336.81
2016,5,26,15,15,230.0,371.0,5.3,28.5,549.5,452.07,339.02
2016,5,26,15,30,303.0,339.0,5.1,28.0,567.0,441.89,331.74
2016,5,26,15,45,199.5,322.5,4.9,28.0,469.0,366.0,274.57
2016,5,26,16,0,96.0,306.0,4.7,28.0,371.0,301.92,226.88
2016,5,26,16,15,48.0,176.0,4.5,27.5,208.5,172.65,129.4
2016,5,26,16,30,0.0,46.0,4.3,27.0,46.0,42.79,28.71
2016,5,26,16,45,67.5,128.5,4.1,27.0,161.5,125.1,91.92
2016,5,26,17,0,135.0,211.0,3.9,27.0,277.0,190.74,140.57
2016,5,26,17,15,115.5,190.0,3.8,26.5,242.0,160.82,118.86
2016,5,26,17,30,96.0,169.0,3.7,26.0,207.0,139.18,104.88
2016,5,26,17,45,82.5,144.0,3.65,26.0,173.0,115.8,92.8
2016,5,26,18,0,69.0,119.0,3.6,26.0,139.0,97.22,77.25
2016,5,26,18,15,49.0,94.0,3.7,25.5,106.5,78.19,61.14
2016,5,26,18,30,29.0,69.0,3.8,25.0,74.0,58.72,44.29
2016,5,26,18,45,14.5,44.5,3.9,24.5,47.0,39.1,27.05
2016,5,26,19,0,0.0,20.0,4.0,24.0,20.0,18.56,8.22
2016,5,26,19,15,0.0,10.0,4.15,23.5,10.0,9.53,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,5,45,0.0,2.5,4.9,22.5,2.5,2.38,0.0
2016,5,27,6,0,0.0,5.0,4.9,23.0,5.0,4.62,0.0
2016,5,27,6,15,0.0,11.0,4.9,23.0,11.0,10.18,2.56
2016,5,27,6,30,0.0,17.0,4.9,23.0,17.0,15.75,7.31
2016,5,27,6,45,0.0,24.5,4.9,23.0,24.5,22.72,13.2
2016,5,27,7,0,0.0,32.0,4.9,23.0,32.0,29.69,19.04
2016,5,27,7,15,0.0,28.0,5.05,23.0,28.0,25.98,15.93
2016,5,27,7,30,0.0,24.0,5.2,23.0,24.0,22.27,12.81
2016,5,27,7,45,0.0,40.5,5.35,23.5,40.5,37.63,25.34
2016,5,27,8,0,0.0,57.0,5.5,24.0,57.0,53.01,37.72
2016,5,27,8,15,0.5,108.0,5.6,24.0,108.5,101.65,76.86
2016,5,27,8,30,1.0,159.0,5.7,24.0,160.0,151.87,116.63
2016,5,27,8,45,3.5,173.0,5.8,24.5,175.5,167.31,128.24
2016,5,27,9,0,6.0,187.0,5.9,25.0,191.0,182.92,139.92
2016,5,27,9,15,18.0,241.0,5.8,25.5,254.5,246.67,189.02
2016,5,27,9,30,30.0,295.0,5.7,26.0,318.0,322.23,245.98
2016,5,27,9,45,15.0,197.5,5.6,26.5,209.0,201.07,152.21
2016,5,27,10,0,0.0,100.0,5.5,27.0,100.0,93.56,67.99
2016,5,27,10,15,4.5,149.5,5.4,27.0,154.0,145.05,108.09
2016,5,27,10,30,9.0,199.0,5.3,27.0,208.0,197.02,147.92
2016,5,27,10,45,10.5,204.5,5.25,27.5,215.0,203.78,152.55
2016,5,27,11,0,12.0,210.0,5.2,28.0,222.0,210.5,157.21
2016,5,27,11,15,18.5,289.0,5.0,28.0,307.5,293.0,219.0
2016,5,27,11,30,25.0,368.0,4.8,28.0,393.0,385.06,286.33
2016,5,27,11,45,19.5,312.0,4.65,28.5,331.5,315.22,234.06
2016,5,27,12,0,14.0,256.0,4.5,29.0,270.0,255.56,189.37
2016,5,27,12,15,14.5,268.0,4.2,29.0,282.5,266.93,197.74
2016,5,27,12,30,15.0,280.0,3.9,29.0,295.0,278.1,205.8
2016,5,27,12,45,16.5,303.5,3.6,29.0,320.5,300.83,222.34
2016,5,27,13,0,18.0,327.0,3.3,29.0,346.0,323.18,238.44
2016,5,27,13,15,16.5,305.5,2.9,29.0,322.5,300.39,221.51
2016,5,27,13,30,15.0,284.0,2.5,29.0,299.0,277.83,204.85
2016,5,27,13,45,24.5,334.5,2.2,29.0,358.0,331.78,244.22
2016,5,27,14,0,34.0,385.0,1.9,29.0,417.0,382.24,280.02
2016,5,27,14,15,54.5,400.5,1.65,29.0,450.0,407.27,297.67
2016,5,27,14,30,75.0,416.0,1.4,29.0,483.0,429.82,313.27
2016,5,27,14,45,170.5,403.5,1.2,29.0,546.5,471.91,343.69
2016,5,27,15,0,266.0,391.0,1.0,29.0,610.0,503.22,365.12
2016,5,27,15,15,299.5,361.5,0.9,29.0,596.5,478.99,347.57
2016,5,27,15,30,333.0,332.0,0.8,29.0,583.0,451.24,327.37
2016,5,27,15,45,279.5,320.0,0.7,29.0,522.0,395.23,286.8
2016,5,27,16,0,226.0,308.0,0.6,29.0,461.0,349.43,253.55
2016,5,27,16,15,464.0,215.5,0.65,28.5,498.0,328.93,234.47
2016,5,27,16,30,702.0,123.0,0.7,28.0,535.0,288.14,195.71
2016,5,27,16,45,687.5,113.5,0.75,28.0,485.5,233.53,150.87
2016,5,27,17,0,673.0,104.0,0.8,28.0,436.0,180.35,108.38
2016,5,27,17,15,637.5,98.0,0.85,27.5,383.0,129.52,72.67
2016,5,27,17,30,602.0,92.0,0.9,27.0,330.0,82.95,48.39
2016,5,27,17,45,561.0,83.0,0.95,26.5,278.0,56.33,42.45
2016,5,27,18,0,520.0,74.0,1.0,26.0,226.0,52.19,39.1
2016,5,27,18,15,450.0,64.5,0.95,25.5,176.0,47.22,34.86
2016,5,27,18,30,380.0,55.0,0.9,25.0,126.0,41.96,30.14
2016,5,27,18,45,277.5,41.5,0.9,24.5,84.5,31.8,21.04
2016,5,27,19,0,175.0,28.0,0.9,24.0,43.0,21.87,10.93
2016,5,27,19,15,87.5,14.0,0.95,23.5,21.5,13.34,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,39.5,16.5,2.75,21.5,19.5,22.94,0.0
2016,5,28,6,0,79.0,33.0,2.8,22.0,39.0,61.96,37.01
2016,5,28,6,15,168.5,52.5,2.95,22.0,79.5,114.24,82.1
2016,5,28,6,30,258.0,72.0,3.1,22.0,120.0,181.79,138.35
2016,5,28,6,45,129.0,70.0,3.3,22.5,94.0,133.47,103.31
2016,5,28,7,0,0.0,68.0,3.5,23.0,68.0,63.76,47.14
2016,5,28,7,15,255.0,95.0,3.65,23.5,195.5,239.28,191.22
2016,5,28,7,30,510.0,122.0,3.8,24.0,323.0,436.68,347.47
2016,5,28,7,45,273.0,156.0,4.0,24.5,265.5,342.66,271.71
2016,5,28,8,0,36.0,190.0,4.2,25.0,208.0,216.38,168.2
2016,5,28,8,15,18.0,166.0,4.25,25.5,175.0,171.58,132.06
2016,5,28,8,30,0.0,142.0,4.3,26.0,142.0,134.29,101.59
2016,5,28,8,45,23.0,211.0,4.35,26.5,226.5,220.76,169.11
2016,5,28,9,0,46.0,280.0,4.4,27.0,311.0,320.64,244.74
2016,5,28,9,15,39.0,289.5,4.35,27.0,317.5,324.63,246.56
2016,5,28,9,30,32.0,299.0,4.3,27.0,324.0,328.12,248.28
2016,5,28,9,45,146.5,345.0,4.3,27.5,465.0,492.25,371.64
2016,5,28,10,0,261.0,391.0,4.3,28.0,606.0,661.17,492.51
2016,5,28,10,15,533.0,277.0,4.2,28.0,738.5,816.47,606.67
2016,5,28,10,30,805.0,163.0,4.1,28.0,871.0,967.23,708.95
2016,5,28,10,45,813.0,163.5,4.1,28.5,898.0,982.78,715.78
2016,5,28,11,0,821.0,164.0,4.1,29.0,925.0,995.14,721.55
2016,5,28,11,15,825.0,165.0,4.05,29.0,944.0,1000.74,724.15
2016,5,28,11,30,829.0,166.0,4.0,29.0,963.0,1002.93,724.71
2016,5,28,11,45,836.5,163.0,3.95,29.5,975.5,1001.15,721.37
2016,5,28,12,0,844.0,160.0,3.9,30.0,988.0,986.98,710.17
2016,5,28,12,15,844.0,160.0,3.85,30.0,991.0,974.41,701.65
2016,5,28,12,30,844.0,160.0,3.8,30.0,994.0,958.8,691.24
2016,5,28,12,45,842.5,159.5,3.8,30.0,989.0,938.48,678.15
2016,5,28,13,0,841.0,159.0,3.8,30.0,984.0,915.42,663.32
2016,5,28,13,15,837.0,158.5,3.8,30.0,971.5,887.42,645.25
2016,5,28,13,30,833.0,158.0,3.8,30.0,959.0,861.37,628.48
2016,5,28,13,45,828.0,156.0,3.8,30.0,938.5,825.2,604.86
2016,5,28,14,0,823.0,154.0,3.8,30.0,918.0,786.84,579.66
2016,5,28,14,15,815.5,152.5,3.8,30.0,890.5,745.04,551.92
2016,5,28,14,30,808.0,151.0,3.8,30.0,863.0,701.58,521.21
2016,5,28,14,45,786.5,155.5,3.8,30.0,826.5,652.92,485.99
2016,5,28,15,0,765.0,160.0,3.8,30.0,790.0,604.28,450.06
2016,5,28,15,15,752.0,157.0,3.75,29.5,750.5,554.1,413.08
2016,5,28,15,30,739.0,154.0,3.7,29.0,711.0,500.66,372.69
2016,5,28,15,45,722.5,149.5,3.65,29.0,666.5,447.01,330.25
2016,5,28,16,0,706.0,145.0,3.6,29.0,622.0,394.09,287.31
2016,5,28,16,15,684.5,140.5,3.5,28.5,574.0,340.48,243.48
2016,5,28,16,30,663.0,136.0,3.4,28.0,526.0,288.66,200.34
2016,5,28,16,45,635.0,130.0,3.3,28.0,475.0,236.21,156.72
2016,5,28,17,0,607.0,124.0,3.2,28.0,424.0,186.81,117.09
2016,5,28,17,15,570.0,116.5,3.1,27.5,372.0,138.55,82.77
2016,5,28,17,30,533.0,109.0,3.0,27.0,320.0,94.82,59.25
2016,5,28,17,45,489.0,98.5,2.95,26.5,269.0,68.83,53.06
2016,5,28,18,0,445.0,88.0,2.9,26.0,218.0,63.1,48.38
2016,5,28,18,15,375.5,76.0,2.9,25.5,170.0,55.82,42.18
2016,5,28,18,30,306.0,64.0,2.9,25.0,122.0,48.17,35.4
2016,5,28,18,45,213.0,47.5,2.9,25.0,81.5,36.47,24.88
2016,5,28,19,0,120.0,31.0,2.9,25.0,41.0,25.49,13.77
2016,5,28,19,15,60.0,15.5,2.9,24.5,20.5,14.77,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,10.5,14.0,2.05,21.5,15.0,15.26,0.0
2016,5,29,6,0,21.0,28.0,2.2,22.0,30.0,33.93,18.55
2016,5,29,6,15,61.5,49.5,2.25,22.0,60.5,73.97,52.57
2016,5,29,6,30,102.0,71.0,2.3,22.0,91.0,114.58,86.65
2016,5,29,6,45,146.5,90.0,2.4,22.0,128.0,158.12,123.3
2016,5,29,7,0,191.0,109.0,2.5,22.0,165.0,212.85,168.74
2016,5,29,7,15,347.0,113.0,2.55,22.5,240.5,315.47,251.52
2016,5,29,7,30,503.0,117.0,2.6,23.0,316.0,426.78,339.16
2016,5,29,7,45,284.0,159.5,2.7,23.5,275.5,353.14,279.67
2016,5,29,8,0,65.0,202.0,2.8,24.0,235.0,248.82,194.29
2016,5,29,8,15,33.5,184.0,2.85,24.0,201.0,208.03,161.54
2016,5,29,8,30,2.0,166.0,2.9,24.0,167.0,159.56,122.2
2016,5,29,8,45,47.0,235.5,2.95,24.5,267.0,273.66,211.47
2016,5,29,9,0,92.0,305.0,3.0,25.0,367.0,385.56,295.64
2016,5,29,9,15,166.0,328.5,3.0,25.0,450.5,486.51,370.88
2016,5,29,9,30,240.0,352.0,3.0,25.0,534.0,580.68,439.38
2016,5,29,9,45,222.0,376.0,3.0,25.5,551.0,594.11,445.92
2016,5,29,10,0,204.0,400.0,3.0,26.0,568.0,605.61,451.5
2016,5,29,10,15,160.5,417.0,3.0,26.0,553.0,583.57,433.73
2016,5,29,10,30,117.0,434.0,3.0,26.0,538.0,559.21,414.49
2016,5,29,10,45,118.0,448.5,3.05,26.5,556.0,574.15,423.82
2016,5,29,11,0,119.0,463.0,3.1,27.0,574.0,588.34,432.4
2016,5,29,11,15,84.0,448.0,3.05,27.0,527.0,525.99,387.17
2016,5,29,11,30,49.0,433.0,3.0,27.0,480.0,473.94,349.07
2016,5,29,11,45,77.0,463.0,3.0,27.5,538.5,529.31,388.29
2016,5,29,12,0,105.0,493.0,3.0,28.0,597.0,583.41,425.42
2016,5,29,12,15,472.5,323.5,2.95,28.0,791.0,788.06,576.67
2016,5,29,12,30,840.0,154.0,2.9,28.0,985.0,949.26,686.06
2016,5,29,12,45,837.0,155.5,2.9,28.0,980.5,929.53,671.91
2016,5,29,13,0,834.0,157.0,2.9,28.0,976.0,907.11,657.6
2016,5,29,13,15,831.0,156.5,2.85,28.0,964.0,880.24,640.05
2016,5,29,13,30,828.0,156.0,2.8,28.0,952.0,855.19,623.74
2016,5,29,13,45,821.0,156.5,2.75,28.0,932.0,819.95,600.6
2016,5,29,14,0,814.0,157.0,2.7,28.0,912.0,782.62,576.04
2016,5,29,14,15,807.0,155.0,2.6,28.0,885.5,741.13,548.12
2016,5,29,14,30,800.0,153.0,2.5,28.0,859.0,697.98,517.45
2016,5,29,14,45,798.5,146.0,2.4,28.0,827.5,652.49,484.74
2016,5,29,15,0,797.0,139.0,2.3,28.0,796.0,605.27,450.08
2016,5,29,15,15,785.0,136.5,2.15,27.5,757.0,554.66,412.66
2016,5,29,15,30,773.0,134.0,2.0,27.0,718.0,503.7,373.92
2016,5,29,15,45,509.0,219.5,1.95,27.0,595.0,412.0,304.81
2016,5,29,16,0,245.0,305.0,1.9,27.0,472.0,350.03,259.31
2016,5,29,16,15,468.5,214.0,1.9,26.5,501.5,329.89,239.9
2016,5,29,16,30,692.0,123.0,1.9,26.0,531.0,286.52,198.46
2016,5,29,16,45,661.5,119.0,1.95,26.0,479.5,233.55,154.38
2016,5,29,17,0,631.0,115.0,2.0,26.0,428.0,183.84,114.4
2016,5,29,17,15,595.0,108.5,1.9,25.5,376.0,135.05,79.42
2016,5,29,17,30,559.0,102.0,1.8,25.0,324.0,90.63,55.42
2016,5,29,17,45,503.5,94.5,1.7,25.0,271.5,65.35,50.42
2016,5,29,18,0,448.0,87.0,1.6,25.0,219.0,62.31,47.91
2016,5,29,18,15,379.5,75.5,1.6,24.5,171.0,55.39,42.0
2016,5,29,18,30,311.0,64.0,1.6,24.0,123.0,48.12,35.54
2016,5,29,18,45,213.0,48.0,1.65,24.0,82.5,36.83,25.34
2016,5,29,19,0,115.0,32.0,1.7,24.0,42.0,26.26,14.63
2016,5,29,19,15,57.5,16.0,1.85,23.5,21.0,15.25,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.0,0.95,21.0,1.0,0.92,0.0
2016,5,30,6,30,0.0,2.0,1.0,21.0,2.0,1.85,0.0
2016,5,30,6,45,0.0,3.0,1.05,21.0,3.0,2.78,0.0
2016,5,30,7,0,0.0,4.0,1.1,21.0,4.0,3.7,0.0
2016,5,30,7,15,0.0,7.0,0.95,21.0,7.0,6.49,0.0
2016,5,30,7,30,0.0,10.0,0.8,21.0,10.0,9.27,2.12
2016,5,30,7,45,0.0,14.5,0.7,21.5,14.5,13.45,5.58
2016,5,30,8,0,0.0,19.0,0.6,22.0,19.0,17.64,8.99
2016,5,30,8,15,0.0,76.0,0.5,22.5,76.0,70.77,52.29
2016,5,30,8,30,0.0,133.0,0.4,23.0,133.0,125.44,95.31
2016,5,30,8,45,123.5,218.5,0.35,23.5,302.0,325.8,250.51
2016,5,30,9,0,247.0,304.0,0.3,24.0,471.0,533.95,397.68
2016,5,30,9,15,472.0,239.0,0.6,24.0,585.5,676.19,500.39
2016,5,30,9,30,697.0,174.0,0.9,24.0,700.0,825.39,604.24
2016,5,30,9,45,706.0,181.0,1.2,24.5,738.0,858.25,625.48
2016,5,30,10,0,715.0,188.0,1.5,25.0,776.0,888.75,646.31
2016,5,30,10,15,725.0,191.0,1.75,25.0,809.0,913.44,663.83
2016,5,30,10,30,735.0,194.0,2.0,25.0,842.0,935.48,679.61
2016,5,30,10,45,734.5,201.5,2.25,25.5,866.5,949.14,688.58
2016,5,30,11,0,734.0,209.0,2.5,26.0,891.0,959.61,695.48
2016,5,30,11,15,740.0,211.0,2.55,26.0,910.5,967.64,700.4
2016,5,30,11,30,746.0,213.0,2.6,26.0,930.0,972.52,703.41
2016,5,30,11,45,786.0,187.0,2.7,26.0,951.5,974.27,704.99
2016,5,30,12,0,826.0,161.0,2.8,26.0,973.0,978.59,708.34
2016,5,30,12,15,827.5,161.5,2.65,26.0,977.0,967.88,699.91
2016,5,30,12,30,829.0,162.0,2.5,26.0,981.0,953.98,689.64
2016,5,30,12,45,831.0,159.5,2.45,26.0,978.5,934.63,676.84
2016,5,30,13,0,833.0,157.0,2.4,26.0,976.0,906.04,658.13
2016,5,30,13,15,831.0,156.0,2.3,26.0,964.5,879.7,640.55
2016,5,30,13,30,829.0,155.0,2.2,26.0,953.0,850.72,621.23
2016,5,30,13,45,830.0,150.5,2.1,26.0,935.0,818.56,599.81
2016,5,30,14,0,831.0,146.0,2.0,26.0,917.0,783.76,576.6
2016,5,30,14,15,824.5,144.5,1.9,26.0,891.0,743.48,549.62
2016,5,30,14,30,818.0,143.0,1.8,26.0,865.0,701.72,520.23
2016,5,30,14,45,813.5,138.5,1.75,26.5,833.0,655.81,486.57
2016,5,30,15,0,809.0,134.0,1.7,27.0,801.0,608.39,451.21
2016,5,30,15,15,797.5,131.0,1.65,27.0,762.0,557.1,413.12
2016,5,30,15,30,786.0,128.0,1.6,27.0,723.0,505.39,373.68
2016,5,30,15,45,776.5,122.5,1.6,27.0,680.0,452.23,332.23
2016,5,30,16,0,767.0,117.0,1.6,27.0,637.0,398.93,289.35
2016,5,30,16,15,747.5,113.5,1.65,27.0,588.5,344.09,244.36
2016,5,30,16,30,728.0,110.0,1.7,27.0,540.0,290.68,199.62
2016,5,30,16,45,701.5,105.5,1.75,27.0,488.5,232.01,151.07
2016,5,30,17,0,675.0,101.0,1.8,27.0,437.0,180.24,109.27
2016,5,30,17,15,640.5,95.5,1.7,26.5,384.5,129.84,73.03
2016,5,30,17,30,606.0,90.0,1.6,26.0,332.0,83.53,48.07
2016,5,30,17,45,545.5,85.5,1.5,26.0,278.0,57.98,43.95
2016,5,30,18,0,485.0,81.0,1.4,26.0,224.0,57.7,43.79
2016,5,30,18,15,417.5,70.5,1.3,25.5,175.5,51.63,38.63
2016,5,30,18,30,350.0,60.0,1.2,25.0,127.0,45.01,32.77
2016,5,30,18,45,252.5,45.5,1.1,24.5,86.0,34.83,23.65
2016,5,30,19,0,155.0,31.0,1.0,24.0,45.0,24.2,13.21
2016,5,30,19,15,77.5,15.5,1.05,23.5,22.5,14.77,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,10.5,1.85,21.0,10.5,10.01,0.0
2016,5,31,6,0,0.0,21.0,1.9,21.0,21.0,19.49,8.8
2016,5,31,6,15,2.5,42.0,1.95,21.0,42.5,41.11,27.73
2016,5,31,6,30,5.0,63.0,2.0,21.0,64.0,62.95,46.31
2016,5,31,6,45,17.5,84.5,2.1,21.5,89.5,89.46,68.41
2016,5,31,7,0,30.0,106.0,2.2,22.0,115.0,121.78,95.0
2016,5,31,7,15,36.0,129.5,2.25,22.0,142.5,150.43,118.32
2016,5,31,7,30,42.0,153.0,2.3,22.0,170.0,179.54,141.61
2016,5,31,7,45,40.5,172.5,2.35,22.5,190.5,200.03,157.21
2016,5,31,8,0,39.0,192.0,2.4,23.0,211.0,220.29,172.31
2016,5,31,8,15,55.0,221.5,2.45,23.0,252.0,263.63,205.87
2016,5,31,8,30,71.0,251.0,2.5,23.0,293.0,308.1,239.72
2016,5,31,8,45,56.0,263.0,2.6,23.5,298.0,310.06,239.54
2016,5,31,9,0,41.0,275.0,2.7,24.0,303.0,310.82,238.57
2016,5,31,9,15,20.5,206.0,2.75,24.0,220.0,221.2,169.25
2016,5,31,9,30,0.0,137.0,2.8,24.0,137.0,128.8,96.67
2016,5,31,9,45,23.0,245.5,2.85,24.5,264.5,263.85,201.18
2016,5,31,10,0,46.0,354.0,2.9,25.0,392.0,397.29,299.87
2016,5,31,10,15,31.5,322.0,2.9,25.5,348.5,349.7,262.93
2016,5,31,10,30,17.0,290.0,2.9,26.0,305.0,293.26,219.98
2016,5,31,10,45,10.5,222.5,2.95,26.5,232.0,221.07,165.37
2016,5,31,11,0,4.0,155.0,3.0,27.0,159.0,149.91,110.89
2016,5,31,11,15,2.0,116.0,3.1,27.0,118.0,110.92,80.93
2016,5,31,11,30,0.0,77.0,3.2,27.0,77.0,72.16,50.84
2016,5,31,11,45,0.0,82.0,3.3,27.0,82.0,76.9,54.52
2016,5,31,12,0,0.0,87.0,3.4,27.0,87.0,81.62,58.15
2016,5,31,12,15,0.0,78.0,3.65,27.0,78.0,73.15,51.57
2016,5,31,12,30,0.0,69.0,3.9,27.0,69.0,64.69,45.0
2016,5,31,12,45,0.0,60.5,4.2,27.0,60.5,56.69,38.78
2016,5,31,13,0,0.0,52.0,4.5,27.0,52.0,48.71,32.57
2016,5,31,13,15,0.0,56.0,4.55,27.0,56.0,52.44,35.5
2016,5,31,13,30,0.0,60.0,4.6,27.0,60.0,56.16,38.43
2016,5,31,13,45,0.0,71.0,4.65,27.0,71.0,66.43,46.47
2016,5,31,14,0,0.0,82.0,4.7,27.0,82.0,76.67,54.5
2016,5,31,14,15,0.0,65.0,4.4,26.5,65.0,60.77,42.23
2016,5,31,14,30,0.0,48.0,4.1,26.0,48.0,44.83,29.85
2016,5,31,14,45,0.0,65.0,3.8,25.5,65.0,60.71,42.51
2016,5,31,15,0,0.0,82.0,3.5,25.0,82.0,76.59,55.21
2016,5,31,15,15,0.0,74.0,3.4,24.5,74.0,69.07,49.48
2016,5,31,15,30,0.0,66.0,3.3,24.0,66.0,61.56,43.73
2016,5,31,15,45,0.0,95.5,3.25,24.0,95.5,89.08,65.77
2016,5,31,16,0,0.0,125.0,3.2,24.0,125.0,115.78,87.11
2016,5,31,16,15,0.0,122.5,3.1,23.5,122.5,113.3,85.54
2016,5,31,16,30,0.0,120.0,3.0,23.0,120.0,110.77,83.98
2016,5,31,16,45,0.0,134.0,2.95,23.0,134.0,122.45,93.63
2016,5,31,17,0,0.0,148.0,2.9,23.0,148.0,133.16,102.55
2016,5,31,17,15,0.0,129.5,2.85,23.0,129.5,116.46,89.48
2016,5,31,17,30,0.0,111.0,2.8,23.0,111.0,99.89,76.39
2016,5,31,17,45,0.0,92.0,2.8,23.0,92.0,83.25,66.18
2016,5,31,18,0,0.0,73.0,2.8,23.0,73.0,66.8,52.17
2016,5,31,18,15,0.0,56.5,2.7,22.5,56.5,52.22,39.64
2016,5,31,18,30,0.0,40.0,2.6,22.0,40.0,37.16,26.46
2016,5,31,18,45,0.0,25.5,2.55,22.0,25.5,23.66,14.47
2016,5,31,19,0,0.0,11.0,2.5,22.0,11.0,10.19,2.4
2016,5,31,19,15,0.0,5.5,2.45,22.0,5.5,5.09,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,42.5,16.0,1.0,20.5,19.5,22.97,0.0
2016,6,1,6,0,85.0,32.0,1.1,21.0,39.0,61.52,37.39
2016,6,1,6,15,165.5,51.5,1.05,21.0,78.5,111.37,80.16
2016,6,1,6,30,246.0,71.0,1.0,21.0,118.0,170.17,129.15
2016,6,1,6,45,317.5,85.5,0.95,21.5,166.0,234.7,182.49
2016,6,1,7,0,389.0,100.0,0.9,22.0,214.0,301.34,236.38
2016,6,1,7,15,194.5,100.0,0.8,22.0,157.0,212.78,168.05
2016,6,1,7,30,0.0,100.0,0.7,22.0,100.0,94.49,71.89
2016,6,1,7,45,138.5,149.5,0.65,22.0,218.0,243.1,192.35
2016,6,1,8,0,277.0,199.0,0.6,22.0,336.0,403.74,314.64
2016,6,1,8,15,451.5,175.5,0.6,22.0,428.5,523.69,403.17
2016,6,1,8,30,626.0,152.0,0.6,22.0,521.0,653.29,495.2
2016,6,1,8,45,646.5,158.5,0.6,22.5,568.5,700.86,524.53
2016,6,1,9,0,667.0,165.0,0.6,23.0,616.0,747.76,553.43
2016,6,1,9,15,684.5,169.5,0.65,23.0,660.0,788.99,579.34
2016,6,1,9,30,702.0,174.0,0.7,23.0,704.0,828.78,604.15
2016,6,1,9,45,453.5,287.5,0.8,23.5,637.0,733.73,535.55
2016,6,1,10,0,205.0,401.0,0.9,24.0,570.0,606.86,443.44
2016,6,1,10,15,121.0,385.0,0.9,24.0,486.5,511.68,376.47
2016,6,1,10,30,37.0,369.0,0.9,24.0,403.0,402.54,297.31
2016,6,1,10,45,21.0,262.5,0.95,24.5,282.0,277.91,207.15
2016,6,1,11,0,5.0,156.0,1.0,25.0,161.0,151.84,112.52
2016,6,1,11,15,13.5,253.5,1.0,25.0,267.0,253.62,189.47
2016,6,1,11,30,22.0,351.0,1.0,25.0,373.0,355.91,263.4
2016,6,1,11,45,149.0,420.0,1.0,25.0,567.0,565.75,413.41
2016,6,1,12,0,276.0,489.0,1.0,25.0,761.0,760.79,543.16
2016,6,1,12,15,346.5,465.5,1.0,25.0,808.5,797.86,566.75
2016,6,1,12,30,417.0,442.0,1.0,25.0,856.0,831.8,589.81
2016,6,1,12,45,334.0,469.0,1.0,25.5,799.5,767.2,544.59
2016,6,1,13,0,251.0,496.0,1.0,26.0,743.0,704.12,500.97
2016,6,1,13,15,141.0,444.0,1.05,26.0,583.0,545.08,393.99
2016,6,1,13,30,31.0,392.0,1.1,26.0,423.0,393.3,287.38
2016,6,1,13,45,417.0,278.0,1.15,26.0,667.0,603.84,446.2
2016,6,1,14,0,803.0,164.0,1.2,26.0,911.0,780.7,569.27
2016,6,1,14,15,560.0,289.5,1.3,26.0,803.0,680.4,496.62
2016,6,1,14,30,317.0,415.0,1.4,26.0,695.0,593.76,433.67
2016,6,1,14,45,546.5,283.5,1.55,26.0,744.0,609.41,450.34
2016,6,1,15,0,776.0,152.0,1.7,26.0,793.0,605.07,450.56
2016,6,1,15,15,571.0,239.5,1.75,26.0,699.0,523.93,389.62
2016,6,1,15,30,366.0,327.0,1.8,26.0,605.0,464.53,344.78
2016,6,1,15,45,189.0,273.5,1.9,26.0,417.0,322.55,241.35
2016,6,1,16,0,12.0,220.0,2.0,26.0,229.0,204.1,153.87
2016,6,1,16,15,6.0,167.0,1.95,26.0,171.5,154.56,116.47
2016,6,1,16,30,0.0,114.0,1.9,26.0,114.0,105.45,78.61
2016,6,1,16,45,0.0,70.5,1.85,26.0,70.5,65.63,47.28
2016,6,1,17,0,0.0,27.0,1.8,26.0,27.0,25.08,14.76
2016,6,1,17,15,0.0,23.5,1.7,25.5,23.5,21.81,12.22
2016,6,1,17,30,0.0,20.0,1.6,25.0,20.0,18.55,9.64
2016,6,1,17,45,0.0,17.0,1.55,25.0,17.0,15.76,7.97
2016,6,1,18,0,0.0,14.0,1.5,25.0,14.0,12.97,5.57
2016,6,1,18,15,0.0,11.0,1.4,24.5,11.0,10.19,3.17
2016,6,1,18,30,0.0,8.0,1.3,24.0,8.0,7.4,0.72
2016,6,1,18,45,0.0,5.0,1.2,23.5,5.0,4.62,0.0
2016,6,1,19,0,0.0,2.0,1.1,23.0,2.0,1.85,0.0
2016,6,1,19,15,0.0,1.0,1.15,22.5,1.0,0.92,0.0
