Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,5,45,52.5,16.0,2.2,22.5,20.5,24.48,0.0
2016,6,12,6,0,105.0,32.0,2.4,23.0,41.0,65.04,39.28
2016,6,12,6,15,185.5,50.0,2.45,23.5,80.0,113.67,80.68
2016,6,12,6,30,266.0,68.0,2.5,24.0,119.0,176.88,132.89
2016,6,12,6,45,315.0,80.0,2.65,24.5,159.0,224.7,173.48
2016,6,12,7,0,364.0,92.0,2.8,25.0,199.0,277.59,217.4
2016,6,12,7,15,219.0,124.5,2.9,25.0,193.0,250.95,197.69
2016,6,12,7,30,74.0,157.0,3.0,25.0,187.0,201.23,157.5
2016,6,12,7,45,77.0,181.5,3.1,25.5,216.0,231.53,180.89
2016,6,12,8,0,80.0,206.0,3.2,26.0,245.0,261.86,203.66
2016,6,12,8,15,149.5,231.5,3.25,26.0,315.5,348.98,271.24
2016,6,12,8,30,219.0,257.0,3.3,26.0,386.0,433.21,335.09
2016,6,12,8,45,289.0,267.0,3.35,26.5,453.0,516.06,395.9
2016,6,12,9,0,359.0,277.0,3.4,27.0,520.0,593.53,451.45
2016,6,12,9,15,402.5,281.0,3.4,27.0,571.0,655.89,495.26
2016,6,12,9,30,446.0,285.0,3.4,27.0,622.0,709.78,532.67
2016,6,12,9,45,461.0,298.5,3.4,27.5,663.0,748.19,557.02
2016,6,12,10,0,476.0,312.0,3.4,28.0,704.0,785.36,580.24
2016,6,12,10,15,479.5,331.0,3.35,28.0,740.0,815.73,599.14
2016,6,12,10,30,483.0,350.0,3.3,28.0,776.0,843.95,616.48
2016,6,12,10,45,468.5,370.0,3.3,28.5,794.0,853.31,619.86
2016,6,12,11,0,454.0,390.0,3.3,29.0,812.0,859.97,621.63
2016,6,12,11,15,448.5,404.5,3.3,29.0,829.0,867.56,625.64
2016,6,12,11,30,443.0,419.0,3.3,29.0,846.0,872.77,628.15
2016,6,12,11,45,436.0,428.0,3.35,29.5,852.5,868.86,623.89
2016,6,12,12,0,429.0,437.0,3.4,30.0,859.0,862.74,618.32
2016,6,12,12,15,425.5,440.0,3.35,30.0,860.5,852.24,610.87
2016,6,12,12,30,422.0,443.0,3.3,30.0,862.0,839.78,602.21
2016,6,12,12,45,424.0,441.0,3.3,30.0,861.0,826.11,593.28
2016,6,12,13,0,426.0,439.0,3.3,30.0,860.0,810.79,583.25
2016,6,12,13,15,425.5,430.5,3.3,30.0,846.5,785.89,566.92
2016,6,12,13,30,425.0,422.0,3.3,30.0,833.0,759.77,549.73
2016,6,12,13,45,293.0,447.5,3.3,30.0,728.5,655.71,476.39
2016,6,12,14,0,161.0,473.0,3.3,30.0,624.0,560.33,407.97
2016,6,12,14,15,314.0,416.5,3.25,30.0,700.0,612.19,448.12
2016,6,12,14,30,467.0,360.0,3.2,30.0,776.0,651.15,477.45
2016,6,12,14,45,439.0,351.0,3.2,30.0,731.0,599.61,440.77
2016,6,12,15,0,411.0,342.0,3.2,30.0,686.0,549.72,405.21
2016,6,12,15,15,524.0,274.0,3.15,30.0,690.5,531.41,392.86
2016,6,12,15,30,637.0,206.0,3.1,30.0,695.0,500.33,369.76
2016,6,12,15,45,625.0,197.5,3.05,30.0,653.5,450.93,331.5
2016,6,12,16,0,613.0,189.0,3.0,30.0,612.0,401.97,292.71
2016,6,12,16,15,590.5,182.5,2.9,29.5,565.5,351.71,252.74
2016,6,12,16,30,568.0,176.0,2.8,29.0,519.0,303.75,213.87
2016,6,12,16,45,545.0,166.0,2.7,29.0,471.0,254.41,173.56
2016,6,12,17,0,522.0,156.0,2.6,29.0,423.0,207.48,136.06
2016,6,12,17,15,485.5,146.0,2.4,28.5,373.0,161.57,102.69
2016,6,12,17,30,449.0,136.0,2.2,28.0,323.0,119.93,77.55
2016,6,12,17,45,408.5,122.5,2.05,28.0,274.0,84.94,66.12
2016,6,12,18,0,368.0,109.0,1.9,28.0,225.0,77.59,60.12
2016,6,12,18,15,308.0,94.0,1.85,27.5,178.0,68.58,52.63
2016,6,12,18,30,248.0,79.0,1.8,27.0,131.0,61.79,46.73
2016,6,12,18,45,178.5,59.5,1.75,26.5,91.5,47.38,34.13
2016,6,12,19,0,109.0,40.0,1.7,26.0,52.0,32.48,20.72
2016,6,12,19,15,54.5,20.0,1.85,25.5,26.0,16.71,0.86
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,60.0,16.5,2.9,23.5,21.5,26.23,0.0
2016,6,13,6,0,120.0,33.0,3.0,24.0,43.0,69.77,42.04
2016,6,13,6,15,211.5,49.0,3.15,24.0,83.0,124.84,88.68
2016,6,13,6,30,303.0,65.0,3.3,24.0,123.0,186.13,139.74
2016,6,13,6,45,389.5,73.5,3.5,24.5,173.0,247.15,190.89
2016,6,13,7,0,476.0,82.0,3.7,25.0,223.0,320.58,251.33
2016,6,13,7,15,525.0,90.0,3.75,25.5,274.5,380.43,299.96
2016,6,13,7,30,574.0,98.0,3.8,26.0,326.0,444.26,350.23
2016,6,13,7,45,623.0,100.0,3.85,26.5,380.0,505.08,396.88
2016,6,13,8,0,672.0,102.0,3.9,27.0,434.0,568.94,444.46
2016,6,13,8,15,697.5,106.5,3.85,27.0,485.0,621.75,483.07
2016,6,13,8,30,723.0,111.0,3.8,27.0,536.0,674.78,520.47
2016,6,13,8,45,748.0,112.0,3.8,27.5,585.5,721.26,550.69
2016,6,13,9,0,773.0,113.0,3.8,28.0,635.0,769.38,581.54
2016,6,13,9,15,787.5,116.0,3.75,28.0,679.0,809.87,607.55
2016,6,13,9,30,802.0,119.0,3.7,28.0,723.0,848.53,632.06
2016,6,13,9,45,813.5,121.0,3.7,28.5,762.5,881.29,651.32
2016,6,13,10,0,825.0,123.0,3.7,29.0,802.0,904.61,664.13
2016,6,13,10,15,833.5,125.0,3.65,29.0,835.0,929.21,678.87
2016,6,13,10,30,842.0,127.0,3.6,29.0,868.0,950.89,691.64
2016,6,13,10,45,847.0,129.0,3.6,29.5,895.0,966.09,699.12
2016,6,13,11,0,852.0,131.0,3.6,30.0,922.0,978.02,704.57
2016,6,13,11,15,856.0,132.0,3.55,30.0,941.5,984.61,707.76
2016,6,13,11,30,860.0,133.0,3.5,30.0,961.0,987.81,708.9
2016,6,13,11,45,631.5,283.5,3.5,30.5,896.0,920.12,661.98
2016,6,13,12,0,403.0,434.0,3.5,31.0,831.0,829.52,593.86
2016,6,13,12,15,634.0,284.5,3.5,31.0,912.5,903.61,650.55
2016,6,13,12,30,865.0,135.0,3.5,31.0,994.0,954.18,684.06
2016,6,13,12,45,862.5,136.0,3.5,31.5,990.0,934.91,669.87
2016,6,13,13,0,860.0,137.0,3.5,32.0,986.0,912.87,654.51
2016,6,13,13,15,857.5,136.5,3.5,32.0,975.0,886.71,637.85
2016,6,13,13,30,855.0,136.0,3.5,32.0,964.0,857.85,619.41
2016,6,13,13,45,515.5,305.0,3.5,32.0,801.5,710.23,516.25
2016,6,13,14,0,176.0,474.0,3.5,32.0,639.0,573.06,414.03
2016,6,13,14,15,502.5,304.0,3.5,31.5,756.0,652.9,478.95
2016,6,13,14,30,829.0,134.0,3.5,31.0,873.0,706.15,522.38
2016,6,13,14,45,636.0,232.0,3.5,31.0,786.5,625.64,461.66
2016,6,13,15,0,443.0,330.0,3.5,31.0,700.0,559.45,411.44
2016,6,13,15,15,414.5,325.5,3.4,31.0,658.5,513.49,377.92
2016,6,13,15,30,386.0,321.0,3.3,31.0,617.0,473.0,347.75
2016,6,13,15,45,434.0,281.0,3.25,31.0,595.5,433.99,318.48
2016,6,13,16,0,482.0,241.0,3.2,31.0,574.0,393.07,286.43
2016,6,13,16,15,406.5,244.0,3.05,30.5,510.5,338.59,245.25
2016,6,13,16,30,331.0,247.0,2.9,30.0,447.0,296.58,213.75
2016,6,13,16,45,309.0,226.5,2.8,30.0,400.5,252.49,179.45
2016,6,13,17,0,287.0,206.0,2.7,30.0,354.0,211.0,147.65
2016,6,13,17,15,307.0,178.5,2.5,29.5,320.5,172.02,117.6
2016,6,13,17,30,327.0,151.0,2.3,29.0,287.0,131.17,89.45
2016,6,13,17,45,302.0,132.0,2.15,28.5,244.0,97.74,76.63
2016,6,13,18,0,277.0,113.0,2.0,28.0,201.0,85.35,66.61
2016,6,13,18,15,240.0,94.5,1.95,27.5,160.0,72.72,56.11
2016,6,13,18,30,203.0,76.0,1.9,27.0,119.0,59.56,44.87
2016,6,13,18,45,150.5,57.0,1.9,27.0,84.0,45.51,32.52
2016,6,13,19,0,98.0,38.0,1.9,27.0,49.0,30.97,19.45
2016,6,13,19,15,49.0,19.0,2.05,26.5,24.5,15.93,1.05
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,49.5,16.5,2.9,23.5,21.0,24.36,0.0
2016,6,14,6,0,99.0,33.0,3.2,24.0,42.0,64.83,38.98
2016,6,14,6,15,186.0,50.5,3.3,24.0,81.0,114.15,80.85
2016,6,14,6,30,273.0,68.0,3.4,24.0,120.0,178.85,134.43
2016,6,14,6,45,139.0,83.5,3.55,24.0,110.0,145.46,112.09
2016,6,14,7,0,5.0,99.0,3.7,24.0,100.0,97.89,74.8
2016,6,14,7,15,4.0,114.0,3.75,24.0,115.0,111.76,86.06
2016,6,14,7,30,3.0,129.0,3.8,24.0,130.0,125.58,96.98
2016,6,14,7,45,1.5,134.5,3.9,24.5,135.0,129.35,99.45
2016,6,14,8,0,0.0,140.0,4.0,25.0,140.0,133.19,101.9
2016,6,14,8,15,18.0,185.0,3.9,25.5,195.5,190.42,146.88
2016,6,14,8,30,36.0,230.0,3.8,26.0,251.0,258.22,198.92
2016,6,14,8,45,47.0,259.0,3.7,26.5,289.0,297.69,228.09
2016,6,14,9,0,58.0,288.0,3.6,27.0,327.0,337.75,257.22
2016,6,14,9,15,44.5,291.5,3.45,27.5,323.0,330.27,249.82
2016,6,14,9,30,31.0,295.0,3.3,28.0,319.0,322.0,242.03
2016,6,14,9,45,48.0,334.0,3.15,28.5,372.5,377.74,282.33
2016,6,14,10,0,65.0,373.0,3.0,29.0,426.0,433.93,321.83
2016,6,14,10,15,73.0,395.5,2.95,29.0,457.5,464.54,342.97
2016,6,14,10,30,81.0,418.0,2.9,29.0,489.0,494.95,363.89
2016,6,14,10,45,76.5,429.0,2.85,29.5,498.0,500.96,366.44
2016,6,14,11,0,72.0,440.0,2.8,30.0,507.0,506.47,368.77
2016,6,14,11,15,139.5,464.0,2.9,30.0,597.5,605.52,439.16
2016,6,14,11,30,207.0,488.0,3.0,30.0,688.0,693.53,500.12
2016,6,14,11,45,164.0,493.5,3.1,30.5,653.5,652.68,469.75
2016,6,14,12,0,121.0,499.0,3.2,31.0,619.0,611.35,439.67
2016,6,14,12,15,93.5,485.5,3.35,31.0,578.5,559.92,404.2
2016,6,14,12,30,66.0,472.0,3.5,31.0,538.0,516.31,373.66
2016,6,14,12,45,101.5,488.5,3.7,31.0,589.0,560.92,406.22
2016,6,14,13,0,137.0,505.0,3.9,31.0,640.0,606.33,438.68
2016,6,14,13,15,114.5,491.5,4.0,31.0,604.0,565.71,410.15
2016,6,14,13,30,92.0,478.0,4.1,31.0,568.0,524.89,381.62
2016,6,14,13,45,473.5,304.0,4.25,31.5,749.5,675.11,496.79
2016,6,14,14,0,855.0,130.0,4.4,32.0,931.0,792.27,581.57
2016,6,14,14,15,849.0,129.0,4.4,31.5,905.0,752.73,555.64
2016,6,14,14,30,843.0,128.0,4.4,31.0,879.0,711.26,528.47
2016,6,14,14,45,836.0,125.0,4.45,31.0,847.0,665.63,495.7
2016,6,14,15,0,829.0,122.0,4.5,31.0,815.0,618.57,461.13
2016,6,14,15,15,818.0,119.5,4.45,31.0,776.5,568.45,423.26
2016,6,14,15,30,807.0,117.0,4.4,31.0,738.0,514.55,381.77
2016,6,14,15,45,793.0,114.5,4.4,31.0,694.5,461.47,339.79
2016,6,14,16,0,779.0,112.0,4.4,31.0,651.0,408.63,296.86
2016,6,14,16,15,760.5,109.0,4.25,30.5,603.5,354.28,252.26
2016,6,14,16,30,742.0,106.0,4.1,30.0,556.0,301.17,207.77
2016,6,14,16,45,716.5,102.5,4.0,30.0,505.5,247.51,162.59
2016,6,14,17,0,691.0,99.0,3.9,30.0,455.0,191.67,117.0
2016,6,14,17,15,659.5,94.0,3.6,29.5,403.0,140.99,79.21
2016,6,14,17,30,628.0,89.0,3.3,29.0,351.0,93.96,51.14
2016,6,14,17,45,583.5,82.5,3.05,28.5,299.0,54.54,40.55
2016,6,14,18,0,539.0,76.0,2.8,28.0,247.0,52.38,38.91
2016,6,14,18,15,476.5,68.0,2.65,27.5,197.5,48.74,35.9
2016,6,14,18,30,414.0,60.0,2.5,27.0,148.0,44.9,32.52
2016,6,14,18,45,321.5,48.5,2.4,27.0,105.0,36.8,25.26
2016,6,14,19,0,229.0,37.0,2.3,27.0,62.0,28.7,17.64
2016,6,14,19,15,114.5,18.5,2.4,26.5,31.0,14.47,0.85
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,24.0,16.5,2.85,23.5,18.5,19.89,0.0
2016,6,15,6,0,48.0,33.0,3.0,24.0,37.0,49.32,29.12
2016,6,15,6,15,117.5,55.5,3.15,24.0,75.5,100.44,71.69
2016,6,15,6,30,187.0,78.0,3.3,24.0,114.0,155.31,117.05
2016,6,15,6,45,180.5,94.0,3.5,24.5,137.5,179.65,138.91
2016,6,15,7,0,174.0,110.0,3.7,25.0,161.0,203.22,159.16
2016,6,15,7,15,211.0,131.0,3.8,25.5,205.5,253.66,199.89
2016,6,15,7,30,248.0,152.0,3.9,26.0,250.0,307.52,242.4
2016,6,15,7,45,399.0,146.5,4.05,26.5,331.5,413.8,325.76
2016,6,15,8,0,550.0,141.0,4.2,27.0,413.0,525.68,411.28
2016,6,15,8,15,579.5,148.0,4.3,27.0,463.0,583.2,453.68
2016,6,15,8,30,609.0,155.0,4.4,27.0,513.0,637.23,493.02
2016,6,15,8,45,651.5,151.0,4.5,27.5,564.0,690.12,530.28
2016,6,15,9,0,694.0,147.0,4.6,28.0,615.0,743.82,566.61
2016,6,15,9,15,711.0,151.0,4.6,28.5,659.0,785.03,592.61
2016,6,15,9,30,728.0,155.0,4.6,29.0,703.0,824.78,617.29
2016,6,15,9,45,756.5,149.5,4.7,29.5,746.0,859.34,638.73
2016,6,15,10,0,785.0,144.0,4.8,30.0,789.0,896.24,661.62
2016,6,15,10,15,794.5,146.0,4.8,30.0,822.5,921.19,677.04
2016,6,15,10,30,804.0,148.0,4.8,30.0,856.0,943.35,690.67
2016,6,15,10,45,819.5,144.0,4.85,30.5,885.5,953.87,695.55
2016,6,15,11,0,835.0,140.0,4.9,31.0,915.0,969.9,704.22
2016,6,15,11,15,840.0,141.5,4.85,31.0,935.5,977.9,708.35
2016,6,15,11,30,845.0,143.0,4.8,31.0,956.0,982.54,710.42
2016,6,15,11,45,855.5,138.0,4.8,31.5,970.5,982.99,708.79
2016,6,15,12,0,866.0,133.0,4.8,32.0,985.0,980.08,705.11
2016,6,15,12,15,867.0,133.0,4.7,32.0,990.0,969.31,697.16
2016,6,15,12,30,868.0,133.0,4.6,32.0,995.0,955.41,687.61
2016,6,15,12,45,869.0,132.0,4.55,32.0,992.5,937.62,675.85
2016,6,15,13,0,870.0,131.0,4.5,32.0,990.0,916.92,662.26
2016,6,15,13,15,867.5,130.5,4.4,32.0,979.0,890.65,644.83
2016,6,15,13,30,865.0,130.0,4.3,32.0,968.0,861.63,625.62
2016,6,15,13,45,861.0,129.0,4.2,32.5,949.5,828.27,602.29
2016,6,15,14,0,857.0,128.0,4.1,33.0,931.0,792.48,577.38
2016,6,15,14,15,851.5,127.0,4.0,33.0,905.5,753.29,551.3
2016,6,15,14,30,846.0,126.0,3.9,33.0,880.0,712.11,523.34
2016,6,15,14,45,837.5,124.5,3.8,33.0,848.0,666.71,490.72
2016,6,15,15,0,829.0,123.0,3.7,33.0,816.0,619.99,456.51
2016,6,15,15,15,819.0,120.5,3.6,32.5,778.0,570.45,420.39
2016,6,15,15,30,809.0,118.0,3.5,32.0,740.0,517.07,380.5
2016,6,15,15,45,795.0,115.5,3.45,32.0,697.0,463.89,338.89
2016,6,15,16,0,781.0,113.0,3.4,32.0,654.0,410.95,296.31
2016,6,15,16,15,763.5,110.0,3.25,31.5,607.0,356.84,252.32
2016,6,15,16,30,746.0,107.0,3.1,31.0,560.0,303.86,208.3
2016,6,15,16,45,723.5,102.5,3.0,31.0,509.5,249.81,163.11
2016,6,15,17,0,701.0,98.0,2.9,31.0,459.0,193.3,117.19
2016,6,15,17,15,670.0,93.0,2.7,30.5,407.0,142.08,79.15
2016,6,15,17,30,639.0,88.0,2.5,30.0,355.0,94.44,50.72
2016,6,15,17,45,599.0,81.0,2.3,29.5,303.5,53.38,39.39
2016,6,15,18,0,559.0,74.0,2.1,29.0,252.0,50.76,37.38
2016,6,15,18,15,497.5,66.0,2.05,28.5,202.0,47.04,34.3
2016,6,15,18,30,436.0,58.0,2.0,28.0,152.0,43.1,30.86
2016,6,15,18,45,346.5,47.0,1.95,27.5,108.0,36.13,24.66
2016,6,15,19,0,257.0,36.0,1.9,27.0,64.0,27.9,17.03
2016,6,15,19,15,128.5,18.0,2.05,26.5,32.0,14.06,1.03
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,60.5,16.5,3.45,23.5,21.5,26.19,0.0
2016,6,16,6,0,121.0,33.0,3.7,24.0,43.0,69.8,41.69
2016,6,16,6,15,214.5,49.0,3.8,24.0,83.5,125.17,88.76
2016,6,16,6,30,308.0,65.0,3.9,24.0,124.0,187.1,140.38
2016,6,16,6,45,396.0,73.5,4.05,24.5,174.0,248.8,192.18
2016,6,16,7,0,484.0,82.0,4.2,25.0,224.0,323.03,253.38
2016,6,16,7,15,533.5,89.5,4.2,25.5,275.5,382.95,302.21
2016,6,16,7,30,583.0,97.0,4.2,26.0,327.0,446.86,352.68
2016,6,16,7,45,632.5,98.5,4.25,26.5,382.0,507.8,399.59
2016,6,16,8,0,682.0,100.0,4.3,27.0,437.0,571.79,447.45
2016,6,16,8,15,708.0,104.5,4.3,27.5,488.5,625.39,485.99
2016,6,16,8,30,734.0,109.0,4.3,28.0,540.0,677.16,521.6
2016,6,16,8,45,760.0,109.5,4.35,28.5,590.0,726.51,554.07
2016,6,16,9,0,786.0,110.0,4.4,29.0,640.0,775.36,585.62
2016,6,16,9,15,800.5,113.0,4.4,29.0,684.5,816.35,612.26
2016,6,16,9,30,815.0,116.0,4.4,29.0,729.0,855.48,637.42
2016,6,16,9,45,829.0,116.0,4.45,29.5,769.0,882.24,652.9
2016,6,16,10,0,843.0,116.0,4.5,30.0,809.0,913.03,671.09
2016,6,16,10,15,851.0,118.0,4.5,30.5,843.0,937.68,684.82
2016,6,16,10,30,859.0,120.0,4.5,31.0,877.0,959.35,696.55
2016,6,16,10,45,867.0,120.0,4.55,31.5,904.5,975.84,705.15
2016,6,16,11,0,875.0,120.0,4.6,32.0,932.0,989.1,711.72
2016,6,16,11,15,879.0,121.0,4.6,32.0,951.5,996.07,715.49
2016,6,16,11,30,883.0,122.0,4.6,32.0,971.0,999.55,717.16
2016,6,16,11,45,885.0,122.5,4.6,32.0,983.5,997.07,715.1
2016,6,16,12,0,887.0,123.0,4.6,32.0,996.0,991.1,710.94
2016,6,16,12,15,888.0,123.5,4.6,32.0,1000.5,980.75,704.07
2016,6,16,12,30,889.0,124.0,4.6,32.0,1005.0,967.15,695.2
2016,6,16,12,45,888.0,123.5,4.6,32.5,1002.0,947.69,681.22
2016,6,16,13,0,887.0,123.0,4.6,33.0,999.0,925.32,665.46
2016,6,16,13,15,884.5,122.5,4.55,33.0,988.0,898.7,648.11
2016,6,16,13,30,882.0,122.0,4.5,33.0,977.0,869.27,628.93
2016,6,16,13,45,878.5,121.0,4.45,33.0,958.5,835.86,607.07
2016,6,16,14,0,875.0,120.0,4.4,33.0,940.0,799.92,583.44
2016,6,16,14,15,869.5,118.5,4.35,33.0,914.5,759.68,556.79
2016,6,16,14,30,864.0,117.0,4.3,33.0,889.0,717.4,528.53
2016,6,16,14,45,850.0,119.0,4.25,33.0,855.0,670.72,494.94
2016,6,16,15,0,836.0,121.0,4.2,33.0,821.0,623.13,460.01
2016,6,16,15,15,826.0,119.0,4.1,32.5,783.0,573.72,423.83
2016,6,16,15,30,816.0,117.0,4.0,32.0,745.0,520.41,383.84
2016,6,16,15,45,801.5,114.5,3.95,32.0,701.5,466.65,341.64
2016,6,16,16,0,787.0,112.0,3.9,32.0,658.0,413.17,298.52
2016,6,16,16,15,769.5,108.5,3.75,31.5,610.5,358.32,253.84
2016,6,16,16,30,752.0,105.0,3.6,31.0,563.0,304.58,209.11
2016,6,16,16,45,727.5,101.5,3.5,31.0,512.0,250.57,163.83
2016,6,16,17,0,703.0,98.0,3.4,31.0,461.0,194.31,118.04
2016,6,16,17,15,672.0,93.0,3.15,30.5,409.0,142.96,79.76
2016,6,16,17,30,641.0,88.0,2.9,30.0,357.0,95.18,51.06
2016,6,16,17,45,596.0,82.5,2.7,30.0,304.5,54.47,40.21
2016,6,16,18,0,551.0,77.0,2.5,30.0,252.0,53.11,39.18
2016,6,16,18,15,489.0,68.5,2.35,29.0,202.0,49.08,35.94
2016,6,16,18,30,427.0,60.0,2.2,28.0,152.0,44.8,32.3
2016,6,16,18,45,333.5,48.5,2.1,27.5,108.0,36.77,25.2
2016,6,16,19,0,240.0,37.0,2.0,27.0,64.0,28.67,17.68
2016,6,16,19,15,120.0,18.5,2.1,26.5,32.0,14.45,1.53
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,84.5,16.0,2.9,22.5,23.5,29.79,0.0
2016,6,17,6,0,169.0,32.0,3.2,23.0,47.0,83.85,50.45
2016,6,17,6,15,270.0,46.0,3.35,23.5,88.5,137.46,97.12
2016,6,17,6,30,371.0,60.0,3.5,24.0,130.0,202.85,151.65
2016,6,17,6,45,463.5,66.0,3.65,24.5,182.0,269.92,208.0
2016,6,17,7,0,556.0,72.0,3.8,25.0,234.0,344.69,269.79
2016,6,17,7,15,602.5,78.5,3.8,25.5,287.0,405.55,319.41
2016,6,17,7,30,649.0,85.0,3.8,26.0,340.0,470.05,370.19
2016,6,17,7,45,694.5,86.0,3.85,26.5,395.5,530.92,416.84
2016,6,17,8,0,740.0,87.0,3.9,27.0,451.0,593.01,463.02
2016,6,17,8,15,763.5,90.5,3.9,27.5,503.0,646.3,501.03
2016,6,17,8,30,787.0,94.0,3.9,28.0,555.0,699.47,536.38
2016,6,17,8,45,810.0,94.5,3.9,28.5,605.5,748.43,567.98
2016,6,17,9,0,833.0,95.0,3.9,29.0,656.0,791.35,594.8
2016,6,17,9,15,846.0,97.5,3.85,29.0,701.0,831.86,620.6
2016,6,17,9,30,859.0,100.0,3.8,29.0,746.0,870.33,644.73
2016,6,17,9,45,871.5,100.5,3.8,29.5,786.5,903.9,664.29
2016,6,17,10,0,884.0,101.0,3.8,30.0,827.0,934.94,682.02
2016,6,17,10,15,891.0,102.5,3.75,30.5,861.0,959.1,694.8
2016,6,17,10,30,898.0,104.0,3.7,31.0,895.0,980.11,705.52
2016,6,17,10,45,904.5,104.5,3.7,31.5,922.0,996.32,713.45
2016,6,17,11,0,911.0,105.0,3.7,32.0,949.0,1009.13,719.28
2016,6,17,11,15,914.5,105.5,3.65,32.0,969.0,1015.47,722.22
2016,6,17,11,30,918.0,106.0,3.6,32.0,989.0,1018.22,723.02
2016,6,17,11,45,921.0,105.5,3.55,32.5,1001.5,1015.87,719.26
2016,6,17,12,0,924.0,105.0,3.5,33.0,1014.0,1009.92,713.4
2016,6,17,12,15,924.5,105.0,3.4,33.0,1018.5,998.48,705.31
2016,6,17,12,30,925.0,105.0,3.3,33.0,1023.0,983.66,695.23
2016,6,17,12,45,923.5,105.0,3.25,33.0,1019.5,963.76,682.39
2016,6,17,13,0,922.0,105.0,3.2,33.0,1016.0,940.79,667.69
2016,6,17,13,15,919.5,104.5,3.15,33.0,1004.5,913.43,650.22
2016,6,17,13,30,917.0,104.0,3.1,33.0,993.0,883.13,630.88
2016,6,17,13,45,913.0,103.5,3.05,33.5,974.0,848.76,607.62
2016,6,17,14,0,909.0,103.0,3.0,34.0,955.0,811.79,582.68
2016,6,17,14,15,903.5,101.5,2.95,34.0,929.0,770.36,555.91
2016,6,17,14,30,898.0,100.0,2.9,34.0,903.0,726.8,527.52
2016,6,17,14,45,890.5,99.0,2.85,34.0,870.0,680.44,495.55
2016,6,17,15,0,883.0,98.0,2.8,34.0,837.0,632.53,461.16
2016,6,17,15,15,873.0,96.5,2.75,33.5,798.5,581.44,424.55
2016,6,17,15,30,863.0,95.0,2.7,33.0,760.0,529.51,386.15
2016,6,17,15,45,851.5,92.5,2.7,33.0,716.0,475.42,344.32
2016,6,17,16,0,840.0,90.0,2.7,33.0,672.0,421.14,301.06
2016,6,17,16,15,824.0,87.5,2.6,32.5,624.5,365.33,255.94
2016,6,17,16,30,808.0,85.0,2.5,32.0,577.0,310.29,210.37
2016,6,17,16,45,787.5,81.5,2.45,32.0,526.0,248.66,159.33
2016,6,17,17,0,767.0,78.0,2.4,32.0,475.0,194.31,114.81
2016,6,17,17,15,739.0,74.5,2.25,31.5,422.0,141.17,75.15
2016,6,17,17,30,711.0,71.0,2.1,31.0,369.0,91.22,45.37
2016,6,17,17,45,673.0,66.0,2.0,30.5,316.0,46.74,33.65
2016,6,17,18,0,635.0,61.0,1.9,30.0,263.0,40.79,28.84
2016,6,17,18,15,578.0,55.0,1.75,29.0,212.0,38.18,26.75
2016,6,17,18,30,521.0,49.0,1.6,28.0,161.0,35.42,24.4
2016,6,17,18,45,431.0,40.5,1.5,27.5,115.5,30.31,19.82
2016,6,17,19,0,341.0,32.0,1.4,27.0,70.0,24.95,14.7
2016,6,17,19,15,170.5,16.0,1.45,26.5,35.0,12.22,0.66
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,73.5,16.0,2.15,23.5,22.0,27.84,0.0
2016,6,18,6,0,147.0,32.0,2.4,24.0,44.0,78.71,46.99
2016,6,18,6,15,245.0,46.5,2.45,24.0,85.0,130.68,92.08
2016,6,18,6,30,343.0,61.0,2.5,24.0,126.0,194.09,144.88
2016,6,18,6,45,417.5,70.5,2.65,24.5,175.0,253.35,194.84
2016,6,18,7,0,492.0,80.0,2.8,25.0,224.0,323.77,252.82
2016,6,18,7,15,541.0,88.0,2.7,25.5,276.0,384.3,301.56
2016,6,18,7,30,590.0,96.0,2.6,26.0,328.0,448.79,351.65
2016,6,18,7,45,425.0,147.5,2.55,26.5,327.5,429.76,335.32
2016,6,18,8,0,260.0,199.0,2.5,27.0,327.0,388.6,301.18
2016,6,18,8,15,486.5,158.5,2.4,27.0,431.0,523.71,404.97
2016,6,18,8,30,713.0,118.0,2.3,27.0,535.0,672.92,514.02
2016,6,18,8,45,735.0,121.0,2.2,27.5,584.0,718.58,541.57
2016,6,18,9,0,757.0,124.0,2.1,28.0,633.0,766.08,570.43
2016,6,18,9,15,772.5,127.0,1.9,28.0,677.5,807.02,594.46
2016,6,18,9,30,788.0,130.0,1.7,28.0,722.0,846.24,616.66
2016,6,18,9,45,803.0,130.5,1.55,28.5,762.5,880.32,634.14
2016,6,18,10,0,818.0,131.0,1.4,29.0,803.0,912.17,649.66
2016,6,18,10,15,827.0,133.0,1.25,29.0,837.0,929.93,657.21
2016,6,18,10,30,836.0,135.0,1.1,29.0,871.0,952.12,667.39
2016,6,18,10,45,846.0,134.5,0.95,29.5,899.0,969.74,673.05
2016,6,18,11,0,856.0,134.0,0.8,30.0,927.0,984.25,676.59
2016,6,18,11,15,860.5,135.0,0.85,30.0,947.5,991.56,681.1
2016,6,18,11,30,865.0,136.0,0.9,30.0,968.0,995.46,683.78
2016,6,18,11,45,861.0,141.5,1.0,30.5,979.5,991.84,681.68
2016,6,18,12,0,857.0,147.0,1.1,31.0,991.0,984.74,677.58
2016,6,18,12,15,858.5,147.5,1.2,31.0,996.0,974.98,673.27
2016,6,18,12,30,860.0,148.0,1.3,31.0,1001.0,962.1,667.04
2016,6,18,12,45,861.0,147.0,1.4,31.0,999.0,944.45,657.87
2016,6,18,13,0,862.0,146.0,1.5,31.0,997.0,923.97,646.87
2016,6,18,13,15,859.5,145.0,1.55,31.0,986.0,897.5,631.42
2016,6,18,13,30,857.0,144.0,1.6,31.0,975.0,868.31,614.2
2016,6,18,13,45,854.0,142.5,1.65,31.5,957.0,835.65,593.43
2016,6,18,14,0,851.0,141.0,1.7,32.0,939.0,800.5,570.96
2016,6,18,14,15,844.5,139.5,1.7,32.0,913.0,760.4,545.79
2016,6,18,14,30,838.0,138.0,1.7,32.0,887.0,718.4,518.49
2016,6,18,14,45,828.0,137.0,1.75,32.0,854.0,672.81,487.58
2016,6,18,15,0,818.0,136.0,1.8,32.0,821.0,624.72,454.13
2016,6,18,15,15,806.5,133.5,1.8,32.0,782.5,574.14,417.74
2016,6,18,15,30,795.0,131.0,1.8,32.0,744.0,523.07,379.95
2016,6,18,15,45,777.5,129.0,1.8,32.0,699.5,469.42,339.18
2016,6,18,16,0,760.0,127.0,1.8,32.0,655.0,416.4,297.7
2016,6,18,16,15,741.0,123.0,1.75,31.5,607.0,362.04,254.61
2016,6,18,16,30,722.0,119.0,1.7,31.0,559.0,304.58,208.28
2016,6,18,16,45,691.0,116.5,1.65,31.0,507.5,251.05,164.43
2016,6,18,17,0,660.0,114.0,1.6,31.0,456.0,200.68,124.05
2016,6,18,17,15,630.5,104.5,1.5,30.5,402.0,148.33,85.23
2016,6,18,17,30,601.0,95.0,1.4,30.0,348.0,99.47,55.17
2016,6,18,17,45,544.0,92.5,1.35,29.5,297.0,62.03,46.59
2016,6,18,18,0,487.0,90.0,1.3,29.0,246.0,63.68,48.22
2016,6,18,18,15,425.5,79.5,1.25,28.5,197.0,57.65,43.23
2016,6,18,18,30,364.0,69.0,1.2,28.0,148.0,51.28,37.76
2016,6,18,18,45,273.0,54.5,1.15,27.5,104.5,41.37,29.06
2016,6,18,19,0,182.0,40.0,1.1,27.0,61.0,30.99,19.63
2016,6,18,19,15,91.0,20.0,1.15,26.5,30.5,15.63,2.68
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,19,5,45,50.5,15.5,1.5,22.5,20.0,23.39,0.0
2016,6,19,6,0,101.0,31.0,1.7,23.0,40.0,62.44,36.65
2016,6,19,6,15,186.0,49.0,1.8,23.5,79.0,111.68,78.72
2016,6,19,6,30,271.0,67.0,1.9,24.0,118.0,175.92,131.53
2016,6,19,6,45,346.0,78.5,2.05,24.5,165.5,233.55,179.54
2016,6,19,7,0,421.0,90.0,2.2,25.0,213.0,299.1,233.25
2016,6,19,7,15,471.0,99.5,2.2,25.5,263.5,357.25,279.95
2016,6,19,7,30,521.0,109.0,2.2,26.0,314.0,423.73,331.49
2016,6,19,7,45,565.5,114.0,2.25,26.5,366.5,482.65,375.98
2016,6,19,8,0,610.0,119.0,2.3,27.0,419.0,544.32,421.19
2016,6,19,8,15,638.0,124.5,2.2,27.0,469.5,597.38,459.02
2016,6,19,8,30,666.0,130.0,2.1,27.0,520.0,651.0,496.18
2016,6,19,8,45,692.0,132.5,2.05,27.5,569.0,699.99,527.94
2016,6,19,9,0,718.0,135.0,2.0,28.0,618.0,748.68,558.05
2016,6,19,9,15,406.0,241.0,1.95,28.0,517.5,615.58,459.22
2016,6,19,9,30,94.0,347.0,1.9,28.0,417.0,432.29,320.89
2016,6,19,9,45,99.0,369.0,1.9,28.5,447.0,460.76,340.86
2016,6,19,10,0,104.0,391.0,1.9,29.0,477.0,489.0,359.25
2016,6,19,10,15,210.0,400.0,1.95,29.0,582.0,610.01,445.48
2016,6,19,10,30,316.0,409.0,2.0,29.0,687.0,733.4,529.8
2016,6,19,10,45,311.5,425.0,2.1,29.0,706.5,746.84,537.35
2016,6,19,11,0,307.0,441.0,2.2,29.0,726.0,758.58,544.72
2016,6,19,11,15,564.5,299.0,2.3,29.0,837.0,877.49,631.09
2016,6,19,11,30,822.0,157.0,2.4,29.0,948.0,982.22,700.27
2016,6,19,11,45,501.5,330.0,2.5,29.5,815.0,837.99,601.13
2016,6,19,12,0,181.0,503.0,2.6,30.0,682.0,674.11,482.4
2016,6,19,12,15,155.5,504.5,2.65,30.0,659.0,645.07,463.22
2016,6,19,12,30,130.0,506.0,2.7,30.0,636.0,615.76,442.85
2016,6,19,12,45,256.5,473.0,2.75,30.0,727.5,699.01,503.33
2016,6,19,13,0,383.0,440.0,2.8,30.0,819.0,772.21,555.22
2016,6,19,13,15,199.5,367.5,2.8,30.0,565.0,527.72,385.64
2016,6,19,13,30,16.0,295.0,2.8,30.0,311.0,288.97,211.64
2016,6,19,13,45,422.0,221.0,2.85,30.0,617.0,557.21,416.1
2016,6,19,14,0,828.0,147.0,2.9,30.0,923.0,788.1,577.92
2016,6,19,14,15,539.5,291.0,2.9,29.5,791.5,670.92,492.61
2016,6,19,14,30,251.0,435.0,2.9,29.0,660.0,567.45,415.68
2016,6,19,14,45,267.0,414.0,2.9,29.0,645.0,544.05,400.2
2016,6,19,15,0,283.0,393.0,2.9,29.0,630.0,518.91,382.71
2016,6,19,15,15,212.5,380.5,2.8,29.0,554.0,453.82,335.32
2016,6,19,15,30,142.0,368.0,2.7,29.0,478.0,392.02,290.28
2016,6,19,15,45,452.0,244.5,2.65,29.0,564.5,414.57,306.8
2016,6,19,16,0,762.0,121.0,2.6,29.0,651.0,412.68,300.64
2016,6,19,16,15,744.0,117.5,2.5,29.0,604.0,359.01,256.25
2016,6,19,16,30,726.0,114.0,2.4,29.0,557.0,306.55,212.24
2016,6,19,16,45,706.0,108.0,2.35,29.0,507.5,248.4,163.89
2016,6,19,17,0,686.0,102.0,2.3,29.0,458.0,196.37,121.09
2016,6,19,17,15,655.0,97.0,2.1,28.5,406.5,145.93,83.18
2016,6,19,17,30,624.0,92.0,1.9,28.0,355.0,99.06,54.48
2016,6,19,17,45,585.5,84.5,1.7,27.5,303.5,55.83,41.79
2016,6,19,18,0,547.0,77.0,1.5,27.0,252.0,52.95,39.56
2016,6,19,18,15,487.0,68.5,1.4,26.5,202.5,48.92,36.22
2016,6,19,18,30,427.0,60.0,1.3,26.0,153.0,44.64,32.48
2016,6,19,18,45,342.0,48.5,1.25,25.5,109.5,37.3,25.92
2016,6,19,19,0,257.0,37.0,1.2,25.0,66.0,28.63,17.92
2016,6,19,19,15,128.5,18.5,1.2,24.5,33.0,14.43,2.32
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,80.0,15.0,1.3,21.5,21.5,27.88,0.0
2016,6,20,6,0,160.0,30.0,1.5,22.0,43.0,78.9,46.64
2016,6,20,6,15,256.5,43.5,1.6,22.5,83.0,130.08,91.63
2016,6,20,6,30,353.0,57.0,1.7,23.0,123.0,192.39,143.52
2016,6,20,6,45,425.5,66.0,1.85,24.0,171.5,253.66,194.75
2016,6,20,7,0,498.0,75.0,2.0,25.0,220.0,320.39,249.26
2016,6,20,7,15,545.5,82.0,2.05,25.5,271.0,379.24,296.69
2016,6,20,7,30,593.0,89.0,2.1,26.0,322.0,441.91,345.5
2016,6,20,7,45,632.0,93.0,2.15,26.5,374.5,499.54,389.0
2016,6,20,8,0,671.0,97.0,2.2,27.0,427.0,559.36,432.75
2016,6,20,8,15,696.5,101.5,2.15,27.5,477.5,612.14,469.55
2016,6,20,8,30,722.0,106.0,2.1,28.0,528.0,663.24,503.49
2016,6,20,8,45,466.0,205.5,2.1,28.5,487.0,597.03,449.9
2016,6,20,9,0,210.0,305.0,2.1,29.0,446.0,490.09,366.46
2016,6,20,9,15,165.5,329.0,2.05,29.0,445.0,483.42,360.0
2016,6,20,9,30,121.0,353.0,2.0,29.0,444.0,473.19,350.38
2016,6,20,9,45,470.0,237.0,1.95,29.5,618.5,690.5,509.8
2016,6,20,10,0,819.0,121.0,1.9,30.0,793.0,894.93,643.85
2016,6,20,10,15,465.0,274.5,1.85,30.0,659.5,742.64,537.03
2016,6,20,10,30,111.0,428.0,1.8,30.0,526.0,534.21,385.72
2016,6,20,10,45,482.0,277.0,1.75,30.5,721.0,771.26,556.26
2016,6,20,11,0,853.0,126.0,1.7,31.0,916.0,973.18,683.77
2016,6,20,11,15,575.5,295.5,1.7,31.0,834.0,885.0,623.43
2016,6,20,11,30,298.0,465.0,1.7,31.0,752.0,768.94,540.73
2016,6,20,11,45,584.5,296.0,1.7,31.5,867.5,886.14,624.33
2016,6,20,12,0,871.0,127.0,1.7,32.0,983.0,979.75,681.91
2016,6,20,12,15,872.0,127.0,1.7,32.0,988.5,969.25,674.25
2016,6,20,12,30,873.0,127.0,1.7,32.0,994.0,955.56,665.86
2016,6,20,12,45,514.0,316.0,1.75,32.5,826.5,794.23,559.87
2016,6,20,13,0,155.0,505.0,1.8,33.0,659.0,623.27,438.23
2016,6,20,13,15,207.0,493.0,1.8,33.0,696.0,649.46,458.28
2016,6,20,13,30,259.0,481.0,1.8,33.0,733.0,673.03,474.94
2016,6,20,13,45,563.0,300.5,1.85,33.0,833.5,745.04,530.86
2016,6,20,14,0,867.0,120.0,1.9,33.0,934.0,795.48,567.92
2016,6,20,14,15,861.5,119.0,1.95,33.0,909.0,756.14,542.78
2016,6,20,14,30,856.0,118.0,2.0,33.0,884.0,714.77,516.76
2016,6,20,14,45,832.0,126.0,2.05,33.0,848.0,667.12,483.95
2016,6,20,15,0,808.0,134.0,2.1,33.0,812.0,617.96,449.36
2016,6,20,15,15,498.5,251.0,2.15,33.0,663.0,500.81,364.14
2016,6,20,15,30,189.0,368.0,2.2,33.0,514.0,416.44,302.05
2016,6,20,15,45,473.5,245.5,2.25,33.0,582.5,425.75,308.95
2016,6,20,16,0,758.0,123.0,2.3,33.0,651.0,413.39,295.84
2016,6,20,16,15,739.5,119.5,2.3,32.5,604.0,359.76,253.06
2016,6,20,16,30,721.0,116.0,2.3,32.0,557.0,303.11,207.25
2016,6,20,16,45,696.0,112.0,2.3,32.0,507.0,249.84,163.34
2016,6,20,17,0,671.0,108.0,2.3,32.0,457.0,199.04,122.25
2016,6,20,17,15,638.5,102.5,2.15,31.5,405.0,148.84,85.03
2016,6,20,17,30,606.0,97.0,2.0,31.0,353.0,102.43,56.82
2016,6,20,17,45,560.5,90.5,1.95,30.5,301.0,60.39,45.04
2016,6,20,18,0,515.0,84.0,1.9,30.0,249.0,58.56,43.74
2016,6,20,18,15,452.5,74.5,1.75,29.0,200.0,53.96,40.04
2016,6,20,18,30,390.0,65.0,1.6,28.0,151.0,48.21,35.19
2016,6,20,18,45,299.0,52.5,1.45,27.5,107.5,39.79,27.76
2016,6,20,19,0,208.0,40.0,1.3,27.0,64.0,30.99,19.67
2016,6,20,19,15,104.0,20.0,1.35,26.5,32.0,15.62,3.1
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,65.5,15.5,2.4,22.5,21.0,25.84,0.0
2016,6,21,6,0,131.0,31.0,2.7,23.0,42.0,73.3,43.06
2016,6,21,6,15,228.0,45.5,2.75,23.5,81.5,124.14,87.38
2016,6,21,6,30,325.0,60.0,2.8,24.0,121.0,186.01,138.7
2016,6,21,6,45,398.5,70.0,2.85,24.5,169.0,244.27,187.83
2016,6,21,7,0,472.0,80.0,2.9,25.0,217.0,313.55,244.91
2016,6,21,7,15,521.5,88.0,2.85,25.5,268.5,373.21,293.16
2016,6,21,7,30,571.0,96.0,2.8,26.0,320.0,436.93,342.98
2016,6,21,7,45,610.5,101.0,2.8,27.0,372.5,495.0,386.29
2016,6,21,8,0,650.0,106.0,2.8,28.0,425.0,555.34,429.71
2016,6,21,8,15,677.0,111.0,2.65,28.5,476.0,608.86,466.97
2016,6,21,8,30,704.0,116.0,2.5,29.0,527.0,662.79,503.23
2016,6,21,8,45,725.0,119.5,2.35,29.5,575.5,710.45,532.7
2016,6,21,9,0,746.0,123.0,2.2,30.0,624.0,754.93,559.17
2016,6,21,9,15,762.0,126.0,2.1,30.5,668.5,796.02,583.02
2016,6,21,9,30,778.0,129.0,2.0,31.0,713.0,835.46,605.24
2016,6,21,9,45,790.5,131.5,1.9,31.5,752.5,869.29,623.33
2016,6,21,10,0,803.0,134.0,1.8,32.0,792.0,900.79,639.6
2016,6,21,10,15,812.5,136.0,1.75,32.0,826.0,926.37,653.74
2016,6,21,10,30,822.0,138.0,1.7,32.0,860.0,941.26,661.19
2016,6,21,10,45,831.0,138.0,1.7,32.5,888.0,958.35,669.4
2016,6,21,11,0,840.0,138.0,1.7,33.0,916.0,972.36,675.71
2016,6,21,11,15,844.5,139.0,1.75,33.0,936.0,979.71,680.04
2016,6,21,11,30,849.0,140.0,1.8,33.0,956.0,983.69,682.5
2016,6,21,11,45,859.0,135.5,1.9,33.5,971.0,984.43,682.3
2016,6,21,12,0,869.0,131.0,2.0,34.0,986.0,981.79,680.12
2016,6,21,12,15,870.0,131.5,2.05,34.0,991.0,971.77,674.36
2016,6,21,12,30,871.0,132.0,2.1,34.0,996.0,958.57,666.75
2016,6,21,12,45,869.5,132.0,2.15,34.0,993.0,939.57,655.62
2016,6,21,13,0,868.0,132.0,2.2,34.0,990.0,917.76,642.77
2016,6,21,13,15,488.5,308.5,2.25,34.0,791.0,731.76,519.79
2016,6,21,13,30,109.0,485.0,2.3,34.0,592.0,546.47,387.06
2016,6,21,13,45,226.0,459.5,2.35,34.0,674.0,613.07,436.37
2016,6,21,14,0,343.0,434.0,2.4,34.0,756.0,669.34,476.33
2016,6,21,14,15,592.5,281.0,2.4,34.0,819.0,700.86,503.13
2016,6,21,14,30,842.0,128.0,2.4,34.0,882.0,714.17,516.71
2016,6,21,14,45,839.0,123.0,2.45,34.0,851.0,669.73,485.91
2016,6,21,15,0,836.0,118.0,2.5,34.0,820.0,623.47,453.43
2016,6,21,15,15,826.0,116.0,2.5,34.0,782.5,574.19,417.64
2016,6,21,15,30,816.0,114.0,2.5,34.0,745.0,524.14,380.29
2016,6,21,15,45,802.5,111.5,2.5,34.0,701.5,467.75,337.41
