Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,16,0,789.0,109.0,2.5,34.0,658.0,414.68,295.61
2016,6,21,16,15,771.5,106.0,2.45,33.5,611.0,360.16,252.14
2016,6,21,16,30,754.0,103.0,2.4,33.0,564.0,306.73,208.46
2016,6,21,16,45,732.5,98.5,2.4,33.0,514.0,252.43,163.54
2016,6,21,17,0,711.0,94.0,2.4,33.0,464.0,200.16,121.11
2016,6,21,17,15,680.5,89.5,2.3,32.5,412.0,144.34,79.49
2016,6,21,17,30,650.0,85.0,2.2,32.0,360.0,96.37,50.32
2016,6,21,17,45,612.0,78.5,2.1,31.5,308.5,51.27,37.26
2016,6,21,18,0,574.0,72.0,2.0,31.0,257.0,48.95,35.52
2016,6,21,18,15,514.5,64.5,1.8,30.0,207.0,45.56,32.83
2016,6,21,18,30,455.0,57.0,1.6,29.0,157.0,41.97,29.8
2016,6,21,18,45,369.0,46.5,1.45,28.5,112.5,35.42,24.01
2016,6,21,19,0,283.0,36.0,1.3,28.0,68.0,28.49,17.57
2016,6,21,19,15,141.5,18.0,1.35,27.5,34.0,14.02,2.33
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,79.5,14.5,2.6,22.5,21.5,27.19,0.0
2016,6,22,6,0,159.0,29.0,2.9,23.0,43.0,76.92,44.47
2016,6,22,6,15,259.0,42.5,3.05,23.5,83.0,129.23,90.52
2016,6,22,6,30,359.0,56.0,3.2,24.0,123.0,192.73,143.44
2016,6,22,6,45,433.5,65.0,3.35,24.5,172.0,255.07,196.16
2016,6,22,7,0,508.0,74.0,3.5,25.0,221.0,323.03,252.61
2016,6,22,7,15,556.0,81.0,3.5,25.5,272.5,382.6,301.21
2016,6,22,7,30,604.0,88.0,3.5,26.0,324.0,446.06,351.26
2016,6,22,7,45,641.0,92.5,3.5,27.0,376.5,503.56,394.47
2016,6,22,8,0,678.0,97.0,3.5,28.0,429.0,563.07,437.61
2016,6,22,8,15,703.5,101.5,3.45,28.5,480.0,616.19,475.32
2016,6,22,8,30,729.0,106.0,3.4,29.0,531.0,667.62,510.17
2016,6,22,8,45,749.5,109.0,3.4,29.5,580.0,715.32,540.92
2016,6,22,9,0,770.0,112.0,3.4,30.0,629.0,762.19,570.52
2016,6,22,9,15,785.0,115.0,3.4,30.0,673.5,803.26,596.83
2016,6,22,9,30,800.0,118.0,3.4,30.0,718.0,842.56,621.71
2016,6,22,9,45,812.0,120.5,3.4,30.5,757.5,876.59,641.57
2016,6,22,10,0,824.0,123.0,3.4,31.0,797.0,901.27,655.08
2016,6,22,10,15,832.5,124.5,3.45,31.5,831.0,925.69,668.74
2016,6,22,10,30,841.0,126.0,3.5,32.0,865.0,947.24,680.49
2016,6,22,10,45,848.0,127.5,3.55,32.5,893.0,964.29,689.35
2016,6,22,11,0,855.0,129.0,3.6,33.0,921.0,978.13,696.23
2016,6,22,11,15,859.5,130.0,3.65,33.0,941.0,985.69,700.61
2016,6,22,11,30,864.0,131.0,3.7,33.0,961.0,989.85,702.98
2016,6,22,11,45,873.5,127.0,3.75,33.5,976.0,990.65,701.91
2016,6,22,12,0,883.0,123.0,3.8,34.0,991.0,988.02,698.8
2016,6,22,12,15,884.0,123.0,3.85,34.0,996.0,977.53,692.24
2016,6,22,12,30,885.0,123.0,3.9,34.0,1001.0,963.8,683.74
2016,6,22,12,45,885.5,122.0,3.95,34.0,998.5,945.62,672.46
2016,6,22,13,0,886.0,121.0,4.0,34.0,996.0,924.48,659.32
2016,6,22,13,15,884.0,120.5,4.0,34.0,985.5,898.59,642.87
2016,6,22,13,30,882.0,120.0,4.0,34.0,975.0,869.87,624.57
2016,6,22,13,45,878.0,119.0,4.05,34.0,957.0,836.29,603.23
2016,6,22,14,0,874.0,118.0,4.1,34.0,939.0,800.21,580.1
2016,6,22,14,15,868.5,117.0,4.1,34.0,914.0,760.67,554.29
2016,6,22,14,30,863.0,116.0,4.1,34.0,889.0,719.07,526.89
2016,6,22,14,45,842.0,122.5,4.1,34.0,853.5,671.86,493.31
2016,6,22,15,0,821.0,129.0,4.1,34.0,818.0,624.26,458.64
2016,6,22,15,15,551.5,241.5,4.05,33.5,695.0,522.79,383.58
2016,6,22,15,30,282.0,354.0,4.0,33.0,572.0,449.37,328.75
2016,6,22,15,45,525.5,237.0,4.0,33.0,614.0,443.71,324.33
2016,6,22,16,0,769.0,120.0,4.0,33.0,656.0,416.56,300.49
2016,6,22,16,15,570.0,180.0,3.9,32.5,562.0,347.53,248.45
2016,6,22,16,30,371.0,240.0,3.8,32.0,468.0,306.09,218.96
2016,6,22,16,45,526.5,172.5,3.75,32.0,464.0,260.21,177.41
2016,6,22,17,0,682.0,105.0,3.7,32.0,460.0,199.8,122.85
2016,6,22,17,15,650.5,99.5,3.5,31.5,408.5,149.04,84.83
2016,6,22,17,30,619.0,94.0,3.3,31.0,357.0,101.92,55.79
2016,6,22,17,45,576.0,87.5,3.15,30.5,305.0,58.0,43.06
2016,6,22,18,0,533.0,81.0,3.0,30.0,253.0,56.04,41.63
2016,6,22,18,15,472.5,72.0,2.8,29.5,203.5,51.75,38.11
2016,6,22,18,30,412.0,63.0,2.6,29.0,154.0,47.18,34.17
2016,6,22,18,45,325.5,51.0,2.45,28.5,110.5,38.62,26.66
2016,6,22,19,0,239.0,39.0,2.3,28.0,67.0,30.18,18.94
2016,6,22,19,15,119.5,19.5,2.4,27.5,33.5,15.21,3.14
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,73.0,15.0,2.95,22.5,21.0,26.51,0.0
2016,6,23,6,0,146.0,30.0,3.1,23.0,42.0,74.96,43.13
2016,6,23,6,15,244.5,44.5,3.25,23.5,82.5,127.3,89.31
2016,6,23,6,30,343.0,59.0,3.4,24.0,123.0,190.48,141.89
2016,6,23,6,45,431.0,66.5,3.55,24.5,173.5,255.29,196.36
2016,6,23,7,0,519.0,74.0,3.7,25.0,224.0,327.58,256.19
2016,6,23,7,15,567.0,81.0,3.7,25.5,276.0,387.72,305.31
2016,6,23,7,30,615.0,88.0,3.7,26.0,328.0,451.73,355.86
2016,6,23,7,45,663.5,88.5,3.7,26.5,382.5,512.21,402.3
2016,6,23,8,0,712.0,89.0,3.7,27.0,437.0,574.1,448.42
2016,6,23,8,15,736.5,93.0,3.65,27.5,488.5,627.49,486.5
2016,6,23,8,30,761.0,97.0,3.6,28.0,540.0,680.94,522.4
2016,6,23,8,45,786.0,97.0,3.6,28.5,590.5,730.04,554.18
2016,6,23,9,0,811.0,97.0,3.6,29.0,641.0,778.55,584.95
2016,6,23,9,15,824.5,99.5,3.55,29.5,685.5,813.67,605.77
2016,6,23,9,30,838.0,102.0,3.5,30.0,730.0,852.14,628.64
2016,6,23,9,45,851.5,102.5,3.5,30.5,770.5,886.28,648.53
2016,6,23,10,0,865.0,103.0,3.5,31.0,811.0,918.03,666.66
2016,6,23,10,15,872.5,104.5,3.5,31.0,845.0,942.55,681.3
2016,6,23,10,30,880.0,106.0,3.5,31.0,879.0,964.01,694.02
2016,6,23,10,45,887.0,106.5,3.55,31.5,906.5,980.77,702.67
2016,6,23,11,0,894.0,107.0,3.6,32.0,934.0,994.2,709.26
2016,6,23,11,15,897.5,108.0,3.65,32.0,954.5,1001.27,713.33
2016,6,23,11,30,901.0,109.0,3.7,32.0,975.0,1004.79,715.3
2016,6,23,11,45,896.5,114.5,3.75,32.5,986.0,1001.28,711.47
2016,6,23,12,0,892.0,120.0,3.8,33.0,997.0,994.16,705.51
2016,6,23,12,15,893.0,120.0,3.8,33.0,1002.0,983.65,698.65
2016,6,23,12,30,894.0,120.0,3.8,33.0,1007.0,969.87,689.82
2016,6,23,12,45,892.0,120.5,3.85,33.5,1004.0,950.65,676.48
2016,6,23,13,0,890.0,121.0,3.9,34.0,1001.0,928.51,661.37
2016,6,23,13,15,888.0,120.5,3.9,34.0,990.5,902.56,644.92
2016,6,23,13,30,886.0,120.0,3.9,34.0,980.0,873.75,626.61
2016,6,23,13,45,881.0,120.0,3.95,34.0,961.5,840.15,605.32
2016,6,23,14,0,876.0,120.0,4.0,34.0,943.0,804.1,582.28
2016,6,23,14,15,870.0,119.0,3.95,34.0,917.5,764.11,556.05
2016,6,23,14,30,864.0,118.0,3.9,34.0,892.0,722.11,528.28
2016,6,23,14,45,856.5,116.0,3.9,34.0,859.5,676.42,496.1
2016,6,23,15,0,849.0,114.0,3.9,34.0,827.0,629.24,462.03
2016,6,23,15,15,839.0,112.0,3.85,33.5,789.0,579.38,425.95
2016,6,23,15,30,829.0,110.0,3.8,33.0,751.0,528.72,388.19
2016,6,23,15,45,584.5,202.5,3.8,33.0,641.5,442.05,322.78
2016,6,23,16,0,340.0,295.0,3.8,33.0,532.0,386.87,281.57
2016,6,23,16,15,551.0,198.0,3.75,32.5,550.0,356.64,255.35
2016,6,23,16,30,762.0,101.0,3.7,32.0,568.0,308.66,211.71
2016,6,23,16,45,735.5,98.5,3.7,32.0,517.0,254.35,166.33
2016,6,23,17,0,709.0,96.0,3.7,32.0,466.0,198.18,120.6
2016,6,23,17,15,678.5,91.0,3.5,31.5,413.5,146.38,81.59
2016,6,23,17,30,648.0,86.0,3.3,31.0,361.0,98.08,51.69
2016,6,23,17,45,600.5,81.5,3.15,30.5,308.0,53.75,39.51
2016,6,23,18,0,553.0,77.0,3.0,30.0,255.0,52.81,38.92
2016,6,23,18,15,493.0,68.5,2.75,29.5,205.5,48.79,35.62
2016,6,23,18,30,433.0,60.0,2.5,29.0,156.0,44.5,31.93
2016,6,23,18,45,342.0,49.0,2.3,28.5,111.5,37.61,25.83
2016,6,23,19,0,251.0,38.0,2.1,28.0,67.0,29.38,18.3
2016,6,23,19,15,125.5,19.0,2.2,27.5,33.5,14.8,3.02
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,69.5,15.0,1.8,22.5,21.0,25.87,0.0
2016,6,24,6,0,139.0,30.0,2.0,23.0,42.0,73.12,41.67
2016,6,24,6,15,240.5,44.5,2.15,23.5,82.0,126.01,88.21
2016,6,24,6,30,342.0,59.0,2.3,24.0,122.0,189.88,141.08
2016,6,24,6,45,433.0,66.0,2.5,24.5,173.0,255.2,195.69
2016,6,24,7,0,524.0,73.0,2.7,25.0,224.0,328.35,255.9
2016,6,24,7,15,572.5,79.5,2.75,25.5,276.0,388.42,304.7
2016,6,24,7,30,621.0,86.0,2.8,26.0,328.0,452.41,354.94
2016,6,24,7,45,675.0,85.5,2.85,26.5,384.0,515.3,402.93
2016,6,24,8,0,729.0,85.0,2.9,27.0,440.0,580.3,451.06
2016,6,24,8,15,527.0,159.5,2.95,27.5,431.5,551.25,425.2
2016,6,24,8,30,325.0,234.0,3.0,28.0,423.0,494.61,378.6
2016,6,24,8,45,579.5,161.0,3.05,28.5,534.5,641.7,489.07
2016,6,24,9,0,834.0,88.0,3.1,29.0,646.0,781.74,585.5
2016,6,24,9,15,656.5,178.5,3.15,29.5,636.5,765.66,570.96
2016,6,24,9,30,479.0,269.0,3.2,30.0,627.0,719.85,532.91
2016,6,24,9,45,394.0,321.0,3.3,30.5,626.5,698.63,514.57
2016,6,24,10,0,309.0,373.0,3.4,31.0,626.0,682.19,499.04
2016,6,24,10,15,376.5,363.0,3.5,31.0,684.5,739.86,539.85
2016,6,24,10,30,444.0,353.0,3.6,31.0,743.0,808.3,586.71
2016,6,24,10,45,678.5,223.5,3.7,31.5,840.5,911.24,659.52
2016,6,24,11,0,913.0,94.0,3.8,32.0,938.0,999.53,714.51
2016,6,24,11,15,617.5,276.5,3.9,32.0,853.0,908.28,653.3
2016,6,24,11,30,322.0,459.0,4.0,32.0,768.0,787.06,563.96
2016,6,24,11,45,376.5,447.5,4.1,32.0,814.0,824.57,591.14
2016,6,24,12,0,431.0,436.0,4.2,32.0,860.0,864.94,618.99
2016,6,24,12,15,403.5,441.0,4.25,32.0,840.0,829.4,594.69
2016,6,24,12,30,376.0,446.0,4.3,32.0,820.0,797.6,573.11
2016,6,24,12,45,389.5,441.0,4.4,32.0,827.0,793.71,571.32
2016,6,24,13,0,403.0,436.0,4.5,32.0,834.0,787.88,568.06
2016,6,24,13,15,369.0,446.0,4.5,31.5,807.5,751.91,544.05
2016,6,24,13,30,335.0,456.0,4.5,31.0,781.0,716.28,520.19
2016,6,24,13,45,257.0,465.5,4.55,31.0,712.0,644.63,469.49
2016,6,24,14,0,179.0,475.0,4.6,31.0,643.0,578.01,421.82
2016,6,24,14,15,508.5,303.0,4.55,31.0,762.0,660.25,487.89
2016,6,24,14,30,838.0,131.0,4.5,31.0,881.0,715.62,532.31
2016,6,24,14,45,827.5,130.5,4.5,31.0,849.0,670.3,499.12
2016,6,24,15,0,817.0,130.0,4.5,31.0,817.0,623.82,464.89
2016,6,24,15,15,490.5,250.0,4.4,30.5,657.0,497.07,370.02
2016,6,24,15,30,164.0,370.0,4.3,30.0,497.0,405.93,301.08
2016,6,24,15,45,159.5,347.5,4.25,30.0,465.0,372.58,276.71
2016,6,24,16,0,155.0,325.0,4.2,30.0,433.0,339.71,252.2
2016,6,24,16,15,142.0,300.0,4.05,29.5,393.5,302.44,224.66
2016,6,24,16,30,129.0,275.0,3.9,29.0,354.0,266.8,198.09
2016,6,24,16,45,236.0,237.0,3.8,29.0,366.0,246.34,178.69
2016,6,24,17,0,343.0,199.0,3.7,29.0,378.0,219.41,152.94
2016,6,24,17,15,333.0,177.0,3.45,28.5,335.0,177.71,121.39
2016,6,24,17,30,323.0,155.0,3.2,28.0,292.0,137.47,93.96
2016,6,24,17,45,301.5,135.5,2.95,28.0,249.5,100.42,79.04
2016,6,24,18,0,280.0,116.0,2.7,28.0,207.0,87.34,68.3
2016,6,24,18,15,247.5,97.0,2.45,27.5,166.5,74.46,57.6
2016,6,24,18,30,215.0,78.0,2.2,27.0,126.0,61.03,46.17
2016,6,24,18,45,163.0,59.5,2.0,26.5,90.0,47.41,34.29
2016,6,24,19,0,111.0,41.0,1.8,26.0,54.0,33.31,21.72
2016,6,24,19,15,55.5,20.5,1.85,25.5,27.0,17.16,4.6
2016,6,24,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,8.0,2.4,23.5,8.0,7.63,0.0
2016,6,25,6,0,0.0,16.0,2.5,24.0,16.0,14.84,4.73
2016,6,25,6,15,0.0,32.5,2.55,24.0,32.5,30.3,18.62
2016,6,25,6,30,0.0,49.0,2.6,24.0,49.0,46.32,32.21
2016,6,25,6,45,0.0,69.0,2.65,24.0,69.0,65.88,48.57
2016,6,25,7,0,0.0,89.0,2.7,24.0,89.0,85.35,64.62
2016,6,25,7,15,3.0,109.0,2.85,24.0,110.0,106.25,81.58
2016,6,25,7,30,6.0,129.0,3.0,24.0,131.0,127.42,98.5
2016,6,25,7,45,34.0,163.0,3.2,24.5,179.5,184.92,144.34
2016,6,25,8,0,62.0,197.0,3.4,25.0,228.0,239.94,187.31
2016,6,25,8,15,123.5,226.5,3.55,25.0,295.5,324.46,253.39
2016,6,25,8,30,185.0,256.0,3.7,25.0,363.0,405.62,315.59
2016,6,25,8,45,205.0,278.5,3.85,25.5,407.5,451.28,348.63
2016,6,25,9,0,225.0,301.0,4.0,26.0,452.0,497.74,381.83
2016,6,25,9,15,233.0,323.5,4.05,26.0,489.0,534.58,407.83
2016,6,25,9,30,241.0,346.0,4.1,26.0,526.0,570.99,433.27
2016,6,25,9,45,244.5,366.5,4.15,26.5,558.5,611.6,460.31
2016,6,25,10,0,248.0,387.0,4.2,27.0,591.0,640.36,478.74
2016,6,25,10,15,356.0,368.0,4.2,27.0,673.5,725.7,540.83
2016,6,25,10,30,464.0,349.0,4.2,27.0,756.0,823.57,609.66
2016,6,25,10,45,339.5,405.0,4.25,27.5,708.0,753.78,555.86
2016,6,25,11,0,215.0,461.0,4.3,28.0,660.0,679.1,499.11
2016,6,25,11,15,254.0,463.5,4.25,28.0,704.0,727.77,533.4
2016,6,25,11,30,293.0,466.0,4.2,28.0,748.0,765.56,559.42
2016,6,25,11,45,178.5,465.0,4.2,28.0,637.5,639.3,468.99
2016,6,25,12,0,64.0,464.0,4.2,28.0,527.0,514.14,377.74
2016,6,25,12,15,32.0,296.0,4.15,28.0,327.5,315.97,234.79
2016,6,25,12,30,0.0,128.0,4.1,28.0,128.0,120.18,87.3
2016,6,25,12,45,0.0,116.5,4.05,28.5,116.5,109.28,78.98
2016,6,25,13,0,0.0,105.0,4.0,29.0,105.0,98.4,70.51
2016,6,25,13,15,4.0,144.0,3.95,29.0,148.5,138.37,101.21
2016,6,25,13,30,8.0,183.0,3.9,29.0,192.0,177.92,131.28
2016,6,25,13,45,4.5,158.0,3.85,29.0,163.0,151.26,111.02
2016,6,25,14,0,1.0,133.0,3.8,29.0,134.0,124.94,90.98
2016,6,25,14,15,9.0,215.5,3.75,28.5,224.0,206.97,153.75
2016,6,25,14,30,17.0,298.0,3.7,28.0,314.0,286.96,213.98
2016,6,25,14,45,12.5,248.5,3.7,28.0,260.0,237.61,177.19
2016,6,25,15,0,8.0,199.0,3.7,28.0,206.0,188.88,140.69
2016,6,25,15,15,4.5,172.0,3.7,28.0,176.5,161.65,120.19
2016,6,25,15,30,1.0,145.0,3.7,28.0,147.0,134.86,99.84
2016,6,25,15,45,10.0,195.0,3.7,28.0,203.0,183.44,137.46
2016,6,25,16,0,19.0,245.0,3.7,28.0,259.0,229.11,172.4
2016,6,25,16,15,10.0,203.5,3.65,27.5,211.0,187.97,141.64
2016,6,25,16,30,1.0,162.0,3.6,27.0,163.0,148.0,111.55
2016,6,25,16,45,0.5,157.0,3.6,27.0,157.5,142.6,107.78
2016,6,25,17,0,0.0,152.0,3.6,27.0,152.0,137.08,103.85
2016,6,25,17,15,0.0,136.5,3.4,26.5,136.5,122.85,93.17
2016,6,25,17,30,0.0,121.0,3.2,26.0,121.0,108.68,82.39
2016,6,25,17,45,0.0,103.0,3.05,26.0,103.0,92.6,73.16
2016,6,25,18,0,0.0,85.0,2.9,26.0,85.0,77.07,60.2
2016,6,25,18,15,0.0,68.0,2.65,25.5,68.0,62.2,47.69
2016,6,25,18,30,0.0,51.0,2.4,25.0,51.0,47.19,34.8
2016,6,25,18,45,0.0,36.5,2.15,25.0,36.5,33.91,23.14
2016,6,25,19,0,0.0,22.0,1.9,25.0,22.0,20.41,11.22
2016,6,25,19,15,0.0,11.0,1.95,24.5,11.0,10.19,0.52
2016,6,25,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,24.0,14.0,1.2,22.5,16.0,17.3,0.0
2016,6,26,6,0,48.0,28.0,1.3,23.0,32.0,42.49,22.41
2016,6,26,6,15,107.5,47.5,1.45,23.0,65.0,87.28,61.21
2016,6,26,6,30,167.0,67.0,1.6,23.0,98.0,134.29,100.33
2016,6,26,6,45,230.0,81.5,1.8,23.5,139.0,183.35,141.22
2016,6,26,7,0,293.0,96.0,2.0,24.0,180.0,246.32,192.84
2016,6,26,7,15,234.5,125.0,2.05,24.0,201.0,257.21,202.75
2016,6,26,7,30,176.0,154.0,2.1,24.0,222.0,260.92,205.81
2016,6,26,7,45,277.0,164.0,2.2,24.5,290.0,347.82,274.07
2016,6,26,8,0,378.0,174.0,2.3,25.0,358.0,445.82,348.63
2016,6,26,8,15,326.5,208.5,2.35,25.5,380.5,454.81,352.88
2016,6,26,8,30,275.0,243.0,2.4,26.0,403.0,467.35,359.56
2016,6,26,8,45,525.5,175.0,2.45,26.5,514.0,609.17,466.72
2016,6,26,9,0,776.0,107.0,2.5,27.0,625.0,760.37,572.46
2016,6,26,9,15,426.5,222.0,2.55,27.5,510.0,611.9,461.22
2016,6,26,9,30,77.0,337.0,2.6,28.0,395.0,406.83,303.81
2016,6,26,9,45,149.5,364.5,2.7,28.5,484.0,512.73,381.59
2016,6,26,10,0,222.0,392.0,2.8,29.0,573.0,610.62,450.21
2016,6,26,10,15,199.0,413.0,2.85,29.5,580.5,613.29,449.14
2016,6,26,10,30,176.0,434.0,2.9,30.0,588.0,614.11,447.39
2016,6,26,10,45,520.5,276.0,3.0,30.5,753.0,807.93,588.49
2016,6,26,11,0,865.0,118.0,3.1,31.0,918.0,977.1,699.13
2016,6,26,11,15,643.0,265.5,3.15,31.0,868.0,922.92,661.9
2016,6,26,11,30,421.0,413.0,3.2,31.0,818.0,846.01,604.46
2016,6,26,11,45,443.5,423.0,3.25,31.0,854.5,872.69,622.59
2016,6,26,12,0,466.0,433.0,3.3,31.0,891.0,896.82,638.27
2016,6,26,12,15,659.5,287.0,3.3,31.0,939.0,933.06,668.29
2016,6,26,12,30,853.0,141.0,3.3,31.0,987.0,951.37,680.73
2016,6,26,12,45,617.5,291.0,3.35,31.5,902.5,867.33,623.12
2016,6,26,13,0,382.0,441.0,3.4,32.0,818.0,774.01,553.66
2016,6,26,13,15,612.5,291.5,3.4,32.0,889.0,825.71,595.68
2016,6,26,13,30,843.0,142.0,3.4,32.0,960.0,858.04,619.37
2016,6,26,13,45,837.5,142.0,3.4,32.0,942.0,825.35,597.93
2016,6,26,14,0,832.0,142.0,3.4,32.0,924.0,790.38,575.32
2016,6,26,14,15,826.0,140.5,3.35,32.0,899.0,751.59,549.77
2016,6,26,14,30,820.0,139.0,3.3,32.0,874.0,710.9,522.2
2016,6,26,14,45,812.0,137.0,3.3,32.0,842.5,666.23,490.63
2016,6,26,15,0,804.0,135.0,3.3,32.0,811.0,619.94,457.21
2016,6,26,15,15,793.0,132.5,3.25,31.5,773.5,570.42,421.41
2016,6,26,15,30,782.0,130.0,3.2,31.0,736.0,520.36,384.14
2016,6,26,15,45,630.5,187.5,3.15,31.0,657.5,452.22,331.92
2016,6,26,16,0,479.0,245.0,3.1,31.0,579.0,400.7,292.3
2016,6,26,16,15,442.0,238.5,2.95,30.5,530.0,351.78,254.78
2016,6,26,16,30,405.0,232.0,2.8,30.0,481.0,306.55,219.71
2016,6,26,16,45,539.0,169.0,2.7,30.0,469.5,262.27,179.68
2016,6,26,17,0,673.0,106.0,2.6,30.0,458.0,201.09,125.05
2016,6,26,17,15,641.5,100.5,2.3,29.5,406.5,150.73,86.96
2016,6,26,17,30,610.0,95.0,2.0,29.0,355.0,104.01,57.6
2016,6,26,17,45,567.0,88.5,1.7,28.5,303.5,60.27,45.31
2016,6,26,18,0,524.0,82.0,1.4,28.0,252.0,56.71,42.56
2016,6,26,18,15,463.0,73.0,1.3,27.5,202.5,52.47,39.06
2016,6,26,18,30,402.0,64.0,1.2,27.0,153.0,47.38,34.66
2016,6,26,18,45,313.5,52.0,1.15,27.0,109.5,39.34,27.49
2016,6,26,19,0,225.0,40.0,1.1,27.0,66.0,30.94,19.71
2016,6,26,19,15,112.5,20.0,1.1,26.5,33.0,15.59,3.78
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,85.5,13.5,1.4,22.5,20.0,26.88,0.0
2016,6,27,6,0,171.0,27.0,1.6,23.0,40.0,75.75,41.05
2016,6,27,6,15,273.5,39.5,1.65,23.5,80.5,128.83,89.18
2016,6,27,6,30,376.0,52.0,1.7,24.0,121.0,194.72,143.79
2016,6,27,6,45,458.0,59.0,1.75,24.5,170.5,256.53,195.73
2016,6,27,7,0,540.0,66.0,1.8,25.0,220.0,326.66,253.34
2016,6,27,7,15,587.0,72.5,1.75,25.5,271.5,386.67,301.6
2016,6,27,7,30,634.0,79.0,1.7,26.0,323.0,450.47,350.94
2016,6,27,7,45,563.0,113.5,1.7,26.5,355.0,477.65,370.31
2016,6,27,8,0,492.0,148.0,1.7,27.0,387.0,491.6,378.92
2016,6,27,8,15,522.0,156.5,1.7,27.5,436.0,543.76,415.97
2016,6,27,8,30,552.0,165.0,1.7,28.0,485.0,597.08,452.53
2016,6,27,8,45,512.0,198.5,1.75,29.0,516.0,623.88,467.41
2016,6,27,9,0,472.0,232.0,1.8,30.0,547.0,645.5,478.41
2016,6,27,9,15,651.5,166.0,1.8,30.0,633.5,747.58,550.59
2016,6,27,9,30,831.0,100.0,1.8,30.0,720.0,842.98,611.42
2016,6,27,9,45,842.0,102.0,1.8,30.5,760.0,876.48,629.57
2016,6,27,10,0,853.0,104.0,1.8,31.0,800.0,907.49,646.5
2016,6,27,10,15,860.5,105.5,1.8,31.5,834.0,931.95,659.18
2016,6,27,10,30,868.0,107.0,1.8,32.0,868.0,953.41,669.98
2016,6,27,10,45,874.0,108.0,1.8,32.5,895.0,969.75,677.62
2016,6,27,11,0,880.0,109.0,1.8,33.0,922.0,982.79,683.31
2016,6,27,11,15,884.0,110.0,1.8,33.0,942.5,990.46,687.2
2016,6,27,11,30,888.0,111.0,1.8,33.0,963.0,994.64,689.13
2016,6,27,11,45,883.5,116.5,1.8,33.5,974.5,991.34,685.24
2016,6,27,12,0,879.0,122.0,1.8,34.0,986.0,984.46,679.38
2016,6,27,12,15,879.5,122.5,1.8,34.0,991.0,974.24,673.02
2016,6,27,12,30,880.0,123.0,1.8,34.0,996.0,960.78,664.81
2016,6,27,12,45,879.0,123.0,1.8,34.5,993.5,942.4,652.33
2016,6,27,13,0,878.0,123.0,1.8,35.0,991.0,921.11,638.2
2016,6,27,13,15,876.0,122.5,1.85,35.0,980.5,895.58,623.32
2016,6,27,13,30,874.0,122.0,1.9,35.0,970.0,867.23,606.63
2016,6,27,13,45,869.0,121.5,1.95,35.0,951.5,833.66,586.51
2016,6,27,14,0,864.0,121.0,2.0,35.0,933.0,797.67,564.68
2016,6,27,14,15,858.5,120.0,2.0,35.0,908.0,758.61,540.26
2016,6,27,14,30,853.0,119.0,2.0,35.0,883.0,717.5,514.28
2016,6,27,14,45,830.5,126.0,2.0,35.0,848.0,670.16,481.9
2016,6,27,15,0,808.0,133.0,2.0,35.0,813.0,621.24,447.64
2016,6,27,15,15,797.5,130.5,2.0,35.0,775.5,571.82,412.39
2016,6,27,15,30,787.0,128.0,2.0,35.0,738.0,521.81,375.7
2016,6,27,15,45,772.5,125.5,2.05,35.0,695.5,469.55,336.48
2016,6,27,16,0,758.0,123.0,2.1,35.0,653.0,417.58,296.25
2016,6,27,16,15,740.0,119.0,2.1,34.5,606.0,363.62,253.94
2016,6,27,16,30,722.0,115.0,2.1,34.0,559.0,310.86,211.46
2016,6,27,16,45,698.5,110.5,2.15,34.0,509.0,253.17,164.7
2016,6,27,17,0,675.0,106.0,2.2,34.0,459.0,201.95,123.46
2016,6,27,17,15,523.0,126.5,2.1,33.5,382.0,157.35,95.33
2016,6,27,17,30,371.0,147.0,2.0,33.0,305.0,129.28,83.8
2016,6,27,17,45,349.5,128.5,1.9,32.5,261.0,89.9,68.87
2016,6,27,18,0,328.0,110.0,1.8,32.0,217.0,77.68,59.14
2016,6,27,18,15,291.5,93.0,1.65,31.0,174.5,67.3,50.79
2016,6,27,18,30,255.0,76.0,1.5,30.0,132.0,59.68,44.44
2016,6,27,18,45,200.5,58.0,1.35,29.0,95.0,46.37,33.06
2016,6,27,19,0,146.0,40.0,1.2,28.0,58.0,32.6,20.96
2016,6,27,19,15,73.0,20.0,1.2,27.5,29.0,16.78,4.51
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,28,5,45,50.5,13.5,2.05,23.5,17.5,21.1,0.0
2016,6,28,6,0,101.0,27.0,2.4,24.0,35.0,55.98,29.1
2016,6,28,6,15,182.5,45.5,2.45,24.5,73.0,110.46,76.89
2016,6,28,6,30,264.0,64.0,2.5,25.0,111.0,168.44,124.79
2016,6,28,6,45,330.5,78.0,2.6,26.0,157.5,224.64,171.43
2016,6,28,7,0,397.0,92.0,2.7,27.0,204.0,287.89,222.85
2016,6,28,7,15,446.0,102.5,2.5,27.5,254.0,345.17,268.63
2016,6,28,7,30,495.0,113.0,2.3,28.0,304.0,406.8,316.14
2016,6,28,7,45,533.0,121.5,2.1,29.0,355.0,463.56,357.54
2016,6,28,8,0,571.0,130.0,1.9,30.0,406.0,527.5,402.18
2016,6,28,8,15,599.5,136.5,1.7,30.5,456.0,580.49,437.93
2016,6,28,8,30,628.0,143.0,1.5,31.0,506.0,634.19,472.68
2016,6,28,8,45,650.0,148.5,1.35,31.5,554.0,682.14,502.34
2016,6,28,9,0,672.0,154.0,1.2,32.0,602.0,729.64,530.23
2016,6,28,9,15,689.5,158.5,1.2,32.0,646.0,771.49,555.68
2016,6,28,9,30,707.0,163.0,1.2,32.0,690.0,811.99,579.99
2016,6,28,9,45,718.0,168.0,1.25,32.5,729.0,845.56,599.03
2016,6,28,10,0,729.0,173.0,1.3,33.0,768.0,876.93,616.6
2016,6,28,10,15,403.5,292.5,1.4,33.0,624.5,703.02,499.74
2016,6,28,10,30,78.0,412.0,1.5,33.0,481.0,486.17,346.58
2016,6,28,10,45,85.5,418.5,1.65,33.5,496.0,499.32,356.56
2016,6,28,11,0,93.0,425.0,1.8,34.0,511.0,512.25,364.89
2016,6,28,11,15,207.5,441.5,1.9,34.0,639.0,650.65,460.63
2016,6,28,11,30,322.0,458.0,2.0,34.0,767.0,786.75,550.65
2016,6,28,11,45,281.0,476.0,2.1,34.0,748.5,759.57,531.16
2016,6,28,12,0,240.0,494.0,2.2,34.0,730.0,724.17,507.66
2016,6,28,12,15,276.5,488.0,2.25,34.0,761.5,753.25,527.78
2016,6,28,12,30,313.0,482.0,2.3,34.0,793.0,773.26,541.61
2016,6,28,12,45,376.5,462.0,2.4,34.0,835.0,802.72,562.69
2016,6,28,13,0,440.0,442.0,2.5,34.0,877.0,830.16,582.22
2016,6,28,13,15,228.5,375.5,2.55,33.5,601.5,562.58,403.58
2016,6,28,13,30,17.0,309.0,2.6,33.0,326.0,303.05,218.86
2016,6,28,13,45,8.5,198.0,2.7,33.0,206.5,191.79,138.89
2016,6,28,14,0,0.0,87.0,2.8,33.0,87.0,81.34,56.47
2016,6,28,14,15,0.0,91.0,2.9,32.5,91.0,85.04,59.56
2016,6,28,14,30,0.0,95.0,3.0,32.0,95.0,88.73,62.58
2016,6,28,14,45,10.5,198.0,3.1,32.0,207.0,190.44,139.57
2016,6,28,15,0,21.0,301.0,3.2,32.0,319.0,288.58,212.09
2016,6,28,15,15,32.0,312.5,3.25,31.5,338.5,298.52,219.98
2016,6,28,15,30,43.0,324.0,3.3,31.0,358.0,309.7,228.96
2016,6,28,15,45,70.5,321.0,3.35,31.0,372.5,314.7,232.92
2016,6,28,16,0,98.0,318.0,3.4,31.0,387.0,316.2,233.94
2016,6,28,16,15,88.5,292.5,3.35,30.5,351.0,283.33,210.05
2016,6,28,16,30,79.0,267.0,3.3,30.0,315.0,251.73,186.96
2016,6,28,16,45,61.5,236.5,3.25,30.0,272.0,215.78,160.32
2016,6,28,17,0,44.0,206.0,3.2,30.0,229.0,182.31,135.6
2016,6,28,17,15,37.0,182.0,3.0,29.5,200.0,157.37,117.29
2016,6,28,17,30,30.0,158.0,2.8,29.0,171.0,133.59,99.91
2016,6,28,17,45,25.0,136.5,2.6,28.5,146.5,112.71,89.06
2016,6,28,18,0,20.0,115.0,2.4,28.0,122.0,100.29,79.09
2016,6,28,18,15,11.0,94.5,2.15,27.5,98.0,83.01,64.78
2016,6,28,18,30,2.0,74.0,1.9,27.0,74.0,65.6,50.01
2016,6,28,18,45,1.0,53.0,1.7,26.5,53.0,47.66,34.52
2016,6,28,19,0,0.0,32.0,1.5,26.0,32.0,29.47,18.61
2016,6,28,19,15,0.0,16.0,1.35,25.5,16.0,14.84,3.44
2016,6,28,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,75.5,13.0,2.05,23.5,19.0,24.64,0.0
2016,6,29,6,0,151.0,26.0,2.3,24.0,38.0,69.55,36.06
2016,6,29,6,15,248.0,40.0,2.3,24.0,77.0,122.05,84.23
2016,6,29,6,30,345.0,54.0,2.3,24.0,116.0,183.95,135.93
2016,6,29,6,45,419.0,63.5,2.35,24.5,164.0,245.42,187.73
2016,6,29,7,0,493.0,73.0,2.4,25.0,212.0,312.62,243.29
2016,6,29,7,15,541.5,80.5,2.4,25.5,263.5,372.11,291.56
2016,6,29,7,30,590.0,88.0,2.4,26.0,315.0,435.61,341.29
2016,6,29,7,45,628.5,93.0,2.4,26.5,367.5,493.93,385.51
2016,6,29,8,0,667.0,98.0,2.4,27.0,420.0,554.46,429.88
2016,6,29,8,15,693.0,102.5,2.4,27.5,471.0,607.59,467.42
2016,6,29,8,30,719.0,107.0,2.4,28.0,522.0,659.01,502.34
2016,6,29,8,45,473.5,203.0,2.4,28.5,486.5,598.57,452.63
2016,6,29,9,0,228.0,299.0,2.4,29.0,451.0,497.99,373.65
2016,6,29,9,15,509.0,210.0,2.45,29.0,580.5,668.63,501.14
2016,6,29,9,30,790.0,121.0,2.5,29.0,710.0,835.78,615.5
2016,6,29,9,45,549.0,246.5,2.55,29.5,666.5,771.29,566.24
2016,6,29,10,0,308.0,372.0,2.6,30.0,623.0,680.43,496.24
2016,6,29,10,15,570.5,251.0,2.65,30.0,741.0,821.32,598.89
2016,6,29,10,30,833.0,130.0,2.7,30.0,859.0,943.61,678.99
2016,6,29,10,45,840.0,131.5,2.75,30.5,887.0,960.86,687.09
2016,6,29,11,0,847.0,133.0,2.8,31.0,915.0,974.93,694.14
2016,6,29,11,15,851.5,134.0,2.85,31.0,935.5,982.74,698.72
2016,6,29,11,30,856.0,135.0,2.9,31.0,956.0,987.18,701.33
2016,6,29,11,45,865.0,131.0,2.95,31.5,971.0,987.81,700.23
2016,6,29,12,0,874.0,127.0,3.0,32.0,986.0,985.04,697.13
2016,6,29,12,15,875.0,127.5,3.0,32.0,991.5,975.38,690.82
2016,6,29,12,30,876.0,128.0,3.0,32.0,997.0,962.47,682.61
2016,6,29,12,45,875.0,128.0,3.05,32.5,994.5,944.17,670.06
2016,6,29,13,0,874.0,128.0,3.1,33.0,992.0,922.98,655.76
2016,6,29,13,15,871.5,127.5,3.1,33.0,981.5,897.13,639.51
2016,6,29,13,30,869.0,127.0,3.1,33.0,971.0,868.49,621.46
2016,6,29,13,45,566.5,294.5,3.1,33.0,840.5,746.26,537.62
2016,6,29,14,0,264.0,462.0,3.1,33.0,710.0,634.17,454.7
2016,6,29,14,15,555.5,293.5,3.1,33.0,797.5,689.33,500.11
2016,6,29,14,30,847.0,125.0,3.1,33.0,885.0,719.66,526.18
2016,6,29,14,45,819.5,135.0,3.1,33.0,848.5,671.74,491.79
2016,6,29,15,0,792.0,145.0,3.1,33.0,812.0,623.1,456.72
2016,6,29,15,15,780.5,142.5,3.15,32.5,774.5,573.81,421.7
2016,6,29,15,30,769.0,140.0,3.2,32.0,737.0,524.05,385.17
2016,6,29,15,45,754.0,137.0,3.25,32.0,694.0,471.98,345.06
2016,6,29,16,0,739.0,134.0,3.3,32.0,651.0,420.3,304.11
2016,6,29,16,15,410.5,201.0,3.3,31.5,484.5,311.32,225.07
2016,6,29,16,30,82.0,268.0,3.3,31.0,318.0,253.49,187.4
2016,6,29,16,45,366.0,192.0,3.35,31.0,387.5,239.32,167.77
2016,6,29,17,0,650.0,116.0,3.4,31.0,457.0,206.23,129.73
2016,6,29,17,15,618.0,110.0,3.2,30.5,405.5,156.6,92.22
2016,6,29,17,30,586.0,104.0,3.0,30.0,354.0,110.73,63.2
2016,6,29,17,45,542.5,96.5,2.85,30.0,302.5,67.5,51.07
2016,6,29,18,0,499.0,89.0,2.7,30.0,251.0,62.44,46.98
2016,6,29,18,15,440.5,78.5,2.4,29.0,202.0,56.76,42.41
2016,6,29,18,30,382.0,68.0,2.1,28.0,153.0,50.38,37.03
2016,6,29,18,45,303.0,54.5,1.85,27.5,110.0,41.27,29.04
2016,6,29,19,0,224.0,41.0,1.6,27.0,67.0,31.73,20.36
2016,6,29,19,15,112.0,20.5,1.55,26.5,33.5,15.99,4.11
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,66.5,13.5,1.2,23.5,18.0,23.6,0.0
2016,6,30,6,0,133.0,27.0,1.4,24.0,36.0,66.56,33.92
2016,6,30,6,15,227.5,42.0,1.45,24.5,75.0,118.63,81.74
2016,6,30,6,30,322.0,57.0,1.5,25.0,114.0,179.52,131.96
2016,6,30,6,45,397.0,67.0,1.6,26.0,162.0,237.72,180.26
2016,6,30,7,0,472.0,77.0,1.7,27.0,210.0,307.19,236.4
2016,6,30,7,15,521.0,85.5,1.8,27.5,261.0,366.97,284.25
2016,6,30,7,30,570.0,94.0,1.9,28.0,312.0,430.85,333.72
2016,6,30,7,45,608.0,99.5,2.0,28.5,364.5,488.54,377.09
2016,6,30,8,0,646.0,105.0,2.1,29.0,417.0,548.41,420.74
2016,6,30,8,15,404.5,179.5,2.15,29.0,382.5,486.66,371.77
2016,6,30,8,30,163.0,254.0,2.2,29.0,348.0,387.23,293.84
2016,6,30,8,45,449.5,190.0,2.25,29.5,481.5,565.93,428.91
2016,6,30,9,0,736.0,126.0,2.3,30.0,615.0,747.72,556.34
2016,6,30,9,15,752.0,129.5,2.3,30.0,660.0,789.36,581.48
2016,6,30,9,30,768.0,133.0,2.3,30.0,705.0,829.4,606.37
2016,6,30,9,45,543.5,250.5,2.35,30.5,666.5,770.55,562.1
2016,6,30,10,0,319.0,368.0,2.4,31.0,628.0,686.5,497.74
2016,6,30,10,15,216.5,397.5,2.45,31.0,577.5,613.97,445.78
2016,6,30,10,30,114.0,427.0,2.5,31.0,527.0,547.55,396.79
2016,6,30,10,45,108.0,440.0,2.55,31.5,537.0,543.67,393.12
2016,6,30,11,0,102.0,453.0,2.6,32.0,547.0,550.02,396.09
2016,6,30,11,15,470.0,301.0,2.6,32.0,750.0,786.72,566.74
2016,6,30,11,30,838.0,149.0,2.6,32.0,953.0,983.24,695.25
2016,6,30,11,45,484.5,324.0,2.65,32.5,790.5,817.35,581.52
2016,6,30,12,0,131.0,499.0,2.7,33.0,628.0,622.71,441.55
2016,6,30,12,15,280.5,472.0,2.75,33.0,750.0,742.07,526.5
2016,6,30,12,30,430.0,445.0,2.8,33.0,872.0,853.11,601.7
2016,6,30,12,45,356.0,466.0,2.85,33.5,819.0,788.0,555.9
2016,6,30,13,0,282.0,487.0,2.9,34.0,766.0,727.1,513.63
2016,6,30,13,15,283.5,481.5,2.95,34.0,759.0,710.73,503.57
2016,6,30,13,30,285.0,476.0,3.0,34.0,752.0,693.45,492.56
2016,6,30,13,45,561.5,310.5,3.05,34.0,842.0,759.07,544.35
2016,6,30,14,0,838.0,145.0,3.1,34.0,932.0,799.94,575.97
2016,6,30,14,15,832.0,143.5,3.15,34.0,907.0,760.95,550.62
2016,6,30,14,30,826.0,142.0,3.2,34.0,882.0,720.03,523.72
2016,6,30,14,45,826.0,134.5,3.3,34.0,852.5,676.23,493.64
2016,6,30,15,0,826.0,127.0,3.4,34.0,823.0,630.36,461.29
2016,6,30,15,15,816.0,125.0,3.45,34.0,785.5,579.35,424.17
2016,6,30,15,30,806.0,123.0,3.5,34.0,748.0,529.11,386.51
2016,6,30,15,45,533.5,219.0,3.55,34.0,622.5,436.06,317.14
2016,6,30,16,0,261.0,315.0,3.6,34.0,497.0,372.15,270.33
2016,6,30,16,15,503.0,212.0,3.6,33.5,532.5,353.81,253.2
2016,6,30,16,30,745.0,109.0,3.6,33.0,568.0,314.21,215.78
2016,6,30,16,45,723.0,105.0,3.65,32.5,518.0,260.49,171.4
2016,6,30,17,0,701.0,101.0,3.7,32.0,468.0,204.17,125.72
2016,6,30,17,15,670.5,95.5,3.6,31.5,416.0,152.17,86.28
2016,6,30,17,30,640.0,90.0,3.5,31.0,364.0,103.68,55.54
2016,6,30,17,45,599.5,83.5,3.4,31.0,311.5,58.01,42.96
2016,6,30,18,0,559.0,77.0,3.3,31.0,259.0,52.69,38.65
2016,6,30,18,15,501.0,69.0,3.0,30.0,209.0,49.1,35.81
2016,6,30,18,30,443.0,61.0,2.7,29.0,159.0,45.28,32.59
2016,6,30,18,45,358.5,49.5,2.4,28.5,114.5,37.98,26.16
2016,6,30,19,0,274.0,38.0,2.1,28.0,70.0,29.37,18.34
2016,6,30,19,15,137.0,19.0,2.05,27.5,35.0,14.79,3.34
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,82.0,13.0,1.4,23.5,19.0,25.55,0.0
2016,7,1,6,0,164.0,26.0,1.6,24.0,38.0,71.82,35.59
2016,7,1,6,15,266.0,39.5,1.6,24.5,78.0,126.14,86.42
2016,7,1,6,30,368.0,53.0,1.6,25.0,118.0,191.83,140.66
2016,7,1,6,45,441.0,62.5,1.65,25.5,167.0,252.29,191.41
2016,7,1,7,0,514.0,72.0,1.7,26.0,216.0,320.19,247.06
2016,7,1,7,15,563.0,79.5,1.75,26.5,268.5,381.03,295.93
2016,7,1,7,30,612.0,87.0,1.8,27.0,321.0,445.9,346.18
2016,7,1,7,45,648.5,92.5,1.9,28.0,374.5,504.7,389.65
2016,7,1,8,0,685.0,98.0,2.0,29.0,428.0,565.48,433.0
2016,7,1,8,15,711.0,102.5,2.05,29.5,480.0,619.49,470.7
2016,7,1,8,30,737.0,107.0,2.1,30.0,532.0,671.72,505.7
2016,7,1,8,45,757.5,110.5,2.15,30.5,581.0,720.6,536.61
2016,7,1,9,0,778.0,114.0,2.2,31.0,630.0,768.64,566.39
2016,7,1,9,15,793.0,117.0,2.2,31.0,675.5,810.35,592.28
2016,7,1,9,30,808.0,120.0,2.2,31.0,721.0,850.28,616.74
2016,7,1,9,45,821.0,122.0,2.25,31.5,761.5,885.28,636.92
2016,7,1,10,0,834.0,124.0,2.3,32.0,802.0,910.88,650.92
2016,7,1,10,15,842.5,126.0,2.35,32.0,836.5,936.45,666.28
2016,7,1,10,30,851.0,128.0,2.4,32.0,871.0,959.09,679.8
2016,7,1,10,45,859.0,128.5,2.45,32.5,899.5,976.64,688.79
2016,7,1,11,0,867.0,129.0,2.5,33.0,928.0,990.98,695.86
2016,7,1,11,15,871.0,130.0,2.55,33.0,949.0,998.54,700.23
2016,7,1,11,30,875.0,131.0,2.6,33.0,970.0,1002.65,702.62
2016,7,1,11,45,871.5,136.0,2.65,33.5,981.5,999.72,699.34
2016,7,1,12,0,868.0,141.0,2.7,34.0,993.0,993.26,694.04
2016,7,1,12,15,586.5,312.0,2.75,34.0,889.0,887.78,625.2
2016,7,1,12,30,305.0,483.0,2.8,34.0,785.0,767.5,539.6
2016,7,1,12,45,587.0,311.5,2.9,34.5,892.0,859.8,608.49
2016,7,1,13,0,869.0,140.0,3.0,35.0,999.0,930.33,655.06
