Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,13,15,866.5,139.5,3.05,35.0,988.5,904.56,638.66
2016,7,1,13,30,864.0,139.0,3.1,35.0,978.0,876.03,621.19
2016,7,1,13,45,860.0,138.0,3.2,35.0,959.5,843.13,601.09
2016,7,1,14,0,856.0,137.0,3.3,35.0,941.0,807.77,579.18
2016,7,1,14,15,850.0,135.5,3.35,35.0,916.0,768.14,554.0
2016,7,1,14,30,844.0,134.0,3.4,35.0,891.0,726.53,527.03
2016,7,1,14,45,835.5,132.0,3.5,35.0,859.0,681.01,495.65
2016,7,1,15,0,827.0,130.0,3.6,35.0,827.0,634.13,462.52
2016,7,1,15,15,816.5,127.5,3.65,34.5,789.0,582.42,425.9
2016,7,1,15,30,806.0,125.0,3.7,34.0,751.0,531.42,388.54
2016,7,1,15,45,561.5,213.5,3.75,34.0,637.5,444.39,323.36
2016,7,1,16,0,317.0,302.0,3.8,34.0,524.0,385.37,279.69
2016,7,1,16,15,529.0,207.5,3.8,33.5,546.5,359.91,257.44
2016,7,1,16,30,741.0,113.0,3.8,33.0,569.0,316.88,218.0
2016,7,1,16,45,716.0,109.0,3.85,33.0,518.0,258.14,169.63
2016,7,1,17,0,691.0,105.0,3.9,33.0,467.0,205.89,126.97
2016,7,1,17,15,659.5,99.5,3.75,32.5,415.0,154.28,88.0
2016,7,1,17,30,628.0,94.0,3.6,32.0,363.0,106.31,57.68
2016,7,1,17,45,585.0,87.5,3.5,31.5,310.5,61.28,45.58
2016,7,1,18,0,542.0,81.0,3.4,31.0,258.0,55.88,41.31
2016,7,1,18,15,482.5,72.0,3.15,30.0,208.0,51.6,37.9
2016,7,1,18,30,423.0,63.0,2.9,29.0,158.0,47.03,34.06
2016,7,1,18,45,336.5,51.0,2.65,28.5,113.5,38.57,26.65
2016,7,1,19,0,250.0,39.0,2.4,28.0,69.0,30.15,18.96
2016,7,1,19,15,125.0,19.5,2.45,27.5,34.5,15.19,3.56
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,35.0,13.5,2.65,23.5,16.0,18.46,0.0
2016,7,2,6,0,70.0,27.0,2.9,24.0,32.0,48.74,22.9
2016,7,2,6,15,158.5,46.0,3.1,24.5,70.0,99.54,68.6
2016,7,2,6,30,247.0,65.0,3.3,25.0,108.0,163.29,120.86
2016,7,2,6,45,328.5,77.0,3.5,25.5,155.5,221.94,169.75
2016,7,2,7,0,410.0,89.0,3.7,26.0,203.0,289.37,225.31
2016,7,2,7,15,463.0,98.5,3.75,26.5,254.0,348.15,273.18
2016,7,2,7,30,516.0,108.0,3.8,27.0,305.0,411.72,323.43
2016,7,2,7,45,564.5,112.5,3.9,27.5,358.0,476.0,372.84
2016,7,2,8,0,613.0,117.0,4.0,28.0,411.0,539.72,420.54
2016,7,2,8,15,642.0,122.5,4.05,28.5,462.5,593.83,459.64
2016,7,2,8,30,671.0,128.0,4.1,29.0,514.0,648.64,498.23
2016,7,2,8,45,699.0,130.0,4.15,30.0,563.5,699.15,531.39
2016,7,2,9,0,727.0,132.0,4.2,31.0,613.0,749.54,562.91
2016,7,2,9,15,744.0,135.5,4.25,31.5,658.0,788.8,587.26
2016,7,2,9,30,761.0,139.0,4.3,32.0,703.0,829.56,612.38
2016,7,2,9,45,778.0,139.5,4.35,32.5,744.5,865.33,633.83
2016,7,2,10,0,795.0,140.0,4.4,33.0,786.0,899.06,653.73
2016,7,2,10,15,804.5,142.0,4.4,33.0,820.5,924.98,669.48
2016,7,2,10,30,814.0,144.0,4.4,33.0,855.0,948.09,683.43
2016,7,2,10,45,824.5,143.5,4.45,33.5,883.5,958.3,687.86
2016,7,2,11,0,835.0,143.0,4.5,34.0,912.0,973.71,695.81
2016,7,2,11,15,840.0,144.0,4.5,34.0,933.0,981.99,700.38
2016,7,2,11,30,845.0,145.0,4.5,34.0,954.0,986.92,702.94
2016,7,2,11,45,848.5,145.0,4.55,34.5,968.0,986.03,700.7
2016,7,2,12,0,852.0,145.0,4.6,35.0,982.0,981.76,696.45
2016,7,2,12,15,853.5,145.5,4.6,35.0,987.5,972.7,690.44
2016,7,2,12,30,855.0,146.0,4.6,35.0,993.0,960.46,682.51
2016,7,2,12,45,855.0,145.5,4.65,35.5,991.0,942.91,670.1
2016,7,2,13,0,855.0,145.0,4.7,36.0,989.0,922.55,655.98
2016,7,2,13,15,852.5,144.5,4.7,36.0,979.0,897.11,639.76
2016,7,2,13,30,850.0,144.0,4.7,36.0,969.0,868.97,621.79
2016,7,2,13,45,846.5,142.5,4.75,36.0,951.5,836.47,601.05
2016,7,2,14,0,843.0,141.0,4.8,36.0,934.0,801.53,578.74
2016,7,2,14,15,837.0,139.5,4.8,36.0,909.0,762.39,553.2
2016,7,2,14,30,831.0,138.0,4.8,36.0,884.0,721.29,525.79
2016,7,2,14,45,821.5,137.0,4.85,36.0,852.0,676.5,494.33
2016,7,2,15,0,812.0,136.0,4.9,36.0,820.0,629.32,460.5
2016,7,2,15,15,801.0,133.5,4.9,35.5,782.0,579.36,424.65
2016,7,2,15,30,790.0,131.0,4.9,35.0,744.0,528.83,387.28
2016,7,2,15,45,773.0,129.5,4.9,35.0,700.5,476.01,346.36
2016,7,2,16,0,756.0,128.0,4.9,35.0,657.0,423.73,304.8
2016,7,2,16,15,737.0,124.0,4.85,34.5,609.5,369.38,261.3
2016,7,2,16,30,718.0,120.0,4.8,34.0,562.0,311.98,214.66
2016,7,2,16,45,688.5,117.0,4.75,34.0,511.0,258.25,170.27
2016,7,2,17,0,659.0,114.0,4.7,34.0,460.0,207.48,129.08
2016,7,2,17,15,625.5,108.5,4.5,33.5,408.0,157.42,91.51
2016,7,2,17,30,592.0,103.0,4.3,33.0,356.0,111.28,62.46
2016,7,2,17,45,544.0,96.0,4.15,32.5,303.5,67.92,50.88
2016,7,2,18,0,496.0,89.0,4.0,32.0,251.0,62.41,46.56
2016,7,2,18,15,433.0,79.5,3.75,31.0,201.5,57.48,42.65
2016,7,2,18,30,370.0,70.0,3.5,30.0,152.0,51.89,37.97
2016,7,2,18,45,279.0,56.5,3.3,29.5,108.5,42.81,30.04
2016,7,2,19,0,188.0,43.0,3.1,29.0,65.0,33.32,21.43
2016,7,2,19,15,94.0,21.5,3.15,28.5,32.5,16.79,4.44
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,8.0,4.75,24.0,8.0,7.63,0.0
2016,7,3,6,0,0.0,16.0,4.9,24.0,16.0,14.84,3.4
2016,7,3,6,15,0.0,34.5,5.1,24.5,34.5,32.77,20.32
2016,7,3,6,30,0.0,53.0,5.3,25.0,53.0,50.93,35.67
2016,7,3,6,45,8.0,74.5,5.5,25.5,77.0,75.21,55.71
2016,7,3,7,0,16.0,96.0,5.7,26.0,101.0,100.21,76.17
2016,7,3,7,15,18.0,115.5,5.75,26.5,122.0,120.86,92.78
2016,7,3,7,30,20.0,135.0,5.8,27.0,143.0,141.66,109.15
2016,7,3,7,45,24.0,156.0,5.9,27.5,167.0,165.37,127.55
2016,7,3,8,0,28.0,177.0,6.0,28.0,191.0,196.44,151.41
2016,7,3,8,15,109.0,214.0,6.0,28.5,275.5,300.89,233.41
2016,7,3,8,30,190.0,251.0,6.0,29.0,360.0,403.87,312.21
2016,7,3,8,45,234.0,269.5,6.05,30.0,416.5,464.01,355.94
2016,7,3,9,0,278.0,288.0,6.1,31.0,473.0,537.26,408.21
2016,7,3,9,15,222.0,319.5,6.05,31.0,473.5,521.23,393.79
2016,7,3,9,30,166.0,351.0,6.0,31.0,474.0,511.06,383.65
2016,7,3,9,45,140.5,370.0,5.95,31.5,478.5,511.0,381.09
2016,7,3,10,0,115.0,389.0,5.9,32.0,483.0,508.95,377.09
2016,7,3,10,15,171.0,407.5,5.8,32.5,554.0,581.76,428.93
2016,7,3,10,30,227.0,426.0,5.7,33.0,625.0,655.72,480.19
2016,7,3,10,45,305.0,414.0,5.65,33.5,690.0,730.59,532.0
2016,7,3,11,0,383.0,402.0,5.6,34.0,755.0,795.19,575.91
2016,7,3,11,15,361.5,424.0,5.5,34.0,763.5,795.53,573.97
2016,7,3,11,30,340.0,446.0,5.4,34.0,772.0,793.71,570.94
2016,7,3,11,45,582.0,301.5,5.35,34.5,869.0,892.2,642.92
2016,7,3,12,0,824.0,157.0,5.3,35.0,966.0,965.99,691.35
2016,7,3,12,15,825.0,157.0,5.2,35.0,971.0,956.15,683.64
2016,7,3,12,30,826.0,157.0,5.1,35.0,976.0,943.28,674.54
2016,7,3,12,45,824.5,157.5,5.05,35.5,973.5,925.67,661.39
2016,7,3,13,0,823.0,158.0,5.0,36.0,971.0,912.11,651.04
2016,7,3,13,15,820.5,157.5,4.9,36.0,961.0,886.47,633.93
2016,7,3,13,30,818.0,157.0,4.8,36.0,951.0,858.21,615.21
2016,7,3,13,45,815.0,154.5,4.75,36.0,933.5,825.17,593.62
2016,7,3,14,0,812.0,152.0,4.7,36.0,916.0,789.77,570.53
2016,7,3,14,15,806.0,150.5,4.6,36.0,891.5,750.82,544.75
2016,7,3,14,30,800.0,149.0,4.5,36.0,867.0,710.04,516.82
2016,7,3,14,45,793.0,146.0,4.45,36.0,836.0,665.61,485.44
2016,7,3,15,0,786.0,143.0,4.4,36.0,805.0,619.85,452.51
2016,7,3,15,15,775.0,140.5,4.4,36.0,768.0,571.11,416.79
2016,7,3,15,30,764.0,138.0,4.4,36.0,731.0,521.84,379.8
2016,7,3,15,45,752.5,133.0,4.4,36.0,689.0,469.88,339.93
2016,7,3,16,0,741.0,128.0,4.4,36.0,647.0,417.95,299.01
2016,7,3,16,15,722.5,124.5,4.4,35.5,600.5,365.02,256.95
2016,7,3,16,30,704.0,121.0,4.4,35.0,554.0,308.97,211.69
2016,7,3,16,45,684.0,114.5,4.45,35.0,505.0,255.51,167.59
2016,7,3,17,0,664.0,108.0,4.5,35.0,456.0,203.97,125.68
2016,7,3,17,15,632.0,102.5,4.4,34.5,404.5,153.79,88.05
2016,7,3,17,30,600.0,97.0,4.3,34.0,353.0,107.33,58.79
2016,7,3,17,45,562.0,89.0,4.25,33.5,302.5,62.73,46.39
2016,7,3,18,0,524.0,81.0,4.2,33.0,252.0,55.83,40.9
2016,7,3,18,15,463.0,72.5,4.1,32.5,202.5,51.99,37.8
2016,7,3,18,30,402.0,64.0,4.0,32.0,153.0,47.36,33.87
2016,7,3,18,45,316.0,51.5,3.95,31.5,110.0,38.94,26.57
2016,7,3,19,0,230.0,39.0,3.9,31.0,67.0,30.13,18.65
2016,7,3,19,15,115.0,19.5,4.0,30.5,33.5,15.19,3.35
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,24.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.0,4.2,24.5,7.0,6.67,0.0
2016,7,4,6,0,0.0,14.0,4.3,25.0,14.0,12.98,1.99
2016,7,4,6,15,0.0,34.0,4.45,25.0,34.0,32.28,19.85
2016,7,4,6,30,0.0,54.0,4.6,25.0,54.0,52.09,36.59
2016,7,4,6,45,13.0,76.0,4.75,25.5,79.5,78.83,58.58
2016,7,4,7,0,26.0,98.0,4.9,26.0,105.0,111.04,84.88
2016,7,4,7,15,34.0,120.5,5.0,26.0,132.0,139.23,107.81
2016,7,4,7,30,42.0,143.0,5.1,26.0,159.0,168.12,130.95
2016,7,4,7,45,119.0,171.0,5.2,26.5,225.5,252.59,198.39
2016,7,4,8,0,196.0,199.0,5.3,27.0,292.0,337.25,264.67
2016,7,4,8,15,251.0,216.0,5.35,27.5,350.5,410.35,320.36
2016,7,4,8,30,306.0,233.0,5.4,28.0,409.0,478.97,371.65
2016,7,4,8,45,500.5,187.5,5.5,28.5,505.0,602.43,465.97
2016,7,4,9,0,695.0,142.0,5.6,29.0,601.0,734.5,562.8
2016,7,4,9,15,531.5,226.5,5.6,29.5,592.5,705.17,535.62
2016,7,4,9,30,368.0,311.0,5.6,30.0,584.0,656.21,494.07
2016,7,4,9,45,418.5,309.0,5.65,30.5,636.0,718.79,537.81
2016,7,4,10,0,469.0,307.0,5.7,31.0,688.0,772.5,574.41
2016,7,4,10,15,630.5,230.0,5.65,31.5,766.0,857.43,635.31
2016,7,4,10,30,792.0,153.0,5.6,32.0,844.0,936.74,686.42
2016,7,4,10,45,805.5,151.0,5.55,32.5,874.0,956.37,696.44
2016,7,4,11,0,819.0,149.0,5.5,33.0,904.0,973.07,704.82
2016,7,4,11,15,824.5,150.5,5.45,33.5,925.5,973.62,702.6
2016,7,4,11,30,830.0,152.0,5.4,34.0,947.0,979.53,704.1
2016,7,4,11,45,823.0,160.5,5.35,34.5,958.0,985.56,705.73
2016,7,4,12,0,816.0,169.0,5.3,35.0,969.0,979.3,699.47
2016,7,4,12,15,599.5,305.5,5.2,35.0,895.5,895.58,641.57
2016,7,4,12,30,383.0,442.0,5.1,35.0,822.0,803.5,573.3
2016,7,4,12,45,393.5,439.0,5.1,35.5,828.5,798.85,569.63
2016,7,4,13,0,404.0,436.0,5.1,36.0,835.0,792.27,564.27
2016,7,4,13,15,352.0,453.5,5.05,36.0,799.0,747.16,532.59
2016,7,4,13,30,300.0,471.0,5.0,36.0,763.0,703.19,501.68
2016,7,4,13,45,570.0,307.5,5.0,36.5,848.5,763.12,548.93
2016,7,4,14,0,840.0,144.0,5.0,37.0,934.0,802.91,578.61
2016,7,4,14,15,834.0,142.5,5.0,37.0,909.0,763.86,552.78
2016,7,4,14,30,828.0,141.0,5.0,37.0,884.0,722.86,525.43
2016,7,4,14,45,564.5,266.0,5.0,37.0,764.0,617.36,447.62
2016,7,4,15,0,301.0,391.0,5.0,37.0,644.0,532.82,384.12
2016,7,4,15,15,532.0,269.5,4.95,37.0,692.0,541.67,393.01
2016,7,4,15,30,763.0,148.0,4.9,37.0,740.0,530.56,385.23
2016,7,4,15,45,654.5,185.5,4.9,37.0,672.5,465.66,336.06
2016,7,4,16,0,546.0,223.0,4.9,37.0,605.0,413.74,296.33
2016,7,4,16,15,432.5,239.0,4.8,36.5,528.0,351.54,250.35
2016,7,4,16,30,319.0,255.0,4.7,36.0,451.0,305.49,216.97
2016,7,4,16,45,436.0,199.5,4.65,35.5,442.5,263.77,181.13
2016,7,4,17,0,553.0,144.0,4.6,35.0,434.0,212.88,136.66
2016,7,4,17,15,492.5,140.0,4.4,34.5,377.5,166.73,103.63
2016,7,4,17,30,432.0,136.0,4.2,34.0,321.0,126.87,79.46
2016,7,4,17,45,398.0,122.5,4.05,33.5,274.0,87.38,66.62
2016,7,4,18,0,364.0,109.0,3.9,33.0,227.0,77.03,58.42
2016,7,4,18,15,318.5,93.0,3.7,32.0,182.5,67.36,50.65
2016,7,4,18,30,273.0,77.0,3.5,31.0,138.0,57.12,42.14
2016,7,4,18,45,205.0,60.0,3.35,30.5,98.5,47.84,34.05
2016,7,4,19,0,137.0,43.0,3.2,30.0,59.0,34.84,22.53
2016,7,4,19,15,68.5,21.5,3.3,29.5,29.5,17.96,4.95
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,5.0,11.0,4.15,24.5,11.5,11.27,0.0
2016,7,5,6,0,10.0,22.0,4.2,25.0,23.0,24.13,7.78
2016,7,5,6,15,52.5,42.5,4.35,25.0,51.0,62.28,41.95
2016,7,5,6,30,95.0,63.0,4.5,25.0,79.0,100.85,73.98
2016,7,5,6,45,140.0,82.0,4.65,25.5,115.5,143.1,109.12
2016,7,5,7,0,185.0,101.0,4.8,26.0,152.0,196.24,152.89
2016,7,5,7,15,140.0,125.5,4.9,26.5,169.0,203.65,159.49
2016,7,5,7,30,95.0,150.0,5.0,27.0,186.0,211.97,165.69
2016,7,5,7,45,229.5,161.5,5.1,27.5,266.0,316.0,248.51
2016,7,5,8,0,364.0,173.0,5.2,28.0,346.0,425.4,333.68
2016,7,5,8,15,422.5,180.0,5.25,28.5,404.0,499.15,388.86
2016,7,5,8,30,481.0,187.0,5.3,29.0,462.0,567.68,439.16
2016,7,5,8,45,635.5,145.0,5.35,29.5,543.0,666.15,512.59
2016,7,5,9,0,790.0,103.0,5.4,30.0,624.0,765.73,581.77
2016,7,5,9,15,804.5,105.5,5.4,30.5,669.0,807.06,607.55
2016,7,5,9,30,819.0,108.0,5.4,31.0,714.0,840.47,627.76
2016,7,5,9,45,835.0,107.5,5.4,31.5,755.5,875.8,649.11
2016,7,5,10,0,851.0,107.0,5.4,32.0,797.0,908.96,668.75
2016,7,5,10,15,859.0,108.5,5.4,32.5,831.5,934.22,682.94
2016,7,5,10,30,867.0,110.0,5.4,33.0,866.0,956.51,695.14
2016,7,5,10,45,876.0,109.5,5.4,33.5,894.5,974.57,704.53
2016,7,5,11,0,885.0,109.0,5.4,34.0,923.0,989.41,711.85
2016,7,5,11,15,889.0,110.0,5.35,34.0,944.0,997.49,715.99
2016,7,5,11,30,893.0,111.0,5.3,34.0,965.0,1002.04,717.97
2016,7,5,11,45,888.0,116.5,5.3,34.5,976.5,998.58,713.73
2016,7,5,12,0,883.0,122.0,5.3,35.0,988.0,991.51,707.33
2016,7,5,12,15,884.0,122.0,5.25,35.0,993.5,981.56,700.36
2016,7,5,12,30,885.0,122.0,5.2,35.0,999.0,968.33,691.38
2016,7,5,12,45,885.0,121.5,5.2,35.5,997.0,950.55,678.45
2016,7,5,13,0,885.0,121.0,5.2,36.0,995.0,929.77,663.69
2016,7,5,13,15,883.0,120.5,5.2,36.0,985.0,904.23,647.3
2016,7,5,13,30,881.0,120.0,5.2,36.0,975.0,875.82,629.03
2016,7,5,13,45,878.0,119.0,5.2,36.5,957.5,843.34,606.75
2016,7,5,14,0,875.0,118.0,5.2,37.0,940.0,808.27,582.76
2016,7,5,14,15,869.5,116.5,5.15,37.0,915.0,768.41,556.49
2016,7,5,14,30,864.0,115.0,5.1,37.0,890.0,726.46,528.66
2016,7,5,14,45,650.5,225.0,5.1,37.0,796.5,639.78,464.91
2016,7,5,15,0,437.0,335.0,5.1,37.0,703.0,568.33,411.09
2016,7,5,15,15,516.0,289.5,5.1,36.5,704.5,549.81,399.38
2016,7,5,15,30,595.0,244.0,5.1,36.0,706.0,522.46,380.12
2016,7,5,15,45,486.0,265.0,5.1,36.0,628.0,453.75,329.02
2016,7,5,16,0,377.0,286.0,5.1,36.0,550.0,398.73,287.99
2016,7,5,16,15,399.0,257.0,5.1,35.5,519.0,358.55,257.25
2016,7,5,16,30,421.0,228.0,5.1,35.0,488.0,311.03,219.98
2016,7,5,16,45,570.0,160.5,5.1,35.0,479.0,266.01,179.29
2016,7,5,17,0,719.0,93.0,5.1,35.0,470.0,207.32,126.31
2016,7,5,17,15,689.0,88.5,5.0,34.5,417.5,150.75,83.45
2016,7,5,17,30,659.0,84.0,4.9,34.0,365.0,101.8,52.46
2016,7,5,17,45,617.0,78.5,4.8,33.5,312.5,55.56,40.48
2016,7,5,18,0,575.0,73.0,4.7,33.0,260.0,49.57,35.72
2016,7,5,18,15,515.5,65.5,4.55,32.0,210.0,46.24,33.1
2016,7,5,18,30,456.0,58.0,4.4,31.0,160.0,42.7,30.14
2016,7,5,18,45,362.5,48.0,4.3,30.5,115.0,36.66,24.8
2016,7,5,19,0,269.0,38.0,4.2,30.0,70.0,29.39,18.13
2016,7,5,19,15,134.5,19.0,4.25,29.5,35.0,14.81,3.0
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,36.0,12.5,4.7,24.5,15.0,17.55,0.0
2016,7,6,6,0,72.0,25.0,4.8,25.0,30.0,46.19,17.61
2016,7,6,6,15,166.0,42.5,4.9,25.0,67.0,97.23,66.02
2016,7,6,6,30,260.0,60.0,5.0,25.0,104.0,161.52,119.11
2016,7,6,6,45,353.5,69.0,5.15,25.5,152.5,221.91,169.72
2016,7,6,7,0,447.0,78.0,5.3,26.0,201.0,292.46,228.4
2016,7,6,7,15,499.5,86.5,5.4,26.5,252.0,355.65,280.48
2016,7,6,7,30,552.0,95.0,5.5,27.0,303.0,420.38,332.46
2016,7,6,7,45,602.0,97.5,5.6,27.5,357.0,481.16,380.15
2016,7,6,8,0,652.0,100.0,5.7,28.0,411.0,545.23,429.09
2016,7,6,8,15,679.5,105.0,5.75,28.5,462.0,599.51,469.13
2016,7,6,8,30,707.0,110.0,5.8,29.0,513.0,654.33,508.52
2016,7,6,8,45,733.0,111.5,5.9,29.5,563.0,702.0,540.73
2016,7,6,9,0,759.0,113.0,6.0,30.0,613.0,751.63,573.87
2016,7,6,9,15,774.5,116.0,6.0,30.5,658.0,793.35,600.54
2016,7,6,9,30,790.0,119.0,6.0,31.0,703.0,833.39,625.7
2016,7,6,9,45,805.0,120.0,6.05,31.5,744.5,868.85,647.63
2016,7,6,10,0,820.0,121.0,6.1,32.0,786.0,895.17,663.12
2016,7,6,10,15,829.5,123.0,6.05,32.5,820.5,921.67,678.21
2016,7,6,10,30,839.0,125.0,6.0,33.0,855.0,945.33,691.29
2016,7,6,10,45,847.5,125.5,6.0,33.5,884.0,963.48,700.91
2016,7,6,11,0,856.0,126.0,6.0,34.0,913.0,978.48,708.48
2016,7,6,11,15,861.0,127.0,5.95,34.0,934.5,987.23,713.19
2016,7,6,11,30,866.0,128.0,5.9,34.0,956.0,992.57,715.79
2016,7,6,11,45,871.5,126.5,5.9,34.5,970.5,992.5,713.75
2016,7,6,12,0,877.0,125.0,5.9,35.0,985.0,988.98,709.6
2016,7,6,12,15,878.5,125.5,5.85,35.0,991.0,980.05,703.25
2016,7,6,12,30,880.0,126.0,5.8,35.0,997.0,967.83,694.86
2016,7,6,12,45,881.5,124.5,5.8,35.5,996.0,950.6,682.15
2016,7,6,13,0,883.0,123.0,5.8,36.0,995.0,930.34,667.58
2016,7,6,13,15,881.5,122.5,5.75,36.0,985.0,905.28,651.07
2016,7,6,13,30,880.0,122.0,5.7,36.0,975.0,877.34,632.69
2016,7,6,13,45,876.5,121.0,5.7,36.5,958.0,844.48,609.96
2016,7,6,14,0,873.0,120.0,5.7,37.0,941.0,809.05,585.54
2016,7,6,14,15,868.0,119.0,5.7,37.0,916.0,770.07,559.89
2016,7,6,14,30,863.0,118.0,5.7,37.0,891.0,728.95,532.61
2016,7,6,14,45,848.0,120.5,5.7,37.0,858.0,682.22,499.67
2016,7,6,15,0,833.0,123.0,5.7,37.0,825.0,634.59,465.0
2016,7,6,15,15,823.0,121.0,5.7,36.5,787.0,585.37,429.43
2016,7,6,15,30,813.0,119.0,5.7,36.0,749.0,532.48,390.22
2016,7,6,15,45,795.5,118.0,5.7,36.0,705.5,478.6,348.32
2016,7,6,16,0,778.0,117.0,5.7,36.0,662.0,425.26,305.76
2016,7,6,16,15,760.0,113.5,5.7,35.5,614.5,370.39,261.68
2016,7,6,16,30,742.0,110.0,5.7,35.0,567.0,316.66,217.49
2016,7,6,16,45,712.0,108.5,5.75,35.0,515.5,258.62,169.7
2016,7,6,17,0,682.0,107.0,5.8,35.0,464.0,207.46,128.02
2016,7,6,17,15,649.5,101.5,5.7,34.5,412.0,156.03,89.2
2016,7,6,17,30,617.0,96.0,5.6,34.0,360.0,108.37,58.97
2016,7,6,17,45,564.5,91.0,5.55,33.5,306.5,64.86,48.16
2016,7,6,18,0,512.0,86.0,5.5,33.0,253.0,59.98,44.35
2016,7,6,18,15,448.0,77.0,5.3,32.0,203.0,55.68,40.97
2016,7,6,18,30,384.0,68.0,5.1,31.0,153.0,50.41,36.56
2016,7,6,18,45,286.5,55.5,4.95,30.5,109.0,42.07,29.27
2016,7,6,19,0,189.0,43.0,4.8,30.0,65.0,33.35,21.31
2016,7,6,19,15,94.5,21.5,4.7,29.5,32.5,16.81,4.04
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.5,10.5,4.9,24.5,10.5,10.09,0.0
2016,7,7,6,0,1.0,21.0,5.0,25.0,21.0,20.16,4.68
2016,7,7,6,15,40.0,41.0,5.1,25.5,47.5,57.24,38.09
2016,7,7,6,30,79.0,61.0,5.2,26.0,74.0,93.32,67.9
2016,7,7,6,45,118.0,81.0,5.35,26.5,109.0,133.53,101.25
2016,7,7,7,0,157.0,101.0,5.5,27.0,144.0,177.88,137.86
2016,7,7,7,15,203.5,121.0,5.55,27.5,189.5,236.64,185.43
2016,7,7,7,30,250.0,141.0,5.6,28.0,235.0,293.89,231.02
2016,7,7,7,45,477.5,113.5,5.65,28.5,328.0,419.61,330.91
2016,7,7,8,0,705.0,86.0,5.7,29.0,421.0,561.61,440.71
2016,7,7,8,15,730.5,90.0,5.75,29.5,472.5,615.8,480.2
2016,7,7,8,30,756.0,94.0,5.8,30.0,524.0,670.2,518.08
2016,7,7,8,45,780.5,95.0,5.85,30.5,574.5,720.33,551.59
2016,7,7,9,0,805.0,96.0,5.9,31.0,625.0,769.9,584.15
2016,7,7,9,15,819.0,98.5,5.9,31.5,670.0,805.83,606.42
2016,7,7,9,30,833.0,101.0,5.9,32.0,715.0,845.22,630.89
2016,7,7,9,45,845.0,102.0,5.9,32.5,756.0,879.07,651.25
2016,7,7,10,0,857.0,103.0,5.9,33.0,797.0,910.5,669.79
2016,7,7,10,15,865.0,104.5,5.85,33.5,831.5,936.02,683.95
2016,7,7,10,30,873.0,106.0,5.8,34.0,866.0,958.55,696.05
2016,7,7,10,45,879.5,107.0,5.8,34.5,894.0,975.93,705.01
2016,7,7,11,0,886.0,108.0,5.8,35.0,922.0,990.01,711.85
2016,7,7,11,15,890.0,109.0,5.75,35.0,943.0,998.18,716.11
2016,7,7,11,30,894.0,110.0,5.7,35.0,964.0,1002.83,718.19
2016,7,7,11,45,887.0,117.0,5.7,35.5,975.0,998.96,713.67
2016,7,7,12,0,880.0,124.0,5.7,36.0,986.0,991.44,706.96
2016,7,7,12,15,881.0,124.5,5.65,36.0,992.0,982.04,700.35
2016,7,7,12,30,882.0,125.0,5.6,36.0,998.0,969.34,691.71
2016,7,7,12,45,879.0,126.0,5.55,36.5,995.0,950.19,677.54
2016,7,7,13,0,876.0,127.0,5.5,37.0,992.0,928.16,661.65
2016,7,7,13,15,874.0,126.5,5.45,37.0,982.0,902.81,645.08
2016,7,7,13,30,872.0,126.0,5.4,37.0,972.0,874.63,626.69
2016,7,7,13,45,865.5,127.0,5.4,37.5,953.5,841.29,603.85
2016,7,7,14,0,859.0,128.0,5.4,38.0,935.0,805.6,579.46
2016,7,7,14,15,853.0,126.5,5.4,37.5,910.0,765.9,554.7
2016,7,7,14,30,847.0,125.0,5.4,37.0,885.0,724.19,528.28
2016,7,7,14,45,836.5,125.0,5.4,37.0,853.0,678.93,496.33
2016,7,7,15,0,826.0,125.0,5.4,37.0,821.0,632.44,462.66
2016,7,7,15,15,816.0,122.5,5.4,37.0,783.5,583.09,426.24
2016,7,7,15,30,806.0,120.0,5.4,37.0,746.0,530.14,386.41
2016,7,7,15,45,789.5,118.5,5.4,37.0,702.5,476.63,345.08
2016,7,7,16,0,773.0,117.0,5.4,37.0,659.0,423.57,303.02
2016,7,7,16,15,755.5,114.0,5.45,36.5,612.0,369.55,259.89
2016,7,7,16,30,738.0,111.0,5.5,36.0,565.0,316.62,216.57
2016,7,7,16,45,710.0,108.5,5.55,35.5,514.0,258.42,169.22
2016,7,7,17,0,682.0,106.0,5.6,35.0,463.0,206.92,127.58
2016,7,7,17,15,650.0,100.5,5.55,34.5,411.0,155.51,88.77
2016,7,7,17,30,618.0,95.0,5.5,34.0,359.0,107.82,58.47
2016,7,7,17,45,574.0,88.5,5.45,33.5,307.0,63.1,46.71
2016,7,7,18,0,530.0,82.0,5.4,33.0,255.0,56.74,41.66
2016,7,7,18,15,467.5,73.5,5.25,32.5,205.0,52.93,38.59
2016,7,7,18,30,405.0,65.0,5.1,32.0,155.0,48.17,34.53
2016,7,7,18,45,314.5,53.0,5.0,31.5,111.0,40.15,27.55
2016,7,7,19,0,224.0,41.0,4.9,31.0,67.0,31.78,19.93
2016,7,7,19,15,112.0,20.5,4.75,30.5,33.5,16.02,3.39
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,35.5,12.0,3.85,24.5,14.5,16.94,0.0
2016,7,8,6,0,71.0,24.0,4.0,25.0,29.0,44.51,14.22
2016,7,8,6,15,169.5,42.0,4.15,25.5,66.5,102.37,69.43
2016,7,8,6,30,268.0,60.0,4.3,26.0,104.0,163.94,120.08
2016,7,8,6,45,360.0,69.5,4.5,26.5,152.5,224.66,170.77
2016,7,8,7,0,452.0,79.0,4.7,27.0,201.0,295.39,229.29
2016,7,8,7,15,309.0,113.5,4.75,27.5,205.5,280.08,219.4
2016,7,8,7,30,166.0,148.0,4.8,28.0,210.0,248.61,194.36
2016,7,8,7,45,99.5,163.0,4.85,28.5,202.0,232.29,180.49
2016,7,8,8,0,33.0,178.0,4.9,29.0,194.0,201.12,154.28
2016,7,8,8,15,36.5,201.0,4.9,29.5,220.5,228.24,174.54
2016,7,8,8,30,40.0,224.0,4.9,30.0,247.0,255.51,194.51
2016,7,8,8,45,406.0,167.5,4.95,30.5,432.5,507.64,391.52
2016,7,8,9,0,772.0,111.0,5.0,31.0,618.0,759.91,574.5
2016,7,8,9,15,528.0,221.0,5.0,31.5,579.5,696.61,523.16
2016,7,8,9,30,284.0,331.0,5.0,32.0,541.0,604.6,449.64
2016,7,8,9,45,560.5,223.0,5.0,32.5,666.5,761.85,565.87
2016,7,8,10,0,837.0,115.0,5.0,33.0,792.0,904.91,661.62
2016,7,8,10,15,845.5,117.0,4.95,33.5,826.5,930.96,675.17
2016,7,8,10,30,854.0,119.0,4.9,34.0,861.0,954.08,687.37
2016,7,8,10,45,864.0,118.0,4.9,34.5,890.5,972.49,696.83
2016,7,8,11,0,874.0,117.0,4.9,35.0,920.0,987.75,704.29
2016,7,8,11,15,878.5,118.0,4.85,35.0,941.0,996.29,708.6
2016,7,8,11,30,883.0,119.0,4.8,35.0,962.0,1001.34,710.82
2016,7,8,11,45,884.5,120.0,4.8,35.5,975.5,999.9,707.89
2016,7,8,12,0,886.0,121.0,4.8,36.0,989.0,994.93,702.89
2016,7,8,12,15,887.5,121.5,4.8,36.0,995.0,986.02,697.01
2016,7,8,12,30,889.0,122.0,4.8,36.0,1001.0,973.77,689.11
2016,7,8,12,45,889.5,121.0,4.8,36.5,999.5,955.97,676.32
2016,7,8,13,0,890.0,120.0,4.8,37.0,998.0,935.13,661.77
2016,7,8,13,15,888.0,119.5,4.8,37.0,988.5,909.48,645.46
2016,7,8,13,30,886.0,119.0,4.8,37.0,979.0,880.94,627.36
2016,7,8,13,45,882.0,118.5,4.8,37.0,961.0,847.93,606.29
2016,7,8,14,0,878.0,118.0,4.8,37.0,943.0,812.37,583.46
2016,7,8,14,15,872.5,117.0,4.8,37.0,918.5,772.81,557.82
2016,7,8,14,30,867.0,116.0,4.8,37.0,894.0,731.14,530.58
2016,7,8,14,45,854.5,117.5,4.8,37.0,861.0,685.02,498.65
2016,7,8,15,0,842.0,119.0,4.8,37.0,828.0,637.78,464.71
2016,7,8,15,15,832.0,117.0,4.8,37.0,790.5,588.1,428.33
2016,7,8,15,30,822.0,115.0,4.8,37.0,753.0,537.58,390.4
2016,7,8,15,45,806.0,113.5,4.8,37.0,709.5,480.53,346.84
2016,7,8,16,0,790.0,112.0,4.8,37.0,666.0,426.77,304.45
2016,7,8,16,15,773.0,109.0,4.8,36.5,618.5,371.97,260.81
2016,7,8,16,30,756.0,106.0,4.8,36.0,571.0,318.17,216.88
2016,7,8,16,45,728.5,103.5,4.8,36.0,519.5,263.43,171.73
2016,7,8,17,0,701.0,101.0,4.8,36.0,468.0,206.76,126.02
2016,7,8,17,15,670.0,96.0,4.7,35.5,416.0,154.74,86.88
2016,7,8,17,30,639.0,91.0,4.6,35.0,364.0,106.29,56.26
2016,7,8,17,45,591.5,86.0,4.5,34.5,311.0,61.41,45.1
2016,7,8,18,0,544.0,81.0,4.4,34.0,258.0,55.98,40.85
2016,7,8,18,15,481.5,72.5,4.15,33.0,207.5,52.14,37.84
2016,7,8,18,30,419.0,64.0,3.9,32.0,157.0,48.06,34.44
2016,7,8,18,45,323.5,52.5,3.7,31.0,112.0,39.79,27.31
2016,7,8,19,0,228.0,41.0,3.5,30.0,67.0,31.8,20.03
2016,7,8,19,15,114.0,20.5,3.55,29.5,33.5,16.03,3.26
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,5,45,35.0,12.0,3.45,23.5,14.0,16.83,0.0
2016,7,9,6,0,70.0,24.0,3.6,24.0,28.0,44.21,12.64
2016,7,9,6,15,166.0,41.5,3.75,24.5,65.0,96.1,64.79
2016,7,9,6,30,262.0,59.0,3.9,25.0,102.0,160.77,118.05
2016,7,9,6,45,347.0,70.0,4.05,25.5,149.5,220.11,167.8
2016,7,9,7,0,432.0,81.0,4.2,26.0,197.0,288.72,224.69
2016,7,9,7,15,497.5,85.0,4.2,26.5,247.5,352.39,276.8
2016,7,9,7,30,563.0,89.0,4.2,27.0,298.0,419.22,330.01
2016,7,9,7,45,616.0,94.0,4.2,27.5,356.5,485.04,380.86
2016,7,9,8,0,669.0,99.0,4.2,28.0,415.0,554.54,432.91
2016,7,9,8,15,364.0,167.0,4.2,28.5,342.0,444.74,345.42
2016,7,9,8,30,59.0,235.0,4.2,29.0,269.0,281.47,214.76
2016,7,9,8,45,61.0,257.0,4.2,30.0,294.5,307.33,233.11
2016,7,9,9,0,63.0,279.0,4.2,31.0,320.0,333.11,250.63
2016,7,9,9,15,146.5,310.0,4.15,31.5,415.5,447.95,335.65
2016,7,9,9,30,230.0,341.0,4.1,32.0,511.0,557.15,413.73
2016,7,9,9,45,218.0,364.5,4.1,32.5,533.0,575.98,424.25
2016,7,9,10,0,206.0,388.0,4.1,33.0,555.0,593.17,433.91
2016,7,9,10,15,523.0,257.5,4.05,33.0,705.5,781.41,571.58
2016,7,9,10,30,840.0,127.0,4.0,33.0,856.0,949.14,683.23
2016,7,9,10,45,576.5,280.5,4.0,33.5,788.5,872.1,627.13
2016,7,9,11,0,313.0,434.0,4.0,34.0,721.0,760.74,543.47
2016,7,9,11,15,272.5,456.0,3.95,34.0,710.5,741.7,529.36
2016,7,9,11,30,232.0,478.0,3.9,34.0,700.0,711.7,507.59
2016,7,9,11,45,259.0,479.5,3.85,34.5,730.5,744.5,528.59
2016,7,9,12,0,286.0,481.0,3.8,35.0,761.0,766.68,542.17
2016,7,9,12,15,177.0,476.5,3.75,35.0,650.0,642.29,456.29
2016,7,9,12,30,68.0,472.0,3.7,35.0,539.0,520.75,370.84
2016,7,9,12,45,182.5,477.0,3.65,35.5,657.0,634.39,450.97
2016,7,9,13,0,297.0,482.0,3.6,36.0,775.0,739.43,521.74
2016,7,9,13,15,354.0,452.0,3.55,36.0,798.0,749.56,529.33
2016,7,9,13,30,411.0,422.0,3.5,36.0,821.0,756.9,535.5
2016,7,9,13,45,429.5,410.5,3.5,36.0,821.0,743.46,527.09
2016,7,9,14,0,448.0,399.0,3.5,36.0,821.0,727.64,517.11
2016,7,9,14,15,460.0,381.0,3.45,36.0,804.0,698.72,498.11
2016,7,9,14,30,472.0,363.0,3.4,36.0,787.0,667.84,477.59
2016,7,9,14,45,435.0,357.5,3.35,36.0,737.0,612.64,439.51
2016,7,9,15,0,398.0,352.0,3.3,36.0,687.0,562.05,404.17
2016,7,9,15,15,582.5,245.5,3.2,35.5,710.5,551.66,399.62
2016,7,9,15,30,767.0,139.0,3.1,35.0,734.0,527.08,382.93
2016,7,9,15,45,635.0,187.5,3.05,35.0,661.5,460.13,332.46
2016,7,9,16,0,503.0,236.0,3.0,35.0,589.0,408.02,292.95
2016,7,9,16,15,383.5,250.5,3.0,34.5,508.5,348.68,249.68
2016,7,9,16,30,264.0,265.0,3.0,34.0,428.0,297.3,213.06
2016,7,9,16,45,336.0,225.5,3.0,34.0,414.0,265.26,185.85
2016,7,9,17,0,408.0,186.0,3.0,34.0,400.0,219.66,147.5
2016,7,9,17,15,485.0,147.5,2.85,33.5,374.5,172.28,108.36
2016,7,9,17,30,562.0,109.0,2.7,33.0,349.0,115.35,66.27
2016,7,9,17,45,512.5,102.0,2.55,33.0,297.0,73.52,55.35
2016,7,9,18,0,463.0,95.0,2.4,33.0,245.0,67.12,50.22
2016,7,9,18,15,399.0,84.0,2.35,32.0,196.0,60.84,45.23
2016,7,9,18,30,335.0,73.0,2.3,31.0,147.0,54.22,39.71
2016,7,9,18,45,245.5,58.5,2.25,30.5,104.5,44.43,31.21
2016,7,9,19,0,156.0,44.0,2.2,30.0,62.0,35.58,23.06
2016,7,9,19,15,78.0,22.0,2.5,29.5,31.0,18.34,4.31
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,5,45,10.5,10.5,2.35,23.5,11.0,11.62,0.0
2016,7,10,6,0,21.0,21.0,2.5,24.0,22.0,25.51,4.24
2016,7,10,6,15,91.5,43.0,2.75,24.5,57.0,78.21,52.82
2016,7,10,6,30,162.0,65.0,3.0,25.0,92.0,130.23,95.67
2016,7,10,6,45,231.5,82.5,3.3,25.5,136.5,184.21,140.45
2016,7,10,7,0,301.0,100.0,3.6,26.0,181.0,245.87,191.26
2016,7,10,7,15,156.5,114.0,3.7,26.5,156.5,198.87,155.4
2016,7,10,7,30,12.0,128.0,3.8,27.0,132.0,130.33,99.76
2016,7,10,7,45,27.5,155.0,3.9,27.5,167.5,173.18,133.55
2016,7,10,8,0,43.0,182.0,4.0,28.0,203.0,212.12,163.57
2016,7,10,8,15,36.5,198.0,4.0,28.5,217.5,225.16,172.58
2016,7,10,8,30,30.0,214.0,4.0,29.0,232.0,237.57,180.98
2016,7,10,8,45,58.0,252.0,4.0,29.5,289.5,299.71,227.8
2016,7,10,9,0,86.0,290.0,4.0,30.0,347.0,363.75,274.92
2016,7,10,9,15,158.5,315.5,3.95,30.0,429.0,464.15,349.4
2016,7,10,9,30,231.0,341.0,3.9,30.0,511.0,558.2,417.41
2016,7,10,9,45,258.0,357.0,3.9,30.5,557.5,615.51,456.09
2016,7,10,10,0,285.0,373.0,3.9,31.0,604.0,661.98,486.86
2016,7,10,10,15,510.0,278.0,3.9,31.5,712.5,790.84,579.7
2016,7,10,10,30,735.0,183.0,3.9,32.0,821.0,919.48,666.0
2016,7,10,10,45,749.5,181.5,3.9,32.5,851.0,934.93,672.93
2016,7,10,11,0,764.0,180.0,3.9,33.0,881.0,952.8,682.24
2016,7,10,11,15,770.0,181.5,3.9,33.0,902.5,962.3,687.56
2016,7,10,11,30,776.0,183.0,3.9,33.0,924.0,968.61,691.0
2016,7,10,11,45,507.5,338.0,3.9,33.5,825.0,857.65,612.47
2016,7,10,12,0,239.0,493.0,3.9,34.0,726.0,725.31,515.4
2016,7,10,12,15,221.5,499.0,3.9,34.0,717.0,707.99,503.81
2016,7,10,12,30,204.0,505.0,3.9,34.0,708.0,689.82,491.05
2016,7,10,12,45,259.0,491.5,3.95,34.5,748.0,724.91,515.19
2016,7,10,13,0,314.0,478.0,4.0,35.0,788.0,751.71,533.35
2016,7,10,13,15,249.5,486.0,4.05,35.0,731.0,688.13,489.41
2016,7,10,13,30,185.0,494.0,4.1,35.0,674.0,625.64,446.13
2016,7,10,13,45,491.5,329.5,4.15,35.0,794.5,722.82,521.15
2016,7,10,14,0,798.0,165.0,4.2,35.0,915.0,794.44,574.91
2016,7,10,14,15,791.5,163.5,4.2,35.0,890.5,755.47,548.88
2016,7,10,14,30,785.0,162.0,4.2,35.0,866.0,714.74,520.99
2016,7,10,14,45,773.5,161.5,4.2,35.0,834.5,669.96,489.48
2016,7,10,15,0,762.0,161.0,4.2,35.0,803.0,624.26,456.68
2016,7,10,15,15,750.5,158.0,4.2,35.0,766.0,575.69,421.16
2016,7,10,15,30,739.0,155.0,4.2,35.0,729.0,526.69,384.46
2016,7,10,15,45,716.0,155.5,4.25,35.0,685.0,471.65,342.59
2016,7,10,16,0,693.0,156.0,4.3,35.0,641.0,420.66,302.61
2016,7,10,16,15,672.0,151.0,4.3,34.5,594.0,367.32,260.56
2016,7,10,16,30,651.0,146.0,4.3,34.0,547.0,315.61,218.84
2016,7,10,16,45,609.5,146.0,4.3,34.0,495.0,264.85,177.72
2016,7,10,17,0,568.0,146.0,4.3,34.0,443.0,218.67,141.06
2016,7,10,17,15,531.0,138.0,4.1,33.5,392.0,171.15,105.83
2016,7,10,17,30,494.0,130.0,3.9,33.0,341.0,127.45,78.04
2016,7,10,17,45,425.5,124.5,3.75,32.5,287.5,89.59,68.73
2016,7,10,18,0,357.0,119.0,3.6,32.0,234.0,84.57,64.91
2016,7,10,18,15,292.5,103.5,3.4,31.0,186.5,79.09,60.62
2016,7,10,18,30,228.0,88.0,3.2,30.0,139.0,68.12,51.47
2016,7,10,18,45,142.5,67.5,3.0,29.5,96.5,53.15,38.55
2016,7,10,19,0,57.0,47.0,2.8,29.0,54.0,38.92,25.83
2016,7,10,19,15,28.5,23.5,2.9,28.5,27.0,20.32,5.12
2016,7,10,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.5,4.5,24.5,10.0,9.82,0.0
2016,7,11,6,0,10.0,19.0,4.6,25.0,20.0,20.86,1.51
2016,7,11,6,15,71.5,43.5,4.75,25.0,55.0,69.65,46.52
2016,7,11,6,30,133.0,68.0,4.9,25.0,90.0,124.61,91.84
2016,7,11,6,45,221.0,84.0,5.1,25.5,136.5,182.01,139.1
2016,7,11,7,0,309.0,100.0,5.3,26.0,183.0,249.34,194.6
2016,7,11,7,15,367.0,113.0,5.45,26.5,233.0,315.31,248.47
2016,7,11,7,30,425.0,126.0,5.6,27.0,283.0,380.44,300.64
2016,7,11,7,45,488.0,129.0,5.75,28.0,337.0,442.69,348.97
2016,7,11,8,0,551.0,132.0,5.9,29.0,391.0,509.93,399.83
2016,7,11,8,15,408.0,184.5,6.0,29.5,389.0,493.88,384.19
2016,7,11,8,30,265.0,237.0,6.1,30.0,387.0,453.77,349.94
2016,7,11,8,45,475.0,192.5,6.2,30.5,491.5,588.28,453.18
2016,7,11,9,0,685.0,148.0,6.3,31.0,596.0,733.1,559.88
2016,7,11,9,15,704.0,152.5,6.35,31.5,642.0,777.2,588.21
2016,7,11,9,30,723.0,157.0,6.4,32.0,688.0,820.03,615.66
2016,7,11,9,45,741.5,158.0,6.5,32.5,730.0,857.04,638.96
2016,7,11,10,0,760.0,159.0,6.6,33.0,772.0,888.12,658.01
2016,7,11,10,15,771.5,161.5,6.6,33.5,807.5,916.12,674.44
2016,7,11,10,30,783.0,164.0,6.6,34.0,843.0,941.46,689.0
2016,7,11,10,45,792.5,165.5,6.65,34.5,872.5,960.98,699.84
2016,7,11,11,0,802.0,167.0,6.7,35.0,902.0,977.46,708.71
2016,7,11,11,15,808.0,168.5,6.65,35.0,924.5,987.29,714.2
2016,7,11,11,30,814.0,170.0,6.6,35.0,947.0,993.8,717.63
2016,7,11,11,45,805.0,180.0,6.6,35.5,958.0,990.52,713.45
2016,7,11,12,0,796.0,190.0,6.6,36.0,969.0,983.76,707.15
2016,7,11,12,15,798.0,190.5,6.55,36.0,975.5,975.25,701.08
2016,7,11,12,30,800.0,191.0,6.5,36.0,982.0,963.58,693.03
2016,7,11,12,45,798.0,192.0,6.45,36.5,980.0,945.57,679.47
2016,7,11,13,0,796.0,193.0,6.4,37.0,978.0,924.82,664.24
2016,7,11,13,15,793.5,192.5,6.3,37.0,968.5,899.57,647.3
