Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,13,30,791.0,192.0,6.2,37.0,959.0,871.78,628.72
2016,7,11,13,45,785.5,191.5,6.15,37.0,941.0,839.04,607.06
2016,7,11,14,0,780.0,191.0,6.1,37.0,923.0,804.18,583.93
2016,7,11,14,15,773.0,189.0,6.05,37.0,898.5,764.88,557.11
2016,7,11,14,30,766.0,187.0,6.0,37.0,874.0,723.92,528.31
2016,7,11,14,45,761.5,181.5,5.95,37.0,843.5,680.1,497.15
2016,7,11,15,0,757.0,176.0,5.9,37.0,813.0,634.81,464.37
2016,7,11,15,15,744.5,173.0,5.85,36.5,775.0,583.46,427.48
2016,7,11,15,30,732.0,170.0,5.8,36.0,737.0,533.49,390.55
2016,7,11,15,45,714.5,166.5,5.8,36.0,694.0,480.66,349.88
2016,7,11,16,0,697.0,163.0,5.8,36.0,651.0,428.56,308.79
2016,7,11,16,15,675.5,158.0,5.75,35.5,603.0,374.72,266.13
2016,7,11,16,30,654.0,153.0,5.7,35.0,555.0,322.59,223.93
2016,7,11,16,45,623.5,148.0,5.7,35.0,504.0,270.16,181.15
2016,7,11,17,0,593.0,143.0,5.7,35.0,453.0,221.01,141.7
2016,7,11,17,15,556.0,135.5,5.6,34.5,401.0,172.57,105.7
2016,7,11,17,30,519.0,128.0,5.5,34.0,349.0,127.75,77.24
2016,7,11,17,45,464.5,119.5,5.45,33.5,296.5,86.36,65.85
2016,7,11,18,0,410.0,111.0,5.4,33.0,244.0,78.8,59.92
2016,7,11,18,15,342.5,97.5,5.3,32.0,194.5,71.0,53.69
2016,7,11,18,30,275.0,84.0,5.2,31.0,145.0,65.41,49.02
2016,7,11,18,45,186.0,66.0,5.1,30.5,102.0,52.14,37.53
2016,7,11,19,0,97.0,48.0,5.0,30.0,59.0,39.61,26.23
2016,7,11,19,15,48.5,24.0,5.0,29.5,29.5,20.69,4.88
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,21.0,11.0,4.9,23.5,12.0,13.68,0.0
2016,7,12,6,0,42.0,22.0,5.0,24.0,24.0,33.27,3.58
2016,7,12,6,15,135.0,41.5,5.15,24.5,60.5,88.14,58.98
2016,7,12,6,30,228.0,61.0,5.3,25.0,97.0,151.82,111.51
2016,7,12,6,45,326.5,71.5,5.45,25.5,145.5,213.67,163.12
2016,7,12,7,0,425.0,82.0,5.6,26.0,194.0,286.37,223.52
2016,7,12,7,15,272.5,114.0,5.6,26.5,192.5,262.62,206.82
2016,7,12,7,30,120.0,146.0,5.6,27.0,191.0,221.62,173.76
2016,7,12,7,45,108.5,170.5,5.7,27.5,215.5,246.41,192.79
2016,7,12,8,0,97.0,195.0,5.8,28.0,240.0,261.41,203.57
2016,7,12,8,15,401.0,154.5,5.85,28.5,375.5,456.67,358.64
2016,7,12,8,30,705.0,114.0,5.9,29.0,511.0,657.07,511.43
2016,7,12,8,45,732.5,115.0,5.95,30.0,561.5,705.26,542.4
2016,7,12,9,0,760.0,116.0,6.0,31.0,612.0,755.84,574.77
2016,7,12,9,15,775.5,119.0,6.0,31.5,657.5,797.9,601.5
2016,7,12,9,30,791.0,122.0,6.0,32.0,703.0,838.26,626.72
2016,7,12,9,45,806.0,123.0,6.0,32.5,744.5,874.04,648.48
2016,7,12,10,0,821.0,124.0,6.0,33.0,786.0,900.44,663.65
2016,7,12,10,15,830.0,126.0,5.95,33.5,820.5,926.74,678.44
2016,7,12,10,30,839.0,128.0,5.9,34.0,855.0,950.16,691.21
2016,7,12,10,45,847.5,128.5,5.9,34.5,884.0,968.54,700.88
2016,7,12,11,0,856.0,129.0,5.9,35.0,913.0,983.75,708.5
2016,7,12,11,15,860.5,130.0,5.85,35.0,934.5,992.2,712.95
2016,7,12,11,30,865.0,131.0,5.8,35.0,956.0,997.22,715.29
2016,7,12,11,45,874.5,127.0,5.8,35.5,971.5,998.83,714.33
2016,7,12,12,0,884.0,123.0,5.8,36.0,987.0,996.98,711.26
2016,7,12,12,15,885.0,123.0,5.75,36.0,993.0,987.2,704.36
2016,7,12,12,30,886.0,123.0,5.7,36.0,999.0,974.09,695.45
2016,7,12,12,45,888.5,121.0,5.7,36.5,997.5,957.32,683.12
2016,7,12,13,0,891.0,119.0,5.7,37.0,996.0,937.43,668.87
2016,7,12,13,15,888.5,118.5,5.65,37.0,986.0,911.3,651.76
2016,7,12,13,30,886.0,118.0,5.6,37.0,976.0,882.29,632.8
2016,7,12,13,45,883.5,116.0,5.6,37.0,958.5,849.14,611.33
2016,7,12,14,0,881.0,114.0,5.6,37.0,941.0,813.32,588.0
2016,7,12,14,15,875.5,113.0,5.55,37.0,916.5,773.6,561.71
2016,7,12,14,30,870.0,112.0,5.5,37.0,892.0,731.75,533.83
2016,7,12,14,45,863.5,110.0,5.5,37.0,860.0,686.39,502.42
2016,7,12,15,0,857.0,108.0,5.5,37.0,828.0,639.39,468.41
2016,7,12,15,15,847.0,106.0,5.5,37.0,790.5,588.93,431.12
2016,7,12,15,30,837.0,104.0,5.5,37.0,753.0,537.6,392.25
2016,7,12,15,45,820.5,103.0,5.5,37.0,709.0,483.4,350.28
2016,7,12,16,0,804.0,102.0,5.5,37.0,665.0,425.31,304.45
2016,7,12,16,15,787.0,99.5,5.5,36.5,617.5,370.05,260.1
2016,7,12,16,30,770.0,97.0,5.5,36.0,570.0,315.75,215.43
2016,7,12,16,45,741.0,95.5,5.55,35.5,518.0,260.5,169.97
2016,7,12,17,0,712.0,94.0,5.6,35.0,466.0,208.13,127.44
2016,7,12,17,15,681.0,89.5,5.55,34.5,413.5,151.48,84.4
2016,7,12,17,30,650.0,85.0,5.5,34.0,361.0,102.62,53.31
2016,7,12,17,45,601.5,80.5,5.5,33.5,307.5,57.3,41.93
2016,7,12,18,0,553.0,76.0,5.5,33.0,254.0,52.1,37.82
2016,7,12,18,15,491.0,68.0,5.4,32.5,204.0,48.49,34.89
2016,7,12,18,30,429.0,60.0,5.3,32.0,154.0,44.67,31.61
2016,7,12,18,45,334.5,49.0,5.25,31.5,109.5,37.13,25.02
2016,7,12,19,0,240.0,38.0,5.2,31.0,65.0,29.46,17.96
2016,7,12,19,15,120.0,19.0,5.15,30.5,32.5,14.86,1.57
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,43.0,10.5,4.05,24.5,13.0,16.52,0.0
2016,7,13,6,0,86.0,21.0,4.2,25.0,26.0,43.4,3.25
2016,7,13,6,15,197.0,36.5,4.35,25.5,63.0,103.26,68.34
2016,7,13,6,30,308.0,52.0,4.5,26.0,100.0,167.39,121.53
2016,7,13,6,45,410.0,58.5,4.65,26.5,150.0,233.15,176.57
2016,7,13,7,0,512.0,65.0,4.8,27.0,200.0,308.49,239.12
2016,7,13,7,15,564.0,72.0,4.9,27.5,252.0,370.12,290.13
2016,7,13,7,30,616.0,79.0,5.0,28.0,304.0,436.21,343.1
2016,7,13,7,45,667.0,79.5,5.15,29.0,359.5,498.26,390.91
2016,7,13,8,0,718.0,80.0,5.3,30.0,415.0,562.35,438.76
2016,7,13,8,15,743.0,84.0,5.4,30.5,467.5,617.01,478.72
2016,7,13,8,30,768.0,88.0,5.5,31.0,520.0,671.83,516.53
2016,7,13,8,45,792.0,88.5,5.6,31.5,570.5,721.73,549.75
2016,7,13,9,0,816.0,89.0,5.7,32.0,621.0,765.84,578.37
2016,7,13,9,15,829.5,91.5,5.7,32.5,666.5,807.39,604.44
2016,7,13,9,30,843.0,94.0,5.7,33.0,712.0,847.03,628.83
2016,7,13,9,45,854.5,95.5,5.75,33.5,753.0,881.6,649.73
2016,7,13,10,0,866.0,97.0,5.8,34.0,794.0,913.67,668.8
2016,7,13,10,15,874.0,98.5,5.85,34.5,829.0,939.72,683.72
2016,7,13,10,30,882.0,100.0,5.9,35.0,864.0,962.73,696.61
2016,7,13,10,45,887.5,101.5,5.95,35.5,892.5,980.09,705.8
2016,7,13,11,0,893.0,103.0,6.0,36.0,921.0,994.08,712.83
2016,7,13,11,15,897.0,104.0,6.0,36.0,942.0,1002.57,717.59
2016,7,13,11,30,901.0,105.0,6.0,36.0,963.0,1007.5,720.16
2016,7,13,11,45,881.0,121.0,6.0,36.5,971.0,999.9,713.19
2016,7,13,12,0,861.0,137.0,6.0,37.0,979.0,988.37,703.87
2016,7,13,12,15,862.5,137.5,6.0,37.0,985.0,979.62,698.0
2016,7,13,12,30,864.0,138.0,6.0,37.0,991.0,967.61,690.1
2016,7,13,12,45,862.5,138.5,6.05,37.5,989.0,949.65,677.22
2016,7,13,13,0,861.0,139.0,6.1,38.0,987.0,928.78,662.56
2016,7,13,13,15,859.0,138.5,6.1,38.0,977.0,903.69,646.34
2016,7,13,13,30,857.0,138.0,6.1,38.0,967.0,875.82,628.3
2016,7,13,13,45,852.0,137.5,6.1,38.0,949.5,842.72,606.75
2016,7,13,14,0,847.0,137.0,6.1,38.0,932.0,807.21,583.52
2016,7,13,14,15,841.0,135.5,6.05,38.0,907.0,767.81,557.35
2016,7,13,14,30,835.0,134.0,6.0,38.0,882.0,726.41,529.68
2016,7,13,14,45,817.0,138.5,6.0,38.0,848.5,680.13,496.64
2016,7,13,15,0,799.0,143.0,6.0,38.0,815.0,632.83,462.27
2016,7,13,15,15,788.0,140.5,5.95,37.5,777.5,583.17,426.47
2016,7,13,15,30,777.0,138.0,5.9,37.0,740.0,532.94,389.25
2016,7,13,15,45,757.5,137.0,5.9,37.0,696.0,479.64,348.08
2016,7,13,16,0,738.0,136.0,5.9,37.0,652.0,427.16,306.54
2016,7,13,16,15,718.5,132.0,5.85,36.5,605.0,369.09,260.58
2016,7,13,16,30,699.0,128.0,5.8,36.0,558.0,316.0,217.33
2016,7,13,16,45,666.0,126.0,5.75,36.0,506.5,262.79,173.68
2016,7,13,17,0,633.0,124.0,5.7,36.0,455.0,213.01,133.6
2016,7,13,17,15,598.5,117.5,5.6,35.5,403.0,163.07,96.28
2016,7,13,17,30,564.0,111.0,5.5,35.0,351.0,117.24,67.32
2016,7,13,17,45,509.0,105.0,5.4,34.5,298.0,76.27,57.32
2016,7,13,18,0,454.0,99.0,5.3,34.0,245.0,70.14,52.53
2016,7,13,18,15,387.0,87.5,5.0,33.0,195.5,63.57,47.31
2016,7,13,18,30,320.0,76.0,4.7,32.0,146.0,56.64,41.53
2016,7,13,18,45,227.0,60.5,4.45,31.5,103.0,46.11,32.4
2016,7,13,19,0,134.0,45.0,4.2,31.0,60.0,36.26,23.36
2016,7,13,19,15,67.0,22.5,4.05,30.5,30.0,18.69,2.97
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,14,5,45,60.0,10.0,3.6,23.5,13.0,18.58,0.0
2016,7,14,6,0,120.0,20.0,3.8,24.0,26.0,51.94,1.24
2016,7,14,6,15,242.5,33.0,3.95,24.5,65.0,111.03,73.01
2016,7,14,6,30,365.0,46.0,4.1,25.0,104.0,180.6,131.09
2016,7,14,6,45,449.0,54.5,4.25,25.5,153.0,243.52,184.73
2016,7,14,7,0,533.0,63.0,4.4,26.0,202.0,315.25,244.88
2016,7,14,7,15,585.0,69.5,4.5,26.5,255.0,377.43,296.49
2016,7,14,7,30,637.0,76.0,4.6,27.0,308.0,444.05,349.95
2016,7,14,7,45,673.5,80.5,4.75,28.0,362.0,503.18,395.41
2016,7,14,8,0,710.0,85.0,4.9,29.0,416.0,562.73,439.66
2016,7,14,8,15,736.5,89.0,4.9,29.5,468.5,618.13,479.87
2016,7,14,8,30,763.0,93.0,4.9,30.0,521.0,673.84,518.1
2016,7,14,8,45,781.0,97.0,4.95,31.0,570.5,722.95,549.29
2016,7,14,9,0,799.0,101.0,5.0,32.0,620.0,771.01,579.08
2016,7,14,9,15,813.5,103.5,4.95,32.5,666.0,813.1,604.87
2016,7,14,9,30,828.0,106.0,4.9,33.0,712.0,847.19,624.82
2016,7,14,9,45,837.0,109.5,4.85,33.5,752.5,881.19,644.47
2016,7,14,10,0,846.0,113.0,4.8,34.0,793.0,912.57,662.14
2016,7,14,10,15,854.5,114.5,4.75,34.5,828.0,938.57,676.09
2016,7,14,10,30,863.0,116.0,4.7,35.0,863.0,961.61,688.27
2016,7,14,10,45,867.0,119.0,4.7,35.5,891.0,978.67,696.76
2016,7,14,11,0,871.0,122.0,4.7,36.0,919.0,992.34,703.14
2016,7,14,11,15,875.5,123.0,4.7,36.0,940.0,1001.01,707.89
2016,7,14,11,30,880.0,124.0,4.7,36.0,961.0,1006.2,710.55
2016,7,14,11,45,881.0,125.5,4.7,36.5,974.5,1004.86,707.72
2016,7,14,12,0,882.0,127.0,4.7,37.0,988.0,999.99,702.82
2016,7,14,12,15,882.5,127.0,4.7,37.0,993.5,989.72,696.09
2016,7,14,12,30,883.0,127.0,4.7,37.0,999.0,976.14,687.39
2016,7,14,12,45,880.5,128.5,4.75,37.5,996.5,957.95,674.65
2016,7,14,13,0,878.0,130.0,4.8,38.0,994.0,936.77,660.12
2016,7,14,13,15,875.5,129.5,4.85,38.0,984.0,910.86,643.99
2016,7,14,13,30,873.0,129.0,4.9,38.0,974.0,882.13,626.12
2016,7,14,13,45,867.0,129.0,4.95,38.0,955.5,848.17,604.77
2016,7,14,14,0,861.0,129.0,5.0,38.0,937.0,811.81,581.7
2016,7,14,14,15,855.5,128.0,5.05,38.0,912.0,772.71,556.62
2016,7,14,14,30,850.0,127.0,5.1,38.0,887.0,731.53,529.9
2016,7,14,14,45,840.0,126.5,5.15,38.0,855.0,685.83,498.28
2016,7,14,15,0,830.0,126.0,5.2,38.0,823.0,638.84,464.74
2016,7,14,15,15,819.5,123.5,5.25,37.5,785.5,588.77,429.15
2016,7,14,15,30,809.0,121.0,5.3,37.0,748.0,535.26,390.04
2016,7,14,15,45,794.0,119.0,5.35,37.0,704.5,481.59,348.76
2016,7,14,16,0,779.0,117.0,5.4,37.0,661.0,428.18,306.53
2016,7,14,16,15,761.0,114.0,5.35,36.5,613.5,373.34,262.71
2016,7,14,16,30,743.0,111.0,5.3,36.0,566.0,319.62,218.75
2016,7,14,16,45,716.5,107.5,5.25,35.5,515.0,260.4,170.53
2016,7,14,17,0,690.0,104.0,5.2,35.0,464.0,207.69,127.85
2016,7,14,17,15,658.0,99.0,5.05,34.5,411.5,155.9,88.7
2016,7,14,17,30,626.0,94.0,4.9,34.0,359.0,107.81,58.2
2016,7,14,17,45,577.5,88.5,4.8,33.5,306.0,63.09,46.7
2016,7,14,18,0,529.0,83.0,4.7,33.0,253.0,57.87,42.61
2016,7,14,18,15,464.0,74.0,4.45,32.5,202.5,53.7,39.21
2016,7,14,18,30,399.0,65.0,4.2,32.0,152.0,48.31,34.62
2016,7,14,18,45,298.5,52.5,4.0,31.5,107.5,39.88,27.27
2016,7,14,19,0,198.0,40.0,3.8,31.0,63.0,31.09,19.2
2016,7,14,19,15,99.0,20.0,3.8,30.5,31.5,15.69,1.13
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,0.0,10.5,3.65,24.5,10.5,10.01,0.0
2016,7,15,6,0,0.0,21.0,3.8,25.0,21.0,20.53,0.0
2016,7,15,6,15,105.5,40.5,3.85,25.0,57.0,79.52,52.41
2016,7,15,6,30,211.0,60.0,3.9,25.0,93.0,140.29,102.32
2016,7,15,6,45,310.5,71.5,4.0,25.5,141.5,207.42,157.76
2016,7,15,7,0,410.0,83.0,4.1,26.0,190.0,280.69,218.18
2016,7,15,7,15,468.5,92.5,4.15,26.5,242.0,342.09,268.59
2016,7,15,7,30,527.0,102.0,4.2,27.0,294.0,412.75,324.72
2016,7,15,7,45,402.5,142.0,4.3,28.0,302.5,406.11,318.1
2016,7,15,8,0,278.0,182.0,4.4,29.0,311.0,380.4,295.82
2016,7,15,8,15,483.0,152.5,4.4,29.5,409.5,511.04,396.34
2016,7,15,8,30,688.0,123.0,4.4,30.0,508.0,654.86,502.63
2016,7,15,8,45,707.0,129.0,4.45,31.0,557.0,704.07,534.12
2016,7,15,9,0,726.0,135.0,4.5,32.0,606.0,752.5,564.15
2016,7,15,9,15,743.0,138.5,4.45,32.5,652.0,795.38,590.58
2016,7,15,9,30,760.0,142.0,4.4,33.0,698.0,833.31,613.25
2016,7,15,9,45,767.5,148.5,4.35,33.5,737.5,867.46,633.08
2016,7,15,10,0,775.0,155.0,4.3,34.0,777.0,899.06,651.0
2016,7,15,10,15,784.5,157.5,4.15,34.5,811.5,925.64,664.98
2016,7,15,10,30,794.0,160.0,4.0,35.0,846.0,949.45,677.01
2016,7,15,10,45,794.0,166.5,3.85,35.5,872.5,965.16,683.73
2016,7,15,11,0,794.0,173.0,3.7,36.0,899.0,977.52,688.33
2016,7,15,11,15,799.0,174.5,3.55,36.5,920.0,986.4,690.76
2016,7,15,11,30,804.0,176.0,3.4,37.0,941.0,991.97,691.15
2016,7,15,11,45,795.5,185.0,3.3,37.5,951.5,988.21,686.18
2016,7,15,12,0,787.0,194.0,3.2,38.0,962.0,981.02,679.27
2016,7,15,12,15,788.0,194.5,3.2,38.0,967.5,971.66,673.29
2016,7,15,12,30,789.0,195.0,3.2,38.0,973.0,959.17,665.48
2016,7,15,12,45,785.0,197.0,3.2,38.0,970.0,940.39,653.84
2016,7,15,13,0,781.0,199.0,3.2,38.0,967.0,918.93,640.6
2016,7,15,13,15,778.0,198.0,3.3,38.0,957.5,893.05,625.2
2016,7,15,13,30,775.0,197.0,3.4,38.0,948.0,864.71,608.16
2016,7,15,13,45,768.5,197.0,3.5,38.5,929.5,831.99,586.93
2016,7,15,14,0,762.0,197.0,3.6,39.0,911.0,797.24,564.32
2016,7,15,14,15,754.5,195.0,3.7,39.0,886.5,758.1,539.03
2016,7,15,14,30,747.0,193.0,3.8,39.0,862.0,717.4,511.99
2016,7,15,14,45,730.0,194.5,3.95,39.0,828.5,671.1,480.62
2016,7,15,15,0,713.0,196.0,4.1,39.0,795.0,624.63,448.38
2016,7,15,15,15,699.5,192.5,4.1,38.5,757.5,575.76,414.36
2016,7,15,15,30,686.0,189.0,4.1,38.0,720.0,526.81,379.3
2016,7,15,15,45,669.5,184.0,4.2,38.0,677.0,475.31,340.83
2016,7,15,16,0,653.0,179.0,4.3,38.0,634.0,424.54,301.89
2016,7,15,16,15,630.0,173.5,4.3,37.5,587.0,371.96,261.29
2016,7,15,16,30,607.0,168.0,4.3,37.0,540.0,321.34,221.32
2016,7,15,16,45,577.5,161.0,4.3,37.0,489.5,270.06,180.37
2016,7,15,17,0,548.0,154.0,4.3,37.0,439.0,221.78,142.4
2016,7,15,17,15,509.5,145.5,4.15,36.5,387.5,174.11,107.65
2016,7,15,17,30,471.0,137.0,4.0,36.0,336.0,130.92,80.57
2016,7,15,17,45,418.5,126.0,3.85,35.5,284.5,90.34,68.47
2016,7,15,18,0,366.0,115.0,3.7,35.0,233.0,81.83,61.83
2016,7,15,18,15,300.0,100.5,3.4,34.0,184.5,77.04,58.14
2016,7,15,18,30,234.0,86.0,3.1,33.0,136.0,66.72,49.6
2016,7,15,18,45,154.0,65.5,2.8,32.0,94.5,51.69,36.85
2016,7,15,19,0,74.0,45.0,2.5,31.0,53.0,37.35,24.14
2016,7,15,19,15,37.0,22.5,2.55,30.5,26.5,19.44,2.09
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.7,23.5,5.5,5.24,0.0
2016,7,16,6,0,0.0,11.0,2.9,24.0,11.0,10.2,0.0
2016,7,16,6,15,0.0,30.0,2.95,24.5,30.0,28.74,16.43
2016,7,16,6,30,0.0,49.0,3.0,25.0,49.0,47.6,32.7
2016,7,16,6,45,13.5,71.0,3.15,25.5,74.5,74.54,54.89
2016,7,16,7,0,27.0,93.0,3.3,26.0,100.0,107.02,81.48
2016,7,16,7,15,37.5,115.0,3.3,26.5,127.5,135.94,104.83
2016,7,16,7,30,48.0,137.0,3.3,27.0,155.0,165.83,128.5
2016,7,16,7,45,114.5,164.5,3.35,27.5,215.5,243.7,190.07
2016,7,16,8,0,181.0,192.0,3.4,28.0,276.0,320.77,249.66
2016,7,16,8,15,439.5,153.5,3.4,28.5,390.5,482.33,374.76
2016,7,16,8,30,698.0,115.0,3.4,29.0,505.0,653.31,501.36
2016,7,16,8,45,726.0,116.5,3.45,30.0,556.0,704.81,533.65
2016,7,16,9,0,754.0,118.0,3.5,31.0,607.0,753.69,563.74
2016,7,16,9,15,524.0,221.5,3.45,31.5,573.5,695.16,517.2
2016,7,16,9,30,294.0,325.0,3.4,32.0,540.0,608.7,448.98
2016,7,16,9,45,556.0,226.0,3.4,33.0,661.5,762.78,559.48
2016,7,16,10,0,818.0,127.0,3.4,34.0,783.0,909.38,653.92
2016,7,16,10,15,827.5,129.0,3.35,34.5,818.5,928.86,662.57
2016,7,16,10,30,837.0,131.0,3.3,35.0,854.0,952.86,675.01
2016,7,16,10,45,845.5,131.5,3.3,35.5,883.0,971.32,684.18
2016,7,16,11,0,854.0,132.0,3.3,36.0,912.0,986.62,691.42
2016,7,16,11,15,616.5,276.5,3.3,36.0,847.0,914.73,643.83
2016,7,16,11,30,379.0,421.0,3.3,36.0,782.0,811.82,570.19
2016,7,16,11,45,612.0,287.0,3.3,36.5,879.5,913.99,642.11
2016,7,16,12,0,845.0,153.0,3.3,37.0,977.0,989.5,688.71
2016,7,16,12,15,846.5,153.5,3.35,37.0,983.5,980.76,682.78
2016,7,16,12,30,848.0,154.0,3.4,37.0,990.0,968.81,675.59
2016,7,16,12,45,846.5,154.0,3.5,37.5,988.0,950.5,663.42
2016,7,16,13,0,845.0,154.0,3.6,38.0,986.0,929.35,649.53
2016,7,16,13,15,842.5,153.5,3.65,38.0,976.0,904.05,634.1
2016,7,16,13,30,840.0,153.0,3.7,38.0,966.0,876.06,616.92
2016,7,16,13,45,835.0,152.5,3.8,38.0,948.0,843.33,596.86
2016,7,16,14,0,830.0,152.0,3.9,38.0,930.0,808.24,575.1
2016,7,16,14,15,824.0,150.5,4.0,38.0,905.0,771.35,551.95
2016,7,16,14,30,818.0,149.0,4.1,38.0,880.0,729.56,524.8
2016,7,16,14,45,812.5,145.0,4.2,38.0,849.0,684.14,493.74
2016,7,16,15,0,807.0,141.0,4.3,38.0,818.0,637.18,460.85
2016,7,16,15,15,796.0,138.0,4.35,37.5,780.0,586.57,425.28
2016,7,16,15,30,785.0,135.0,4.4,37.0,742.0,535.37,388.16
2016,7,16,15,45,770.5,132.0,4.45,37.0,699.0,482.16,347.66
2016,7,16,16,0,756.0,129.0,4.5,37.0,656.0,429.21,306.23
2016,7,16,16,15,736.5,125.0,4.55,36.5,608.0,374.1,262.8
2016,7,16,16,30,717.0,121.0,4.6,36.0,560.0,316.04,216.2
2016,7,16,16,45,691.5,116.5,4.65,36.0,509.0,261.5,171.49
2016,7,16,17,0,666.0,112.0,4.7,36.0,458.0,209.5,129.45
2016,7,16,17,15,632.5,106.0,4.65,35.5,405.5,158.01,90.94
2016,7,16,17,30,599.0,100.0,4.6,35.0,353.0,110.47,60.97
2016,7,16,17,45,552.5,93.0,4.55,34.5,300.5,66.15,49.01
2016,7,16,18,0,506.0,86.0,4.5,34.0,248.0,60.47,44.56
2016,7,16,18,15,441.5,76.0,4.25,33.0,197.5,55.16,40.33
2016,7,16,18,30,377.0,66.0,4.0,32.0,147.0,49.1,35.26
2016,7,16,18,45,284.5,52.5,3.75,31.5,103.5,39.93,27.27
2016,7,16,19,0,192.0,39.0,3.5,31.0,60.0,30.33,18.51
2016,7,16,19,15,96.0,19.5,3.4,30.5,30.0,15.31,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,34.0,9.0,2.65,23.5,11.0,13.65,0.0
2016,7,17,6,0,68.0,18.0,2.9,24.0,22.0,35.63,0.0
2016,7,17,6,15,176.5,35.0,2.95,24.5,58.5,96.3,62.68
2016,7,17,6,30,285.0,52.0,3.0,25.0,95.0,159.86,115.91
2016,7,17,6,45,377.5,62.0,3.15,25.5,144.0,221.84,167.95
2016,7,17,7,0,470.0,72.0,3.3,26.0,193.0,297.11,230.24
2016,7,17,7,15,525.5,80.0,3.3,26.5,245.5,359.58,281.48
2016,7,17,7,30,581.0,88.0,3.3,27.0,298.0,426.89,334.84
2016,7,17,7,45,626.0,92.5,3.3,28.0,352.5,488.55,381.49
2016,7,17,8,0,671.0,97.0,3.3,29.0,407.0,553.1,428.54
2016,7,17,8,15,699.5,101.5,3.3,29.5,459.5,608.81,468.29
2016,7,17,8,30,728.0,106.0,3.3,30.0,512.0,665.11,507.05
2016,7,17,8,45,750.5,109.5,3.35,30.5,562.5,713.63,538.36
2016,7,17,9,0,773.0,113.0,3.4,31.0,613.0,763.79,570.28
2016,7,17,9,15,789.0,116.0,3.4,31.5,659.5,806.95,596.61
2016,7,17,9,30,805.0,119.0,3.4,32.0,706.0,848.42,621.43
2016,7,17,9,45,817.5,121.0,3.45,33.0,747.5,883.66,640.76
2016,7,17,10,0,830.0,123.0,3.5,34.0,789.0,909.3,653.59
2016,7,17,10,15,839.0,125.0,3.5,34.0,824.0,936.0,669.5
2016,7,17,10,30,848.0,127.0,3.5,34.0,859.0,959.78,683.5
2016,7,17,10,45,855.0,128.5,3.55,34.5,888.0,978.02,692.91
2016,7,17,11,0,862.0,130.0,3.6,35.0,917.0,993.0,700.32
2016,7,17,11,15,866.0,131.0,3.65,35.5,938.0,1001.12,703.49
2016,7,17,11,30,870.0,132.0,3.7,36.0,959.0,1005.76,704.63
2016,7,17,11,45,877.0,129.5,3.75,36.5,974.0,1006.45,703.41
2016,7,17,12,0,884.0,127.0,3.8,37.0,989.0,1003.65,700.16
2016,7,17,12,15,884.5,127.5,3.85,37.0,995.0,993.88,694.13
2016,7,17,12,30,885.0,128.0,3.9,37.0,1001.0,980.75,686.12
2016,7,17,12,45,885.0,127.0,4.0,37.0,998.5,962.54,675.26
2016,7,17,13,0,885.0,126.0,4.1,37.0,996.0,941.25,662.47
2016,7,17,13,15,882.0,125.5,4.1,37.0,985.5,914.69,645.81
2016,7,17,13,30,879.0,125.0,4.1,37.0,975.0,885.29,627.34
2016,7,17,13,45,875.0,124.0,4.2,37.5,957.0,851.85,605.35
2016,7,17,14,0,871.0,123.0,4.3,38.0,939.0,815.86,581.63
2016,7,17,14,15,865.0,122.0,4.3,37.5,914.0,775.94,557.18
2016,7,17,14,30,859.0,121.0,4.3,37.0,889.0,733.93,531.03
2016,7,17,14,45,851.0,119.0,4.35,37.0,856.5,687.81,499.54
2016,7,17,15,0,843.0,117.0,4.4,37.0,824.0,640.19,465.73
2016,7,17,15,15,832.5,115.0,4.4,37.0,786.0,589.84,429.04
2016,7,17,15,30,822.0,113.0,4.4,37.0,748.0,538.69,390.81
2016,7,17,15,45,808.0,110.5,4.4,37.0,704.5,481.44,347.25
2016,7,17,16,0,794.0,108.0,4.4,37.0,661.0,427.16,304.57
2016,7,17,16,15,776.5,105.0,4.4,36.5,613.5,371.55,260.39
2016,7,17,16,30,759.0,102.0,4.4,36.0,566.0,316.99,215.91
2016,7,17,16,45,735.0,98.5,4.4,35.5,515.0,261.67,170.56
2016,7,17,17,0,711.0,95.0,4.4,35.0,464.0,208.66,127.59
2016,7,17,17,15,679.5,90.0,4.3,34.5,411.0,151.31,84.24
2016,7,17,17,30,648.0,85.0,4.2,34.0,358.0,101.89,52.98
2016,7,17,17,45,603.0,79.5,4.15,34.0,305.0,55.78,40.58
2016,7,17,18,0,558.0,74.0,4.1,34.0,252.0,50.79,36.56
2016,7,17,18,15,495.5,66.0,3.85,33.0,201.5,47.11,33.66
2016,7,17,18,30,433.0,58.0,3.6,32.0,151.0,43.22,30.38
2016,7,17,18,45,336.0,47.0,3.35,31.5,106.5,36.31,24.29
2016,7,17,19,0,239.0,36.0,3.1,31.0,62.0,27.97,16.59
2016,7,17,19,15,119.5,18.0,3.05,30.5,31.0,14.12,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,32.0,8.5,1.75,23.5,10.0,12.86,0.0
2016,7,18,6,0,64.0,17.0,2.0,24.0,20.0,33.51,0.0
2016,7,18,6,15,171.5,33.0,2.15,24.5,55.5,92.62,59.68
2016,7,18,6,30,279.0,49.0,2.3,25.0,91.0,154.44,111.56
2016,7,18,6,45,366.5,59.5,2.5,25.5,138.5,214.74,162.22
2016,7,18,7,0,454.0,70.0,2.7,26.0,186.0,287.97,222.79
2016,7,18,7,15,509.0,78.0,2.75,26.5,237.5,349.28,273.02
2016,7,18,7,30,564.0,86.0,2.8,27.0,289.0,415.45,325.44
2016,7,18,7,45,312.5,135.0,2.85,28.0,250.5,336.09,262.65
2016,7,18,8,0,61.0,184.0,2.9,29.0,212.0,226.83,174.06
2016,7,18,8,15,173.0,206.0,2.9,29.5,299.5,337.66,260.07
2016,7,18,8,30,285.0,228.0,2.9,30.0,387.0,459.59,350.84
2016,7,18,8,45,524.0,167.5,2.95,30.5,493.5,599.84,455.32
2016,7,18,9,0,763.0,107.0,3.0,31.0,600.0,749.26,559.29
2016,7,18,9,15,779.0,110.0,2.95,31.5,646.0,792.12,584.42
2016,7,18,9,30,795.0,113.0,2.9,32.0,692.0,833.32,608.7
2016,7,18,9,45,805.0,116.5,2.9,32.5,732.5,867.74,628.44
2016,7,18,10,0,815.0,120.0,2.9,33.0,773.0,892.57,641.76
2016,7,18,10,15,824.5,122.0,2.9,33.0,808.0,919.49,657.78
2016,7,18,10,30,834.0,124.0,2.9,33.0,843.0,943.57,671.93
2016,7,18,10,45,839.5,126.5,2.9,33.5,871.5,961.24,680.64
2016,7,18,11,0,845.0,129.0,2.9,34.0,900.0,975.66,687.36
2016,7,18,11,15,850.0,130.0,2.9,34.0,921.5,984.71,692.22
2016,7,18,11,30,855.0,131.0,2.9,34.0,943.0,990.36,695.1
2016,7,18,11,45,852.5,135.5,2.9,34.5,955.5,988.52,692.01
2016,7,18,12,0,850.0,140.0,2.9,35.0,968.0,983.18,686.93
2016,7,18,12,15,560.5,314.5,2.9,35.0,862.0,874.29,614.9
2016,7,18,12,30,271.0,489.0,2.9,35.0,756.0,747.26,524.12
2016,7,18,12,45,561.0,315.0,2.95,35.5,866.5,849.19,599.32
2016,7,18,13,0,851.0,141.0,3.0,36.0,977.0,924.2,648.73
2016,7,18,13,15,848.5,140.5,3.05,36.0,967.0,898.8,632.57
2016,7,18,13,30,846.0,140.0,3.1,36.0,957.0,870.67,615.38
2016,7,18,13,45,843.5,138.0,3.15,36.0,940.0,838.54,595.53
2016,7,18,14,0,841.0,136.0,3.2,36.0,923.0,803.85,573.9
2016,7,18,14,15,835.0,134.5,3.25,36.0,898.5,764.52,549.02
2016,7,18,14,30,829.0,133.0,3.3,36.0,874.0,723.2,522.58
2016,7,18,14,45,541.0,266.5,3.35,36.0,743.0,608.61,439.39
2016,7,18,15,0,253.0,400.0,3.4,36.0,612.0,514.11,369.4
2016,7,18,15,15,197.5,384.5,3.45,35.5,545.0,454.52,328.35
2016,7,18,15,30,142.0,369.0,3.5,35.0,478.0,397.63,288.55
2016,7,18,15,45,443.0,249.0,3.55,35.0,562.0,423.34,307.68
2016,7,18,16,0,744.0,129.0,3.6,35.0,646.0,424.36,304.64
2016,7,18,16,15,724.5,125.0,3.65,34.5,599.0,365.98,258.59
2016,7,18,16,30,705.0,121.0,3.7,34.0,552.0,312.35,215.08
2016,7,18,16,45,678.5,117.0,3.8,34.0,501.5,258.58,170.83
2016,7,18,17,0,652.0,113.0,3.9,34.0,451.0,207.47,129.36
2016,7,18,17,15,618.5,107.0,3.9,33.5,399.0,156.74,91.24
2016,7,18,17,30,585.0,101.0,3.9,33.0,347.0,109.96,61.67
2016,7,18,17,45,540.0,93.5,3.95,33.0,295.0,66.04,49.24
2016,7,18,18,0,495.0,86.0,4.0,33.0,243.0,60.61,44.87
2016,7,18,18,15,430.0,76.0,3.9,32.5,193.5,55.21,40.46
2016,7,18,18,30,365.0,66.0,3.8,32.0,144.0,49.16,35.29
2016,7,18,18,45,276.0,52.0,3.75,31.5,101.0,39.59,26.96
2016,7,18,19,0,187.0,38.0,3.7,31.0,58.0,29.57,17.8
2016,7,18,19,15,93.5,19.0,3.7,30.5,29.0,14.94,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.5,1.2,24.5,10.5,10.01,0.0
2016,7,19,6,0,0.0,21.0,1.4,25.0,21.0,20.91,0.0
2016,7,19,6,15,169.5,32.0,1.35,25.5,57.0,90.96,57.85
2016,7,19,6,30,339.0,43.0,1.3,26.0,93.0,168.47,120.42
2016,7,19,6,45,428.0,50.5,1.3,26.5,141.0,230.54,172.28
2016,7,19,7,0,517.0,58.0,1.3,27.0,189.0,302.04,230.83
2016,7,19,7,15,568.5,64.5,1.3,27.5,241.0,363.12,280.1
2016,7,19,7,30,620.0,71.0,1.3,28.0,293.0,428.68,330.9
2016,7,19,7,45,662.5,74.0,1.3,28.5,346.5,488.87,375.85
2016,7,19,8,0,705.0,77.0,1.3,29.0,400.0,550.44,420.16
2016,7,19,8,15,731.0,81.0,1.35,29.5,452.5,605.45,458.41
2016,7,19,8,30,757.0,85.0,1.4,30.0,505.0,660.77,494.47
2016,7,19,8,45,778.5,87.0,1.5,30.5,555.0,710.29,525.84
2016,7,19,9,0,800.0,89.0,1.6,31.0,605.0,753.77,552.67
2016,7,19,9,15,815.0,91.5,1.75,31.5,650.5,796.32,579.01
2016,7,19,9,30,830.0,94.0,1.9,32.0,696.0,837.1,603.89
2016,7,19,9,45,842.0,95.0,2.1,32.5,737.5,871.47,624.87
2016,7,19,10,0,854.0,96.0,2.3,33.0,779.0,903.43,644.2
2016,7,19,10,15,862.5,97.5,2.45,33.5,814.5,929.95,659.56
2016,7,19,10,30,871.0,99.0,2.6,34.0,850.0,953.48,673.03
2016,7,19,10,45,877.5,100.5,2.8,34.5,878.5,971.89,683.72
2016,7,19,11,0,884.0,102.0,3.0,35.0,907.0,986.97,692.35
2016,7,19,11,15,888.5,102.5,3.15,35.0,929.0,995.57,698.04
2016,7,19,11,30,893.0,103.0,3.3,35.0,951.0,1000.63,701.66
2016,7,19,11,45,894.0,105.0,3.45,35.5,965.0,1000.14,700.46
2016,7,19,12,0,895.0,107.0,3.6,36.0,979.0,996.05,697.1
2016,7,19,12,15,896.0,107.0,3.75,36.0,985.0,986.43,691.81
2016,7,19,12,30,897.0,107.0,3.9,36.0,991.0,973.41,684.42
2016,7,19,12,45,602.0,294.0,4.05,36.5,887.0,867.29,613.79
2016,7,19,13,0,307.0,481.0,4.2,37.0,783.0,751.94,528.91
2016,7,19,13,15,299.5,475.5,4.25,37.0,768.0,726.82,513.02
2016,7,19,13,30,292.0,470.0,4.3,37.0,753.0,701.16,496.2
2016,7,19,13,45,223.0,471.0,4.4,37.0,684.5,628.47,446.36
2016,7,19,14,0,154.0,472.0,4.5,37.0,616.0,561.5,399.83
2016,7,19,14,15,512.0,289.0,4.55,37.0,749.5,660.91,477.32
2016,7,19,14,30,870.0,106.0,4.6,37.0,883.0,729.17,529.32
2016,7,19,14,45,450.0,217.5,4.65,37.0,618.5,503.82,367.92
2016,7,19,15,0,30.0,329.0,4.7,37.0,354.0,316.98,228.38
2016,7,19,15,15,432.0,215.0,4.7,36.5,549.0,441.58,323.98
2016,7,19,15,30,834.0,101.0,4.7,36.0,744.0,535.0,391.14
2016,7,19,15,45,604.0,192.5,4.75,36.0,644.0,452.07,328.06
2016,7,19,16,0,374.0,284.0,4.8,36.0,544.0,398.38,287.71
2016,7,19,16,15,571.0,189.0,4.8,35.5,553.0,363.94,258.99
2016,7,19,16,30,768.0,94.0,4.8,35.0,562.0,312.85,213.86
2016,7,19,16,45,600.5,135.5,4.8,34.5,481.5,254.34,170.09
2016,7,19,17,0,433.0,177.0,4.8,34.0,401.0,217.68,145.66
2016,7,19,17,15,416.0,158.0,4.7,33.5,353.5,171.2,110.75
2016,7,19,17,30,399.0,139.0,4.6,33.0,306.0,126.94,81.14
2016,7,19,17,45,375.0,121.0,4.6,33.0,260.0,85.68,65.43
2016,7,19,18,0,351.0,103.0,4.6,33.0,214.0,73.07,55.18
2016,7,19,18,15,388.5,80.0,4.35,32.5,180.5,58.16,42.9
2016,7,19,18,30,426.0,57.0,4.1,32.0,147.0,42.48,29.75
2016,7,19,18,45,326.0,46.0,3.95,31.5,103.0,35.53,23.62
2016,7,19,19,0,226.0,35.0,3.8,31.0,59.0,27.21,15.87
2016,7,19,19,15,113.0,17.5,3.7,30.5,29.5,13.75,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,31.0,8.0,1.45,24.5,9.5,7.63,0.0
2016,7,20,6,0,62.0,16.0,1.7,25.0,19.0,31.76,0.0
2016,7,20,6,15,175.0,31.5,1.75,25.5,54.5,91.9,57.96
2016,7,20,6,30,288.0,47.0,1.8,26.0,90.0,154.99,111.02
2016,7,20,6,45,385.0,56.0,1.85,26.5,138.0,220.16,165.1
2016,7,20,7,0,482.0,65.0,1.9,27.0,186.0,294.58,226.07
2016,7,20,7,15,536.5,72.0,1.9,27.5,238.0,355.99,275.9
2016,7,20,7,30,591.0,79.0,1.9,28.0,290.0,422.18,327.65
2016,7,20,7,45,637.0,82.5,1.9,28.5,344.0,483.73,374.15
2016,7,20,8,0,683.0,86.0,1.9,29.0,398.0,548.3,421.2
2016,7,20,8,15,710.0,90.5,1.95,29.5,450.5,601.84,458.9
2016,7,20,8,30,737.0,95.0,2.0,30.0,503.0,657.63,496.27
2016,7,20,8,45,759.5,97.5,2.05,30.5,553.0,707.76,528.11
2016,7,20,9,0,782.0,100.0,2.1,31.0,603.0,757.27,558.93
2016,7,20,9,15,797.5,103.0,2.2,31.5,649.5,800.46,585.36
2016,7,20,9,30,813.0,106.0,2.3,32.0,696.0,835.65,606.23
2016,7,20,9,45,826.5,107.5,2.45,32.5,737.5,871.4,627.74
2016,7,20,10,0,840.0,109.0,2.6,33.0,779.0,904.84,647.58
2016,7,20,10,15,848.5,110.5,2.75,33.5,814.5,930.98,662.66
2016,7,20,10,30,857.0,112.0,2.9,34.0,850.0,954.17,675.89
2016,7,20,10,45,864.5,113.0,3.05,34.5,879.0,972.74,686.22
2016,7,20,11,0,872.0,114.0,3.2,35.0,908.0,988.05,694.55
2016,7,20,11,15,876.5,115.0,3.3,35.0,929.5,996.97,700.04
2016,7,20,11,30,881.0,116.0,3.4,35.0,951.0,1002.38,703.49
2016,7,20,11,45,869.5,126.5,3.5,35.5,961.5,997.72,699.29
2016,7,20,12,0,858.0,137.0,3.6,36.0,972.0,989.34,692.93
2016,7,20,12,15,859.5,137.5,3.65,36.0,978.5,980.7,687.64
2016,7,20,12,30,861.0,138.0,3.7,36.0,985.0,968.77,680.35
2016,7,20,12,45,560.5,313.5,3.8,36.5,865.0,848.3,599.24
2016,7,20,13,0,260.0,489.0,3.9,37.0,745.0,716.47,503.49
2016,7,20,13,15,558.0,312.5,3.95,37.0,853.5,810.17,575.18
2016,7,20,13,30,856.0,136.0,4.0,37.0,962.0,876.74,622.06
2016,7,20,13,45,850.5,136.0,4.05,37.0,944.0,843.51,600.63
2016,7,20,14,0,845.0,136.0,4.1,37.0,926.0,807.89,578.13
2016,7,20,14,15,839.0,134.5,4.1,37.0,901.5,768.32,552.66
2016,7,20,14,30,833.0,133.0,4.1,37.0,877.0,726.74,525.65
2016,7,20,14,45,801.0,145.5,4.2,37.0,839.5,678.09,491.74
2016,7,20,15,0,769.0,158.0,4.3,37.0,802.0,629.46,457.07
2016,7,20,15,15,757.0,155.0,4.3,36.5,764.5,579.84,421.99
2016,7,20,15,30,745.0,152.0,4.3,36.0,727.0,529.82,385.56
2016,7,20,15,45,724.0,151.5,4.3,36.0,683.0,474.25,343.37
2016,7,20,16,0,703.0,151.0,4.3,36.0,639.0,422.37,302.78
2016,7,20,16,15,682.5,146.0,4.25,35.5,591.5,368.2,260.15
2016,7,20,16,30,662.0,141.0,4.2,35.0,544.0,315.6,217.77
2016,7,20,16,45,487.5,171.5,4.2,35.0,454.0,256.1,174.26
2016,7,20,17,0,313.0,202.0,4.2,35.0,364.0,219.31,150.67
2016,7,20,17,15,295.5,182.5,4.1,34.5,321.5,179.48,121.41
2016,7,20,17,30,278.0,163.0,4.0,34.0,279.0,141.86,96.29
2016,7,20,17,45,362.0,129.5,3.95,34.0,258.0,91.58,69.95
2016,7,20,18,0,446.0,96.0,3.9,34.0,237.0,68.24,50.94
2016,7,20,18,15,379.5,84.5,3.6,33.0,187.5,61.6,45.64
2016,7,20,18,30,313.0,73.0,3.3,32.0,138.0,54.6,39.77
2016,7,20,18,45,227.5,56.0,3.0,31.5,96.0,42.8,29.56
2016,7,20,19,0,142.0,39.0,2.7,31.0,54.0,31.71,19.35
2016,7,20,19,15,71.0,19.5,2.7,30.5,27.0,16.28,0.0
2016,7,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,48.0,8.0,2.25,23.5,9.5,7.63,0.0
2016,7,21,6,0,96.0,16.0,2.5,24.0,19.0,34.64,0.0
2016,7,21,6,15,220.0,29.5,2.6,24.5,56.0,101.2,63.35
2016,7,21,6,30,344.0,43.0,2.7,25.0,93.0,169.87,121.97
2016,7,21,6,45,434.5,51.0,2.8,26.0,141.5,233.37,175.48
2016,7,21,7,0,525.0,59.0,2.9,27.0,190.0,306.48,235.89
2016,7,21,7,15,578.0,65.5,2.8,27.5,243.0,368.82,286.98
2016,7,21,7,30,631.0,72.0,2.7,28.0,296.0,435.78,339.73
2016,7,21,7,45,671.5,76.0,2.6,29.0,350.5,496.61,385.17
2016,7,21,8,0,712.0,80.0,2.5,30.0,405.0,558.42,429.38
2016,7,21,8,15,738.5,84.0,2.3,30.5,457.5,614.23,467.81
2016,7,21,8,30,765.0,88.0,2.1,31.0,510.0,670.35,503.65
2016,7,21,8,45,785.0,90.5,1.9,32.0,560.5,719.72,532.04
2016,7,21,9,0,805.0,93.0,1.7,33.0,611.0,768.2,558.62
2016,7,21,9,15,820.0,95.5,1.7,33.5,657.0,805.53,579.84
2016,7,21,9,30,835.0,98.0,1.7,34.0,703.0,846.52,603.18
2016,7,21,9,45,846.0,100.5,1.75,34.5,744.5,881.82,623.03
2016,7,21,10,0,857.0,103.0,1.8,35.0,786.0,914.6,641.16
