Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,10,15,865.5,104.5,1.95,35.5,821.5,941.18,656.42
2016,7,21,10,30,874.0,106.0,2.1,36.0,857.0,964.75,669.83
2016,7,21,10,45,879.5,108.0,2.25,36.5,886.0,982.73,679.81
2016,7,21,11,0,885.0,110.0,2.4,37.0,915.0,997.31,687.78
2016,7,21,11,15,889.0,111.0,2.45,37.0,937.0,1005.87,692.64
2016,7,21,11,30,893.0,112.0,2.5,37.0,959.0,1010.87,695.5
2016,7,21,11,45,894.5,113.5,2.65,37.5,973.0,1010.27,694.56
2016,7,21,12,0,896.0,115.0,2.8,38.0,987.0,1006.07,691.51
2016,7,21,12,15,897.5,115.0,2.9,38.0,993.0,996.84,686.49
2016,7,21,12,30,899.0,115.0,3.0,38.0,999.0,984.17,679.43
2016,7,21,12,45,898.5,115.0,3.1,38.0,997.5,966.26,669.18
2016,7,21,13,0,898.0,115.0,3.2,38.0,996.0,945.17,656.97
2016,7,21,13,15,896.0,114.5,3.25,38.0,986.0,919.16,641.32
2016,7,21,13,30,894.0,114.0,3.3,38.0,976.0,890.19,623.77
2016,7,21,13,45,893.0,111.5,3.4,38.5,959.0,857.33,602.66
2016,7,21,14,0,892.0,109.0,3.5,39.0,942.0,821.67,579.66
2016,7,21,14,15,886.5,108.0,3.55,38.5,917.0,781.24,555.54
2016,7,21,14,30,881.0,107.0,3.6,38.0,892.0,738.62,529.62
2016,7,21,14,45,875.0,104.5,3.65,38.0,860.5,692.32,499.01
2016,7,21,15,0,869.0,102.0,3.7,38.0,829.0,644.29,465.35
2016,7,21,15,15,859.5,100.5,3.7,38.0,791.0,593.58,428.76
2016,7,21,15,30,850.0,99.0,3.7,38.0,753.0,541.91,390.47
2016,7,21,15,45,837.5,96.5,3.7,38.0,709.5,487.21,348.94
2016,7,21,16,0,825.0,94.0,3.7,38.0,666.0,432.37,306.07
2016,7,21,16,15,808.5,91.0,3.65,37.5,618.0,375.73,261.27
2016,7,21,16,30,792.0,88.0,3.6,37.0,570.0,314.86,212.27
2016,7,21,16,45,770.5,85.0,3.6,37.0,519.0,258.51,165.74
2016,7,21,17,0,749.0,82.0,3.6,37.0,468.0,204.11,121.48
2016,7,21,17,15,720.0,78.0,3.5,36.5,414.5,150.13,80.98
2016,7,21,17,30,691.0,74.0,3.4,36.0,361.0,99.49,49.6
2016,7,21,17,45,650.0,68.5,3.35,35.5,307.5,46.56,32.75
2016,7,21,18,0,609.0,63.0,3.3,35.0,254.0,42.56,29.62
2016,7,21,18,15,549.0,56.5,2.9,34.0,203.0,39.68,27.34
2016,7,21,18,30,489.0,50.0,2.5,33.0,152.0,36.66,24.78
2016,7,21,18,45,394.5,40.0,2.15,32.5,106.5,30.33,19.22
2016,7,21,19,0,300.0,30.0,1.8,32.0,61.0,23.64,12.87
2016,7,21,19,15,150.0,15.0,1.8,31.5,30.5,11.7,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,59.0,7.5,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,118.0,15.0,2.4,25.0,19.0,38.06,0.0
2016,7,22,6,15,245.5,27.0,2.35,25.5,56.0,106.46,65.59
2016,7,22,6,30,373.0,39.0,2.3,26.0,93.0,174.84,124.5
2016,7,22,6,45,457.5,47.0,2.3,27.0,141.5,237.5,177.37
2016,7,22,7,0,542.0,55.0,2.3,28.0,190.0,309.21,236.39
2016,7,22,7,15,593.5,61.0,2.15,28.5,242.5,371.11,286.69
2016,7,22,7,30,645.0,67.0,2.0,29.0,295.0,437.49,338.31
2016,7,22,7,45,683.5,71.0,1.9,30.0,349.0,496.5,381.75
2016,7,22,8,0,722.0,75.0,1.8,31.0,403.0,559.23,425.8
2016,7,22,8,15,748.0,78.5,1.85,31.5,455.5,614.59,464.34
2016,7,22,8,30,774.0,82.0,1.9,32.0,508.0,670.23,500.43
2016,7,22,8,45,794.5,84.5,2.0,33.0,558.5,720.38,531.04
2016,7,22,9,0,815.0,87.0,2.1,34.0,609.0,764.39,556.89
2016,7,22,9,15,829.5,89.0,2.2,34.5,655.5,806.63,582.33
2016,7,22,9,30,844.0,91.0,2.3,35.0,702.0,847.03,606.25
2016,7,22,9,45,855.5,92.5,2.4,35.5,743.5,882.04,626.48
2016,7,22,10,0,867.0,94.0,2.5,36.0,785.0,914.54,645.0
2016,7,22,10,15,875.5,96.0,2.55,36.0,820.5,942.0,661.21
2016,7,22,10,30,884.0,98.0,2.6,36.0,856.0,966.4,675.56
2016,7,22,10,45,890.0,99.0,2.65,36.5,885.5,984.06,684.37
2016,7,22,11,0,896.0,100.0,2.7,37.0,915.0,998.32,691.17
2016,7,22,11,15,900.5,100.5,2.75,37.0,936.5,1007.06,696.13
2016,7,22,11,30,905.0,101.0,2.8,37.0,958.0,1012.21,699.06
2016,7,22,11,45,902.5,105.5,2.85,37.5,971.0,1010.78,696.63
2016,7,22,12,0,900.0,110.0,2.9,38.0,984.0,1005.65,692.11
2016,7,22,12,15,901.0,110.0,2.95,38.0,990.5,995.96,686.37
2016,7,22,12,30,902.0,110.0,3.0,38.0,997.0,982.8,678.62
2016,7,22,12,45,901.5,110.0,3.05,38.5,995.5,964.88,666.6
2016,7,22,13,0,901.0,110.0,3.1,39.0,994.0,943.75,652.69
2016,7,22,13,15,899.5,110.0,3.15,39.0,984.5,918.59,637.67
2016,7,22,13,30,898.0,110.0,3.2,39.0,975.0,890.41,620.74
2016,7,22,13,45,894.5,109.0,3.25,39.0,957.5,856.69,600.2
2016,7,22,14,0,891.0,108.0,3.3,39.0,940.0,820.31,577.84
2016,7,22,14,15,885.5,107.0,3.3,39.0,915.0,779.88,552.42
2016,7,22,14,30,880.0,106.0,3.3,39.0,890.0,737.25,525.35
2016,7,22,14,45,865.5,109.0,3.35,39.0,856.5,690.1,494.29
2016,7,22,15,0,851.0,112.0,3.4,39.0,823.0,641.91,460.67
2016,7,22,15,15,841.0,110.0,3.4,39.0,785.0,591.23,424.43
2016,7,22,15,30,831.0,108.0,3.4,39.0,747.0,539.67,386.56
2016,7,22,15,45,818.0,105.5,3.4,39.0,703.5,485.62,345.85
2016,7,22,16,0,805.0,103.0,3.4,39.0,660.0,427.49,301.11
2016,7,22,16,15,788.0,100.0,3.4,38.5,612.5,371.19,256.98
2016,7,22,16,30,771.0,97.0,3.4,38.0,565.0,315.86,212.41
2016,7,22,16,45,747.5,93.5,3.4,37.5,513.5,259.72,166.86
2016,7,22,17,0,724.0,90.0,3.4,37.0,462.0,205.81,123.62
2016,7,22,17,15,693.5,85.5,3.3,36.5,409.0,148.29,80.63
2016,7,22,17,30,663.0,81.0,3.2,36.0,356.0,98.29,49.68
2016,7,22,17,45,619.0,75.5,3.15,36.0,302.5,51.15,36.43
2016,7,22,18,0,575.0,70.0,3.1,36.0,249.0,48.01,33.95
2016,7,22,18,15,513.5,62.0,2.75,35.0,198.0,44.2,30.93
2016,7,22,18,30,452.0,54.0,2.4,34.0,147.0,40.15,27.52
2016,7,22,18,45,355.0,43.0,2.05,33.0,102.5,33.08,21.4
2016,7,22,19,0,258.0,32.0,1.7,32.0,58.0,25.6,14.32
2016,7,22,19,15,129.0,16.0,1.75,31.5,29.0,12.59,0.0
2016,7,22,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,39.5,7.0,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,79.0,14.0,2.6,25.0,16.0,29.22,0.0
2016,7,23,6,15,191.5,29.0,2.6,25.5,51.5,93.45,57.01
2016,7,23,6,30,304.0,44.0,2.6,26.0,87.0,156.62,111.72
2016,7,23,6,45,389.5,54.5,2.65,27.0,134.5,220.09,164.77
2016,7,23,7,0,475.0,65.0,2.7,28.0,182.0,291.41,223.35
2016,7,23,7,15,529.5,72.5,2.55,28.5,234.0,353.09,273.52
2016,7,23,7,30,584.0,80.0,2.4,29.0,286.0,419.6,325.51
2016,7,23,7,45,627.5,84.5,2.3,29.5,340.0,480.6,371.54
2016,7,23,8,0,671.0,89.0,2.2,30.0,394.0,544.42,417.85
2016,7,23,8,15,699.0,94.0,2.2,30.5,446.0,600.59,457.24
2016,7,23,8,30,727.0,99.0,2.2,31.0,498.0,655.31,493.88
2016,7,23,8,45,752.5,100.5,2.2,32.0,549.0,706.42,525.06
2016,7,23,9,0,778.0,102.0,2.2,33.0,600.0,757.11,555.13
2016,7,23,9,15,793.5,105.0,2.25,33.5,646.5,800.3,581.0
2016,7,23,9,30,809.0,108.0,2.3,34.0,693.0,841.76,605.42
2016,7,23,9,45,824.5,108.5,2.35,34.5,735.0,871.82,622.19
2016,7,23,10,0,840.0,109.0,2.4,35.0,777.0,906.1,641.62
2016,7,23,10,15,849.0,111.0,2.45,35.5,813.0,933.34,656.4
2016,7,23,10,30,858.0,113.0,2.5,36.0,849.0,957.63,669.34
2016,7,23,10,45,867.0,112.5,2.65,36.5,878.5,976.19,679.59
2016,7,23,11,0,876.0,112.0,2.8,37.0,908.0,991.52,687.92
2016,7,23,11,15,881.0,113.0,2.9,37.0,930.0,1001.03,693.77
2016,7,23,11,30,886.0,114.0,3.0,37.0,952.0,1007.02,697.6
2016,7,23,11,45,889.5,114.0,3.1,37.5,967.0,1006.91,696.34
2016,7,23,12,0,893.0,114.0,3.2,38.0,982.0,1003.24,693.02
2016,7,23,12,15,894.0,114.5,3.25,38.0,988.0,994.04,687.5
2016,7,23,12,30,895.0,115.0,3.3,38.0,994.0,981.41,679.97
2016,7,23,12,45,895.5,114.5,3.4,38.5,992.5,964.01,668.49
2016,7,23,13,0,896.0,114.0,3.5,39.0,991.0,943.4,655.07
2016,7,23,13,15,894.0,113.5,3.55,39.0,981.5,917.38,639.35
2016,7,23,13,30,892.0,113.0,3.6,39.0,972.0,888.39,621.73
2016,7,23,13,45,888.0,112.0,3.65,39.0,954.5,854.38,600.82
2016,7,23,14,0,884.0,111.0,3.7,39.0,937.0,817.76,578.1
2016,7,23,14,15,879.0,110.0,3.7,39.0,912.0,777.91,552.88
2016,7,23,14,30,874.0,109.0,3.7,39.0,887.0,735.85,526.0
2016,7,23,14,45,859.5,111.5,3.7,39.0,853.5,688.43,494.3
2016,7,23,15,0,845.0,114.0,3.7,39.0,820.0,640.0,460.22
2016,7,23,15,15,835.0,112.0,3.7,38.5,781.5,589.54,424.89
2016,7,23,15,30,825.0,110.0,3.7,38.0,743.0,538.21,387.79
2016,7,23,15,45,811.0,107.5,3.75,38.0,699.5,483.92,346.72
2016,7,23,16,0,797.0,105.0,3.8,38.0,656.0,425.75,301.7
2016,7,23,16,15,779.5,102.0,3.8,37.5,608.0,369.65,257.44
2016,7,23,16,30,762.0,99.0,3.8,37.0,560.0,314.58,212.81
2016,7,23,16,45,738.5,95.0,3.8,37.0,509.0,258.48,166.72
2016,7,23,17,0,715.0,91.0,3.8,37.0,458.0,204.64,123.16
2016,7,23,17,15,684.0,86.5,3.75,36.5,405.0,147.47,80.47
2016,7,23,17,30,653.0,82.0,3.7,36.0,352.0,97.97,49.91
2016,7,23,17,45,609.5,76.0,3.65,36.0,299.0,51.02,36.33
2016,7,23,18,0,566.0,70.0,3.6,36.0,246.0,48.07,34.0
2016,7,23,18,15,503.5,62.0,3.3,35.0,195.0,44.26,30.98
2016,7,23,18,30,441.0,54.0,3.0,34.0,144.0,40.23,27.58
2016,7,23,18,45,344.5,42.5,2.75,33.5,100.0,32.71,21.02
2016,7,23,19,0,248.0,31.0,2.5,33.0,56.0,24.73,13.47
2016,7,23,19,15,124.0,15.5,2.6,32.5,28.0,12.2,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,30.0,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,60.0,13.0,2.6,25.0,15.0,24.42,0.0
2016,7,24,6,15,173.5,29.0,2.65,25.5,50.0,88.94,53.57
2016,7,24,6,30,287.0,45.0,2.7,26.0,85.0,152.51,108.76
2016,7,24,6,45,375.0,55.5,2.75,26.5,132.0,215.64,161.77
2016,7,24,7,0,463.0,66.0,2.8,27.0,179.0,287.28,221.14
2016,7,24,7,15,519.0,74.0,2.75,27.5,231.0,349.66,272.2
2016,7,24,7,30,575.0,82.0,2.7,28.0,283.0,417.04,325.38
2016,7,24,7,45,622.0,85.5,2.65,29.0,337.5,478.6,371.65
2016,7,24,8,0,669.0,89.0,2.6,30.0,392.0,543.29,418.37
2016,7,24,8,15,697.5,94.0,2.55,30.5,444.5,599.75,458.08
2016,7,24,8,30,726.0,99.0,2.5,31.0,497.0,654.8,494.99
2016,7,24,8,45,752.0,100.0,2.45,31.5,548.0,705.73,527.09
2016,7,24,9,0,778.0,101.0,2.4,32.0,599.0,756.3,558.15
2016,7,24,9,15,793.5,104.0,2.35,32.5,645.0,799.53,583.61
2016,7,24,9,30,809.0,107.0,2.3,33.0,691.0,841.03,607.47
2016,7,24,9,45,823.0,108.0,2.3,34.0,733.0,870.33,622.15
2016,7,24,10,0,837.0,109.0,2.3,35.0,775.0,903.75,639.34
2016,7,24,10,15,846.0,111.0,2.3,35.5,810.5,930.96,653.65
2016,7,24,10,30,855.0,113.0,2.3,36.0,846.0,955.22,666.09
2016,7,24,10,45,862.0,114.0,2.35,36.5,875.0,973.36,675.2
2016,7,24,11,0,869.0,115.0,2.4,37.0,904.0,988.21,682.39
2016,7,24,11,15,873.5,116.0,2.45,37.0,925.5,997.17,687.49
2016,7,24,11,30,878.0,117.0,2.5,37.0,947.0,1002.61,690.62
2016,7,24,11,45,877.0,120.5,2.6,37.5,960.5,1001.49,688.9
2016,7,24,12,0,876.0,124.0,2.7,38.0,974.0,996.78,685.13
2016,7,24,12,15,877.0,124.0,2.7,38.0,980.0,987.15,679.04
2016,7,24,12,30,878.0,124.0,2.7,38.0,986.0,974.14,671.02
2016,7,24,12,45,875.5,125.5,2.75,38.0,983.5,955.98,660.33
2016,7,24,13,0,873.0,127.0,2.8,38.0,981.0,934.76,647.8
2016,7,24,13,15,870.5,126.5,2.8,38.0,971.5,908.73,631.91
2016,7,24,13,30,868.0,126.0,2.8,38.0,962.0,879.84,614.24
2016,7,24,13,45,863.0,125.5,2.85,38.0,944.0,846.09,593.74
2016,7,24,14,0,858.0,125.0,2.9,38.0,926.0,809.87,571.52
2016,7,24,14,15,852.5,124.0,2.9,38.0,901.0,770.51,546.8
2016,7,24,14,30,847.0,123.0,2.9,38.0,876.0,729.04,520.49
2016,7,24,14,45,828.5,127.5,2.9,38.0,841.5,681.65,488.47
2016,7,24,15,0,810.0,132.0,2.9,38.0,807.0,632.78,454.31
2016,7,24,15,15,798.5,129.5,2.9,38.0,769.0,581.81,418.04
2016,7,24,15,30,787.0,127.0,2.9,38.0,731.0,530.27,380.37
2016,7,24,15,45,770.0,125.0,2.9,38.0,687.0,476.24,339.86
2016,7,24,16,0,753.0,123.0,2.9,38.0,643.0,422.73,298.59
2016,7,24,16,15,734.0,119.5,2.9,37.5,595.5,367.99,255.92
2016,7,24,16,30,715.0,116.0,2.9,37.0,548.0,310.46,210.19
2016,7,24,16,45,684.5,113.0,2.95,37.0,496.5,255.66,165.9
2016,7,24,17,0,654.0,110.0,3.0,37.0,445.0,204.0,124.77
2016,7,24,17,15,620.5,104.0,3.0,36.5,392.5,152.91,87.11
2016,7,24,17,30,587.0,98.0,3.0,36.0,340.0,105.81,58.17
2016,7,24,17,45,535.5,91.0,3.0,35.5,287.0,62.02,45.41
2016,7,24,18,0,484.0,84.0,3.0,35.0,234.0,59.53,43.58
2016,7,24,18,15,419.5,73.5,2.85,34.5,184.5,53.61,38.74
2016,7,24,18,30,355.0,63.0,2.7,34.0,135.0,47.11,33.21
2016,7,24,18,45,260.0,48.5,2.55,33.5,92.5,37.05,24.52
2016,7,24,19,0,165.0,34.0,2.4,33.0,50.0,26.52,14.74
2016,7,24,19,15,82.5,17.0,2.45,32.5,25.0,13.44,0.0
2016,7,24,19,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.0,2.15,26.0,2.0,0.0,0.0
2016,7,25,6,0,0.0,4.0,2.1,26.0,4.0,3.81,0.0
2016,7,25,6,15,0.0,22.0,2.05,26.0,22.0,20.43,8.89
2016,7,25,6,30,0.0,40.0,2.0,26.0,40.0,38.4,24.96
2016,7,25,6,45,8.0,63.5,2.0,26.5,65.5,65.12,46.95
2016,7,25,7,0,16.0,87.0,2.0,27.0,91.0,92.39,69.27
2016,7,25,7,15,31.5,109.0,2.0,27.0,119.5,127.45,97.67
2016,7,25,7,30,47.0,131.0,2.0,27.0,148.0,159.77,123.52
2016,7,25,7,45,231.5,147.0,2.0,27.5,249.5,302.73,236.71
2016,7,25,8,0,416.0,163.0,2.0,28.0,351.0,458.54,354.78
2016,7,25,8,15,450.0,174.5,1.9,28.0,401.0,513.96,394.24
2016,7,25,8,30,484.0,186.0,1.8,28.0,451.0,571.14,434.38
2016,7,25,8,45,521.0,190.0,1.75,28.5,500.5,623.9,469.85
2016,7,25,9,0,558.0,194.0,1.7,29.0,550.0,677.87,505.16
2016,7,25,9,15,579.0,201.0,1.6,29.5,595.0,726.86,535.29
2016,7,25,9,30,600.0,208.0,1.5,30.0,640.0,770.89,561.33
2016,7,25,9,45,636.0,201.5,1.4,30.5,684.5,813.32,586.2
2016,7,25,10,0,672.0,195.0,1.3,31.0,729.0,854.88,608.81
2016,7,25,10,15,684.5,199.0,1.35,31.5,764.0,884.05,625.02
2016,7,25,10,30,697.0,203.0,1.4,32.0,799.0,910.85,639.78
2016,7,25,10,45,724.0,194.0,1.45,33.0,832.5,935.55,651.89
2016,7,25,11,0,751.0,185.0,1.5,34.0,866.0,952.41,659.13
2016,7,25,11,15,757.0,187.0,1.65,34.5,888.0,962.66,665.08
2016,7,25,11,30,763.0,189.0,1.8,35.0,910.0,969.71,669.16
2016,7,25,11,45,789.0,174.5,1.95,35.5,930.0,977.0,673.42
2016,7,25,12,0,815.0,160.0,2.1,36.0,950.0,980.84,675.58
2016,7,25,12,15,454.0,323.0,2.2,36.0,763.5,781.85,546.89
2016,7,25,12,30,93.0,486.0,2.3,36.0,577.0,561.78,393.49
2016,7,25,12,45,460.0,320.0,2.45,36.5,770.0,761.7,537.47
2016,7,25,13,0,827.0,154.0,2.6,37.0,963.0,917.45,639.82
2016,7,25,13,15,511.5,321.5,2.7,37.0,820.5,779.03,546.96
2016,7,25,13,30,196.0,489.0,2.8,37.0,678.0,635.07,445.0
2016,7,25,13,45,507.5,318.0,2.9,37.5,794.5,732.09,518.09
2016,7,25,14,0,819.0,147.0,3.0,38.0,911.0,798.45,565.48
2016,7,25,14,15,503.5,295.0,3.1,38.0,760.5,661.71,470.41
2016,7,25,14,30,188.0,443.0,3.2,38.0,610.0,540.11,382.22
2016,7,25,14,45,470.5,302.5,3.35,38.0,700.0,594.06,425.61
2016,7,25,15,0,753.0,162.0,3.5,38.0,790.0,623.71,449.63
2016,7,25,15,15,423.5,259.5,3.6,37.5,609.5,475.82,343.68
2016,7,25,15,30,94.0,357.0,3.7,37.0,429.0,366.26,263.96
2016,7,25,15,45,78.5,328.0,3.8,36.5,386.0,326.19,236.36
2016,7,25,16,0,63.0,299.0,3.9,36.0,343.0,288.11,209.63
2016,7,25,16,15,185.5,275.0,4.0,35.5,390.0,301.84,218.7
2016,7,25,16,30,308.0,251.0,4.1,35.0,437.0,300.52,214.52
2016,7,25,16,45,300.0,227.5,4.2,34.5,395.0,257.81,181.69
2016,7,25,17,0,292.0,204.0,4.3,34.0,353.0,216.16,149.77
2016,7,25,17,15,166.5,180.5,4.25,33.5,263.5,166.83,117.62
2016,7,25,17,30,41.0,157.0,4.2,33.0,174.0,132.96,97.7
2016,7,25,17,45,31.5,134.0,4.2,32.5,146.0,110.07,85.63
2016,7,25,18,0,22.0,111.0,4.2,32.0,118.0,96.53,74.8
2016,7,25,18,15,11.5,89.0,4.05,31.5,92.5,78.07,59.59
2016,7,25,18,30,1.0,67.0,3.9,31.0,67.0,59.45,43.89
2016,7,25,18,45,0.5,45.0,3.8,30.5,45.0,40.65,27.79
2016,7,25,19,0,0.0,23.0,3.7,30.0,23.0,21.36,10.85
2016,7,25,19,15,0.0,11.5,3.6,29.5,11.5,10.67,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,5.0,4.0,2.05,24.0,4.0,0.0,0.0
2016,7,26,6,0,10.0,8.0,2.2,24.0,8.0,9.62,0.0
2016,7,26,6,15,65.0,30.0,2.25,24.0,38.5,52.58,29.7
2016,7,26,6,30,120.0,52.0,2.3,24.0,69.0,103.02,73.96
2016,7,26,6,45,62.0,67.0,2.4,24.5,76.0,97.96,73.15
2016,7,26,7,0,4.0,82.0,2.5,25.0,83.0,81.8,61.26
2016,7,26,7,15,15.0,104.0,2.5,25.0,109.0,108.93,83.53
2016,7,26,7,30,26.0,126.0,2.5,25.0,135.0,142.89,110.93
2016,7,26,7,45,34.0,149.5,2.55,25.5,163.5,172.93,134.48
2016,7,26,8,0,42.0,173.0,2.6,26.0,192.0,203.61,158.07
2016,7,26,8,15,81.5,205.5,2.6,26.5,248.0,266.59,206.84
2016,7,26,8,30,121.0,238.0,2.6,27.0,304.0,342.58,264.14
2016,7,26,8,45,77.5,243.5,2.65,27.5,287.5,307.88,235.54
2016,7,26,9,0,34.0,249.0,2.7,28.0,271.0,279.62,211.96
2016,7,26,9,15,97.0,293.5,2.7,28.0,362.5,380.53,288.37
2016,7,26,9,30,160.0,338.0,2.7,28.0,454.0,496.73,373.03
2016,7,26,9,45,409.5,269.5,2.75,28.5,589.0,675.81,504.35
2016,7,26,10,0,659.0,201.0,2.8,29.0,724.0,849.62,624.87
2016,7,26,10,15,671.5,205.0,2.8,29.0,759.0,878.54,641.46
2016,7,26,10,30,684.0,209.0,2.8,29.0,794.0,905.11,657.63
2016,7,26,10,45,390.5,325.0,2.8,29.5,662.0,740.68,539.45
2016,7,26,11,0,97.0,441.0,2.8,30.0,530.0,537.73,390.63
2016,7,26,11,15,106.5,456.5,2.8,30.0,556.0,561.6,408.0
2016,7,26,11,30,116.0,472.0,2.8,30.0,582.0,595.3,430.75
2016,7,26,11,45,95.5,469.5,2.8,30.5,561.0,559.09,404.01
2016,7,26,12,0,75.0,467.0,2.8,31.0,540.0,533.08,384.58
2016,7,26,12,15,235.5,450.0,2.8,31.0,681.0,686.11,493.82
2016,7,26,12,30,396.0,433.0,2.8,31.0,822.0,816.85,583.44
2016,7,26,12,45,248.5,460.5,2.8,31.0,704.5,691.65,495.64
2016,7,26,13,0,101.0,488.0,2.8,31.0,587.0,561.18,403.56
2016,7,26,13,15,432.5,339.0,2.8,31.0,755.5,724.65,525.67
2016,7,26,13,30,764.0,190.0,2.8,31.0,924.0,853.98,616.8
2016,7,26,13,45,763.5,186.0,2.85,31.0,908.0,822.62,595.84
2016,7,26,14,0,763.0,182.0,2.9,31.0,892.0,788.88,574.42
2016,7,26,14,15,756.0,180.0,2.9,30.5,867.5,749.7,549.69
2016,7,26,14,30,749.0,178.0,2.9,30.0,843.0,708.88,522.59
2016,7,26,14,45,742.5,173.5,2.9,30.0,812.0,664.72,491.58
2016,7,26,15,0,736.0,169.0,2.9,30.0,781.0,619.28,458.99
2016,7,26,15,15,382.0,231.5,2.85,30.0,548.5,427.62,318.48
2016,7,26,15,30,28.0,294.0,2.8,30.0,316.0,278.22,206.1
2016,7,26,15,45,47.0,297.0,2.8,30.0,331.0,285.6,212.33
2016,7,26,16,0,66.0,300.0,2.8,30.0,346.0,290.18,215.79
2016,7,26,16,15,243.0,261.0,2.75,29.5,410.5,306.92,226.29
2016,7,26,16,30,420.0,222.0,2.7,29.0,475.0,307.46,221.54
2016,7,26,16,45,377.5,208.5,2.7,29.0,420.0,262.11,185.87
2016,7,26,17,0,335.0,195.0,2.7,29.0,365.0,217.22,151.48
2016,7,26,17,15,436.5,151.5,2.6,28.5,346.5,167.26,108.92
2016,7,26,17,30,538.0,108.0,2.5,28.0,328.0,110.02,65.41
2016,7,26,17,45,493.0,98.5,2.4,28.0,277.0,68.42,52.33
2016,7,26,18,0,448.0,89.0,2.3,28.0,226.0,63.48,48.28
2016,7,26,18,15,382.5,77.5,2.1,27.5,177.5,56.67,42.56
2016,7,26,18,30,317.0,66.0,1.9,27.0,129.0,49.5,36.28
2016,7,26,18,45,231.5,49.5,1.7,26.5,88.0,37.92,26.02
2016,7,26,19,0,146.0,33.0,1.5,26.0,47.0,25.78,14.45
2016,7,26,19,15,73.0,16.5,1.5,25.5,23.5,15.73,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.5,0.5,22.5,3.5,0.0,0.0
2016,7,27,6,0,2.0,7.0,0.6,23.0,7.0,7.07,0.0
2016,7,27,6,15,49.5,30.5,0.8,23.5,37.0,49.36,27.36
2016,7,27,6,30,97.0,54.0,1.0,24.0,67.0,93.96,67.11
2016,7,27,6,45,163.5,75.5,1.2,24.5,109.5,152.17,114.91
2016,7,27,7,0,230.0,97.0,1.4,25.0,152.0,213.09,164.86
2016,7,27,7,15,183.5,116.5,1.45,25.5,167.5,216.96,169.35
2016,7,27,7,30,137.0,136.0,1.5,26.0,183.0,221.61,173.16
2016,7,27,7,45,290.0,144.5,1.55,26.5,267.0,334.86,262.1
2016,7,27,8,0,443.0,153.0,1.6,27.0,351.0,465.42,360.46
2016,7,27,8,15,309.5,195.0,1.6,27.5,342.0,430.52,330.86
2016,7,27,8,30,176.0,237.0,1.6,28.0,333.0,381.96,291.27
2016,7,27,8,45,374.5,211.5,1.65,28.5,441.5,523.31,397.3
2016,7,27,9,0,573.0,186.0,1.7,29.0,550.0,682.01,509.41
2016,7,27,9,15,386.0,260.5,1.75,29.0,514.0,612.16,454.82
2016,7,27,9,30,199.0,335.0,1.8,29.0,478.0,528.06,390.74
2016,7,27,9,45,171.0,358.0,1.85,29.5,486.5,531.22,391.09
2016,7,27,10,0,143.0,381.0,1.9,30.0,495.0,532.06,389.22
2016,7,27,10,15,207.0,394.0,2.0,30.0,567.0,607.88,442.85
2016,7,27,10,30,271.0,407.0,2.1,30.0,639.0,696.98,503.69
2016,7,27,10,45,483.5,313.0,2.25,30.5,744.0,820.34,590.42
2016,7,27,11,0,696.0,219.0,2.4,31.0,849.0,940.18,670.53
2016,7,27,11,15,437.5,348.5,2.5,31.0,748.5,813.25,581.45
2016,7,27,11,30,179.0,478.0,2.6,31.0,648.0,664.86,475.71
2016,7,27,11,45,210.0,482.0,2.75,31.0,684.0,696.28,498.9
2016,7,27,12,0,241.0,486.0,2.9,31.0,720.0,726.31,519.91
2016,7,27,12,15,445.0,383.5,2.95,31.0,818.0,833.3,596.96
2016,7,27,12,30,649.0,281.0,3.0,31.0,916.0,919.93,658.63
2016,7,27,12,45,652.0,278.0,3.15,31.0,915.0,904.03,648.61
2016,7,27,13,0,655.0,275.0,3.3,31.0,914.0,885.55,637.62
2016,7,27,13,15,652.0,274.0,3.35,31.0,905.0,861.04,621.83
2016,7,27,13,30,649.0,273.0,3.4,31.0,896.0,834.43,604.55
2016,7,27,13,45,534.5,334.0,3.45,31.0,840.5,770.21,558.88
2016,7,27,14,0,420.0,395.0,3.5,31.0,785.0,708.98,514.93
2016,7,27,14,15,524.0,326.5,3.5,31.0,799.5,706.23,516.13
2016,7,27,14,30,628.0,258.0,3.5,31.0,814.0,693.24,509.49
2016,7,27,14,45,643.0,237.5,3.5,31.0,788.5,653.55,481.96
2016,7,27,15,0,658.0,217.0,3.5,31.0,763.0,611.08,451.95
2016,7,27,15,15,643.5,212.5,3.45,30.5,726.0,562.71,417.24
2016,7,27,15,30,629.0,208.0,3.4,30.0,689.0,514.52,381.74
2016,7,27,15,45,320.0,213.0,3.35,30.0,457.5,335.12,249.33
2016,7,27,16,0,11.0,218.0,3.3,30.0,226.0,202.93,151.07
2016,7,27,16,15,240.5,211.5,3.15,30.0,356.5,266.12,196.11
2016,7,27,16,30,470.0,205.0,3.0,30.0,487.0,308.81,220.88
2016,7,27,16,45,481.5,184.0,2.85,30.0,450.5,263.26,182.76
2016,7,27,17,0,493.0,163.0,2.7,30.0,414.0,216.29,143.99
2016,7,27,17,15,454.0,153.0,2.3,29.5,363.0,170.23,110.01
2016,7,27,17,30,415.0,143.0,1.9,29.0,312.0,128.8,83.94
2016,7,27,17,45,370.0,128.5,1.55,28.5,262.5,89.85,70.06
2016,7,27,18,0,325.0,114.0,1.2,28.0,213.0,86.27,67.34
2016,7,27,18,15,259.0,97.0,1.1,27.5,165.5,74.53,57.53
2016,7,27,18,30,193.0,80.0,1.0,27.0,118.0,62.32,47.0
2016,7,27,18,45,122.5,57.5,0.9,27.0,79.0,45.7,32.37
2016,7,27,19,0,52.0,35.0,0.8,27.0,40.0,29.54,17.08
2016,7,27,19,15,26.0,17.5,0.8,26.5,20.0,16.68,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,5.0,2.1,24.0,5.0,0.0,0.0
2016,7,28,6,0,0.0,10.0,2.3,24.0,10.0,9.53,0.0
2016,7,28,6,15,93.0,29.0,2.4,24.0,41.5,62.41,34.3
2016,7,28,6,30,186.0,48.0,2.5,24.0,73.0,119.14,85.05
2016,7,28,6,45,276.0,62.0,2.7,24.5,118.5,184.24,139.24
2016,7,28,7,0,366.0,76.0,2.9,25.0,164.0,254.12,197.33
2016,7,28,7,15,426.0,87.0,2.95,25.5,214.5,315.65,248.13
2016,7,28,7,30,486.0,98.0,3.0,26.0,265.0,383.04,302.06
2016,7,28,7,45,540.5,102.5,3.15,26.5,318.5,449.88,354.12
2016,7,28,8,0,595.0,107.0,3.3,27.0,372.0,517.02,404.98
2016,7,28,8,15,626.5,113.0,3.25,27.0,424.0,573.55,446.77
2016,7,28,8,30,658.0,119.0,3.2,27.0,476.0,631.12,488.23
2016,7,28,8,45,690.5,120.0,3.2,27.5,527.5,684.47,524.26
2016,7,28,9,0,723.0,121.0,3.2,28.0,579.0,738.13,559.05
2016,7,28,9,15,740.5,124.5,3.1,28.5,625.5,778.93,583.75
2016,7,28,9,30,758.0,128.0,3.0,29.0,672.0,821.19,609.01
2016,7,28,9,45,776.0,128.5,2.9,29.5,714.5,858.88,630.68
2016,7,28,10,0,794.0,129.0,2.8,30.0,757.0,894.56,650.66
2016,7,28,10,15,804.0,131.5,2.75,30.0,792.5,922.53,667.02
2016,7,28,10,30,814.0,134.0,2.7,30.0,828.0,947.67,681.52
2016,7,28,10,45,823.0,134.5,2.7,30.5,857.5,958.35,685.79
2016,7,28,11,0,832.0,135.0,2.7,31.0,887.0,974.13,693.51
2016,7,28,11,15,837.5,136.0,2.75,31.0,909.0,983.68,699.12
2016,7,28,11,30,843.0,137.0,2.8,31.0,931.0,989.83,702.75
2016,7,28,11,45,541.0,311.5,2.85,31.5,824.5,873.36,623.31
2016,7,28,12,0,239.0,486.0,2.9,32.0,718.0,724.7,515.55
2016,7,28,12,15,548.0,311.0,2.95,32.0,846.0,863.71,618.06
2016,7,28,12,30,857.0,136.0,3.0,32.0,974.0,967.3,687.07
2016,7,28,12,45,857.0,135.5,3.1,32.5,972.5,949.77,674.37
2016,7,28,13,0,857.0,135.0,3.2,33.0,971.0,929.17,660.75
2016,7,28,13,15,854.5,134.5,3.25,33.0,961.5,903.31,644.78
2016,7,28,13,30,852.0,134.0,3.3,33.0,952.0,874.64,626.96
2016,7,28,13,45,848.5,133.0,3.4,33.0,934.5,841.95,606.69
2016,7,28,14,0,845.0,132.0,3.5,33.0,917.0,806.74,584.58
2016,7,28,14,15,839.0,130.5,3.55,32.5,892.0,766.77,559.98
2016,7,28,14,30,833.0,129.0,3.6,32.0,867.0,724.77,533.65
2016,7,28,14,45,825.0,127.0,3.7,32.0,835.0,679.15,501.99
2016,7,28,15,0,817.0,125.0,3.8,32.0,803.0,632.07,468.23
2016,7,28,15,15,634.0,206.5,3.8,31.5,718.0,551.94,408.73
2016,7,28,15,30,451.0,288.0,3.8,31.0,633.0,488.8,361.23
2016,7,28,15,45,355.0,297.5,3.85,31.0,559.0,425.31,314.01
2016,7,28,16,0,259.0,307.0,3.9,31.0,485.0,368.65,271.89
2016,7,28,16,15,493.0,208.0,3.85,30.5,514.5,350.49,254.74
2016,7,28,16,30,727.0,109.0,3.8,30.0,544.0,310.84,216.87
2016,7,28,16,45,690.5,109.0,3.8,30.0,491.5,252.36,168.29
2016,7,28,17,0,654.0,109.0,3.8,30.0,439.0,201.52,126.68
2016,7,28,17,15,625.0,101.0,3.65,29.5,387.0,149.24,86.88
2016,7,28,17,30,596.0,93.0,3.5,29.0,335.0,100.42,56.1
2016,7,28,17,45,548.5,85.5,3.35,28.5,282.0,57.76,43.29
2016,7,28,18,0,501.0,78.0,3.2,28.0,229.0,55.01,41.15
2016,7,28,18,15,434.5,68.0,3.0,27.5,179.5,49.84,36.77
2016,7,28,18,30,368.0,58.0,2.8,27.0,130.0,43.48,31.18
2016,7,28,18,45,267.0,44.5,2.6,26.5,88.0,34.08,22.76
2016,7,28,19,0,166.0,31.0,2.4,26.0,46.0,24.25,12.88
2016,7,28,19,15,83.0,15.5,2.4,25.5,23.0,14.77,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.0,1.65,23.5,5.0,0.0,0.0
2016,7,29,6,0,0.0,10.0,1.8,24.0,10.0,9.53,0.0
2016,7,29,6,15,102.0,28.0,1.95,24.0,41.5,63.28,33.7
2016,7,29,6,30,204.0,46.0,2.1,24.0,73.0,128.13,91.53
2016,7,29,6,45,289.0,60.0,2.25,24.5,118.0,186.9,140.95
2016,7,29,7,0,374.0,74.0,2.4,25.0,163.0,255.38,197.97
2016,7,29,7,15,434.5,84.5,2.45,25.0,213.5,317.05,249.26
2016,7,29,7,30,495.0,95.0,2.5,25.0,264.0,384.63,303.87
2016,7,29,7,45,539.0,102.5,2.6,25.5,316.5,449.16,353.97
2016,7,29,8,0,583.0,110.0,2.7,26.0,369.0,512.85,401.95
2016,7,29,8,15,458.0,161.0,2.7,26.0,381.0,505.8,394.11
2016,7,29,8,30,333.0,212.0,2.7,26.0,393.0,479.72,371.74
2016,7,29,8,45,345.5,230.5,2.75,26.5,434.5,522.53,401.99
2016,7,29,9,0,358.0,249.0,2.8,27.0,476.0,565.16,431.11
2016,7,29,9,15,217.0,284.5,2.75,27.0,425.5,484.38,367.96
2016,7,29,9,30,76.0,320.0,2.7,27.0,375.0,392.52,295.99
2016,7,29,9,45,52.0,312.0,2.7,27.5,351.0,362.34,272.26
2016,7,29,10,0,28.0,304.0,2.7,28.0,327.0,331.22,247.57
2016,7,29,10,15,26.0,310.5,2.65,28.0,332.5,335.39,250.13
2016,7,29,10,30,24.0,317.0,2.6,28.0,338.0,328.16,244.27
2016,7,29,10,45,39.0,362.0,2.55,28.5,397.0,399.89,295.74
2016,7,29,11,0,54.0,407.0,2.5,29.0,456.0,460.25,337.62
2016,7,29,11,15,68.5,431.0,2.35,29.0,494.5,497.94,363.44
2016,7,29,11,30,83.0,455.0,2.2,29.0,533.0,535.11,388.6
2016,7,29,11,45,46.0,322.0,2.1,29.5,366.0,361.32,264.81
2016,7,29,12,0,9.0,189.0,2.0,30.0,199.0,187.21,136.84
2016,7,29,12,15,180.5,320.5,1.85,30.5,497.5,503.79,369.59
2016,7,29,12,30,352.0,452.0,1.7,31.0,796.0,794.23,561.57
2016,7,29,12,45,604.5,293.5,1.6,31.5,883.0,874.55,615.76
2016,7,29,13,0,857.0,135.0,1.5,32.0,970.0,929.58,648.92
2016,7,29,13,15,615.5,282.0,1.45,32.0,878.5,836.39,587.68
2016,7,29,13,30,374.0,429.0,1.4,32.0,787.0,738.36,518.41
2016,7,29,13,45,256.5,448.0,1.4,32.0,692.0,639.87,452.56
2016,7,29,14,0,139.0,467.0,1.4,32.0,597.0,547.28,388.94
2016,7,29,14,15,141.0,453.5,1.5,32.0,582.0,526.63,376.48
2016,7,29,14,30,143.0,440.0,1.6,32.0,567.0,505.61,363.03
2016,7,29,14,45,123.0,418.5,1.7,32.5,525.0,462.32,332.98
2016,7,29,15,0,103.0,397.0,1.8,33.0,483.0,422.89,305.4
2016,7,29,15,15,427.0,272.0,1.9,33.0,601.0,488.86,356.3
2016,7,29,15,30,751.0,147.0,2.0,33.0,719.0,528.39,384.54
2016,7,29,15,45,466.5,232.0,2.1,33.0,580.5,420.64,305.55
2016,7,29,16,0,182.0,317.0,2.2,33.0,442.0,348.34,253.58
2016,7,29,16,15,439.5,220.0,2.25,32.5,491.0,340.76,244.81
2016,7,29,16,30,697.0,123.0,2.3,32.0,540.0,309.07,213.31
2016,7,29,16,45,677.5,116.0,2.35,32.0,490.0,254.45,168.15
2016,7,29,17,0,658.0,109.0,2.4,32.0,440.0,201.73,125.22
2016,7,29,17,15,624.0,102.5,2.15,31.5,387.0,149.77,86.44
2016,7,29,17,30,590.0,96.0,1.9,31.0,334.0,101.88,57.06
2016,7,29,17,45,548.0,87.0,1.7,30.5,282.0,59.1,44.0
2016,7,29,18,0,506.0,78.0,1.5,30.0,230.0,55.17,40.9
2016,7,29,18,15,439.5,68.0,1.4,29.0,180.0,50.0,36.65
2016,7,29,18,30,373.0,58.0,1.3,28.0,130.0,43.55,31.08
2016,7,29,18,45,278.5,44.0,1.25,27.5,88.0,33.75,22.36
2016,7,29,19,0,184.0,30.0,1.2,27.0,46.0,23.5,12.01
2016,7,29,19,15,92.0,15.0,1.2,26.5,23.0,14.3,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.5,1.9,23.0,4.5,0.0,0.0
2016,7,30,6,0,18.0,9.0,2.1,23.0,9.0,12.15,0.0
2016,7,30,6,15,113.0,27.5,2.25,23.5,40.5,65.36,33.72
2016,7,30,6,30,208.0,46.0,2.4,24.0,72.0,129.57,92.44
2016,7,30,6,45,305.0,58.5,2.6,24.5,118.5,191.25,144.21
2016,7,30,7,0,402.0,71.0,2.8,25.0,165.0,264.09,204.84
2016,7,30,7,15,462.5,80.5,2.8,25.5,216.5,329.57,258.81
2016,7,30,7,30,523.0,90.0,2.8,26.0,268.0,398.41,313.77
2016,7,30,7,45,377.5,133.5,2.85,26.5,274.0,384.03,301.79
2016,7,30,8,0,232.0,177.0,2.9,27.0,280.0,348.23,272.05
2016,7,30,8,15,460.0,143.5,2.85,27.5,381.0,488.08,380.41
2016,7,30,8,30,688.0,110.0,2.8,28.0,482.0,643.54,495.05
2016,7,30,8,45,716.5,112.5,2.75,28.5,533.5,696.76,529.02
2016,7,30,9,0,745.0,115.0,2.7,29.0,585.0,747.29,560.8
2016,7,30,9,15,762.0,118.0,2.65,29.5,631.5,790.89,587.15
2016,7,30,9,30,779.0,121.0,2.6,30.0,678.0,832.91,611.98
2016,7,30,9,45,796.5,121.5,2.55,30.5,721.0,870.78,633.62
2016,7,30,10,0,814.0,122.0,2.5,31.0,764.0,906.56,653.58
2016,7,30,10,15,823.5,124.0,2.5,31.5,800.0,926.3,663.4
2016,7,30,10,30,833.0,126.0,2.5,32.0,836.0,950.64,676.29
2016,7,30,10,45,844.0,125.0,2.5,32.5,866.0,970.3,686.13
2016,7,30,11,0,855.0,124.0,2.5,33.0,896.0,986.84,694.06
2016,7,30,11,15,860.0,125.5,2.55,33.0,918.0,996.65,699.76
2016,7,30,11,30,865.0,127.0,2.6,33.0,940.0,1002.96,703.45
2016,7,30,11,45,879.5,119.5,2.65,33.5,957.5,1006.24,703.98
2016,7,30,12,0,894.0,112.0,2.7,34.0,975.0,1005.99,702.44
2016,7,30,12,15,895.0,112.5,2.8,34.0,981.5,996.72,697.3
2016,7,30,12,30,896.0,113.0,2.9,34.0,988.0,983.95,690.11
2016,7,30,12,45,896.5,112.0,3.0,34.5,986.5,965.88,678.23
2016,7,30,13,0,897.0,111.0,3.1,35.0,985.0,944.53,664.35
2016,7,30,13,15,895.0,110.5,3.15,35.0,975.0,918.2,648.34
2016,7,30,13,30,893.0,110.0,3.2,35.0,965.0,888.86,630.37
2016,7,30,13,45,889.5,109.5,3.3,35.0,947.5,855.34,609.9
2016,7,30,14,0,886.0,109.0,3.4,35.0,930.0,819.15,587.49
2016,7,30,14,15,880.5,107.5,3.45,35.0,904.5,777.98,561.32
2016,7,30,14,30,875.0,106.0,3.5,35.0,879.0,734.62,533.43
2016,7,30,14,45,866.5,105.0,3.55,35.0,847.0,687.69,501.98
2016,7,30,15,0,858.0,104.0,3.6,35.0,815.0,639.23,467.56
2016,7,30,15,15,848.0,102.5,3.65,35.0,776.5,588.18,430.38
2016,7,30,15,30,838.0,101.0,3.7,35.0,738.0,536.22,391.47
2016,7,30,15,45,823.5,99.0,3.75,35.0,694.0,481.04,349.07
2016,7,30,16,0,809.0,97.0,3.8,35.0,650.0,425.94,305.45
2016,7,30,16,15,791.5,94.0,3.75,34.5,601.5,364.8,256.76
2016,7,30,16,30,774.0,91.0,3.7,34.0,553.0,308.67,210.52
2016,7,30,16,45,748.5,88.5,3.7,33.5,501.0,252.3,163.88
2016,7,30,17,0,723.0,86.0,3.7,33.0,449.0,198.42,120.0
2016,7,30,17,15,691.0,81.5,3.45,32.5,395.5,144.82,79.76
2016,7,30,17,30,659.0,77.0,3.2,32.0,342.0,90.43,46.01
2016,7,30,17,45,612.5,71.5,3.0,31.5,288.5,47.3,34.01
2016,7,30,18,0,566.0,66.0,2.8,31.0,235.0,45.58,32.72
2016,7,30,18,15,499.0,58.0,2.55,30.5,184.0,41.63,29.4
2016,7,30,18,30,432.0,50.0,2.3,30.0,133.0,37.47,25.71
2016,7,30,18,45,328.5,38.5,2.1,29.5,89.5,29.81,18.86
2016,7,30,19,0,225.0,27.0,1.9,29.0,46.0,21.68,10.26
2016,7,30,19,15,112.5,13.5,1.9,28.5,23.0,12.87,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.0,4.5,3.15,24.0,5.0,0.0,0.0
2016,7,31,6,0,32.0,9.0,3.3,24.0,10.0,14.92,0.0
2016,7,31,6,15,151.0,25.0,3.4,24.5,42.5,76.27,38.09
2016,7,31,6,30,270.0,41.0,3.5,25.0,75.0,143.2,101.29
2016,7,31,6,45,382.0,49.0,3.65,25.5,123.5,211.49,158.75
2016,7,31,7,0,494.0,57.0,3.8,26.0,172.0,291.06,225.12
