Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,7,15,551.0,64.0,3.8,26.0,224.5,354.53,278.63
2016,7,31,7,30,608.0,71.0,3.8,26.0,277.0,423.16,334.62
2016,7,31,7,45,659.0,73.0,3.85,26.5,332.5,487.07,384.76
2016,7,31,8,0,710.0,75.0,3.9,27.0,388.0,553.06,434.85
2016,7,31,8,15,737.0,78.5,3.9,27.5,441.0,608.99,475.59
2016,7,31,8,30,764.0,82.0,3.9,28.0,494.0,665.31,513.87
2016,7,31,8,45,783.0,85.5,3.95,28.5,544.5,715.46,546.85
2016,7,31,9,0,802.0,89.0,4.0,29.0,595.0,764.66,578.55
2016,7,31,9,15,817.0,91.5,4.0,29.5,641.5,802.19,601.46
2016,7,31,9,30,832.0,94.0,4.0,30.0,688.0,843.5,626.68
2016,7,31,9,45,845.0,95.5,4.05,30.5,730.0,879.79,648.4
2016,7,31,10,0,858.0,97.0,4.1,31.0,772.0,913.67,668.32
2016,7,31,10,15,866.5,98.5,4.1,31.5,808.0,940.58,683.24
2016,7,31,10,30,875.0,100.0,4.1,32.0,844.0,964.44,696.14
2016,7,31,10,45,882.5,100.5,4.15,32.5,873.5,983.03,705.88
2016,7,31,11,0,890.0,101.0,4.2,33.0,903.0,998.26,713.53
2016,7,31,11,15,894.0,102.0,4.2,33.0,925.0,1007.02,718.29
2016,7,31,11,30,898.0,103.0,4.2,33.0,947.0,1012.15,720.9
2016,7,31,11,45,903.0,102.0,4.25,33.5,962.0,1012.59,719.46
2016,7,31,12,0,908.0,101.0,4.3,34.0,977.0,1009.38,715.85
2016,7,31,12,15,909.0,101.0,4.35,34.0,983.5,999.58,709.64
2016,7,31,12,30,910.0,101.0,4.4,34.0,990.0,986.24,701.29
2016,7,31,12,45,909.0,101.5,4.45,34.5,988.0,968.02,688.48
2016,7,31,13,0,908.0,102.0,4.5,35.0,986.0,946.49,673.65
2016,7,31,13,15,906.0,102.0,4.55,35.0,976.0,920.38,657.28
2016,7,31,13,30,904.0,102.0,4.6,35.0,966.0,891.19,638.9
2016,7,31,13,45,898.5,102.5,4.65,35.5,947.5,856.57,615.6
2016,7,31,14,0,893.0,103.0,4.7,36.0,929.0,819.36,590.55
2016,7,31,14,15,887.5,102.0,4.7,35.5,904.0,778.34,565.06
2016,7,31,14,30,882.0,101.0,4.7,35.0,879.0,735.11,537.74
2016,7,31,14,45,860.5,108.0,4.7,35.0,843.5,686.22,504.21
2016,7,31,15,0,839.0,115.0,4.7,35.0,808.0,636.84,468.35
2016,7,31,15,15,828.5,112.5,4.7,35.0,769.5,585.41,430.45
2016,7,31,15,30,818.0,110.0,4.7,35.0,731.0,533.18,390.95
2016,7,31,15,45,801.0,109.0,4.75,35.0,687.0,475.37,346.47
2016,7,31,16,0,784.0,108.0,4.8,35.0,643.0,420.68,302.94
2016,7,31,16,15,766.0,105.0,4.8,34.5,594.5,364.62,257.79
2016,7,31,16,30,748.0,102.0,4.8,34.0,546.0,309.69,212.44
2016,7,31,16,45,720.0,99.0,4.8,34.0,494.0,253.75,165.87
2016,7,31,17,0,692.0,96.0,4.8,34.0,442.0,196.23,119.22
2016,7,31,17,15,659.0,90.5,4.65,33.5,389.0,143.14,79.59
2016,7,31,17,30,626.0,85.0,4.5,33.0,336.0,93.95,49.86
2016,7,31,17,45,575.5,79.0,4.35,32.5,282.5,53.08,38.67
2016,7,31,18,0,525.0,73.0,4.2,32.0,229.0,51.31,37.34
2016,7,31,18,15,455.5,64.0,4.05,31.0,178.5,46.81,33.65
2016,7,31,18,30,386.0,55.0,3.9,30.0,128.0,42.06,29.51
2016,7,31,18,45,278.5,42.0,3.75,29.5,85.5,32.26,20.83
2016,7,31,19,0,171.0,29.0,3.6,29.0,43.0,22.76,10.71
2016,7,31,19,15,85.5,14.5,3.7,28.5,21.5,13.82,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,66.0,25.5,3.45,23.5,33.5,50.48,23.07
2016,8,1,6,30,132.0,51.0,3.6,24.0,67.0,107.28,76.37
2016,8,1,6,45,261.0,62.5,3.75,24.5,115.5,179.83,135.83
2016,8,1,7,0,390.0,74.0,3.9,25.0,164.0,262.72,204.26
2016,8,1,7,15,454.0,84.0,3.95,25.5,216.5,326.45,257.26
2016,8,1,7,30,518.0,94.0,4.0,26.0,269.0,400.29,316.61
2016,8,1,7,45,587.5,94.5,4.1,27.0,326.5,469.72,370.42
2016,8,1,8,0,657.0,95.0,4.2,28.0,384.0,544.29,426.31
2016,8,1,8,15,688.0,100.0,4.25,28.5,438.0,602.32,468.59
2016,8,1,8,30,719.0,105.0,4.3,29.0,492.0,661.23,510.06
2016,8,1,8,45,749.5,106.0,4.35,29.5,544.5,713.18,544.37
2016,8,1,9,0,780.0,107.0,4.4,30.0,597.0,767.71,579.85
2016,8,1,9,15,796.5,110.0,4.4,30.5,645.0,812.18,607.51
2016,8,1,9,30,813.0,113.0,4.4,31.0,693.0,854.93,633.62
2016,8,1,9,45,828.5,114.0,4.4,32.0,736.0,885.52,649.87
2016,8,1,10,0,844.0,115.0,4.4,33.0,779.0,920.64,668.97
2016,8,1,10,15,853.5,117.0,4.4,33.5,816.0,948.59,684.46
2016,8,1,10,30,863.0,119.0,4.4,34.0,853.0,973.55,697.95
2016,8,1,10,45,872.0,120.0,4.4,34.5,883.0,993.8,708.38
2016,8,1,11,0,881.0,121.0,4.4,35.0,913.0,1010.73,716.73
2016,8,1,11,15,886.0,122.0,4.4,35.0,936.0,1020.2,721.89
2016,8,1,11,30,891.0,123.0,4.4,35.0,959.0,1026.07,724.92
2016,8,1,11,45,895.0,122.5,4.45,35.5,974.0,1025.79,722.99
2016,8,1,12,0,899.0,122.0,4.5,36.0,989.0,1021.88,718.92
2016,8,1,12,15,900.5,122.5,4.5,36.0,995.5,1012.87,712.99
2016,8,1,12,30,902.0,123.0,4.5,36.0,1002.0,1000.33,704.96
2016,8,1,12,45,903.0,122.0,4.5,36.5,1000.5,982.43,692.2
2016,8,1,13,0,904.0,121.0,4.5,37.0,999.0,961.23,677.46
2016,8,1,13,15,901.5,120.5,4.5,37.0,989.0,934.06,660.4
2016,8,1,13,30,899.0,120.0,4.5,37.0,979.0,903.89,641.41
2016,8,1,13,45,896.5,118.0,4.5,37.0,961.0,869.44,619.59
2016,8,1,14,0,894.0,116.0,4.5,37.0,943.0,832.23,595.87
2016,8,1,14,15,888.0,115.0,4.5,37.0,917.0,790.63,569.1
2016,8,1,14,30,882.0,114.0,4.5,37.0,891.0,746.85,540.66
2016,8,1,14,45,875.5,111.5,4.5,37.0,858.5,699.4,508.48
2016,8,1,15,0,869.0,109.0,4.5,37.0,826.0,650.25,473.46
2016,8,1,15,15,858.5,107.0,4.45,36.5,786.5,597.72,435.97
2016,8,1,15,30,848.0,105.0,4.4,36.0,747.0,544.32,396.68
2016,8,1,15,45,835.0,102.0,4.4,36.0,702.5,488.26,353.52
2016,8,1,16,0,822.0,99.0,4.4,36.0,658.0,432.11,309.04
2016,8,1,16,15,804.0,96.0,4.35,35.5,608.5,369.97,259.59
2016,8,1,16,30,786.0,93.0,4.3,35.0,559.0,312.8,212.59
2016,8,1,16,45,762.5,89.5,4.3,35.0,506.5,255.22,164.67
2016,8,1,17,0,739.0,86.0,4.3,35.0,454.0,199.91,119.54
2016,8,1,17,15,706.5,81.0,4.0,34.5,399.5,144.77,78.59
2016,8,1,17,30,674.0,76.0,3.7,34.0,345.0,88.97,44.57
2016,8,1,17,45,627.0,70.5,3.4,33.5,290.5,46.81,33.3
2016,8,1,18,0,580.0,65.0,3.1,33.0,236.0,45.05,31.97
2016,8,1,18,15,510.5,57.5,2.9,32.0,184.0,41.48,29.05
2016,8,1,18,30,441.0,50.0,2.7,31.0,132.0,37.75,25.78
2016,8,1,18,45,327.5,38.5,2.5,30.0,88.0,30.08,18.95
2016,8,1,19,0,214.0,27.0,2.3,29.0,44.0,21.2,9.23
2016,8,1,19,15,107.0,13.5,2.5,28.5,22.0,12.87,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,114.5,21.5,2.55,23.5,35.5,61.97,27.15
2016,8,2,6,30,229.0,43.0,2.8,24.0,71.0,133.16,94.31
2016,8,2,6,45,347.0,52.5,3.1,24.5,120.0,200.22,150.63
2016,8,2,7,0,465.0,62.0,3.4,25.0,169.0,284.28,220.53
2016,8,2,7,15,525.0,70.0,3.45,25.5,221.5,348.98,274.5
2016,8,2,7,30,585.0,78.0,3.5,26.0,274.0,419.18,331.04
2016,8,2,7,45,642.0,79.5,3.55,27.0,331.0,485.16,381.9
2016,8,2,8,0,699.0,81.0,3.6,28.0,388.0,553.33,432.58
2016,8,2,8,15,727.5,85.5,3.55,28.5,441.5,611.08,474.14
2016,8,2,8,30,756.0,90.0,3.5,29.0,495.0,669.35,513.6
2016,8,2,8,45,781.5,91.0,3.5,30.0,547.0,721.44,546.3
2016,8,2,9,0,807.0,92.0,3.5,31.0,599.0,773.06,577.84
2016,8,2,9,15,822.5,94.5,3.45,31.5,646.0,811.11,600.36
2016,8,2,9,30,838.0,97.0,3.4,32.0,693.0,853.05,625.22
2016,8,2,9,45,851.5,98.0,3.35,32.5,735.5,889.45,645.96
2016,8,2,10,0,865.0,99.0,3.3,33.0,778.0,923.42,664.86
2016,8,2,10,15,873.5,101.0,3.25,33.5,814.5,951.03,679.45
2016,8,2,10,30,882.0,103.0,3.2,34.0,851.0,975.54,691.98
2016,8,2,10,45,889.5,103.5,3.2,34.5,880.5,994.2,701.14
2016,8,2,11,0,897.0,104.0,3.2,35.0,910.0,1009.46,708.24
2016,8,2,11,15,901.0,104.5,3.2,35.0,932.0,1017.68,712.49
2016,8,2,11,30,905.0,105.0,3.2,35.0,954.0,1022.26,714.65
2016,8,2,11,45,907.0,106.0,3.25,35.5,968.5,1021.65,712.66
2016,8,2,12,0,909.0,107.0,3.3,36.0,983.0,1017.35,708.52
2016,8,2,12,15,910.0,107.5,3.35,36.0,989.0,1007.9,702.8
2016,8,2,12,30,911.0,108.0,3.4,36.0,995.0,994.89,694.98
2016,8,2,12,45,910.5,107.5,3.45,36.5,993.0,975.99,682.14
2016,8,2,13,0,910.0,107.0,3.5,37.0,991.0,953.78,667.33
2016,8,2,13,15,908.0,106.5,3.55,37.0,980.5,926.98,651.04
2016,8,2,13,30,906.0,106.0,3.6,37.0,970.0,897.1,632.76
2016,8,2,13,45,902.0,105.0,3.7,37.0,952.0,862.11,611.35
2016,8,2,14,0,898.0,104.0,3.8,37.0,934.0,824.43,588.01
2016,8,2,14,15,892.5,103.0,3.85,37.0,908.5,783.06,561.79
2016,8,2,14,30,887.0,102.0,3.9,37.0,883.0,739.47,533.83
2016,8,2,14,45,879.5,100.5,3.95,37.0,850.5,692.02,502.28
2016,8,2,15,0,872.0,99.0,4.0,37.0,818.0,642.95,467.54
2016,8,2,15,15,862.5,97.0,4.0,36.5,779.0,590.85,430.53
2016,8,2,15,30,853.0,95.0,4.0,36.0,740.0,537.78,391.59
2016,8,2,15,45,840.0,93.0,4.05,36.0,695.5,482.33,348.95
2016,8,2,16,0,827.0,91.0,4.1,36.0,651.0,426.78,304.92
2016,8,2,16,15,809.5,88.0,4.05,35.5,602.5,368.91,258.48
2016,8,2,16,30,792.0,85.0,4.0,35.0,554.0,307.1,208.05
2016,8,2,16,45,769.0,82.0,4.0,35.0,501.5,249.71,160.19
2016,8,2,17,0,746.0,79.0,4.0,35.0,449.0,194.5,115.09
2016,8,2,17,15,715.0,75.0,3.8,34.5,395.0,139.94,74.58
2016,8,2,17,30,684.0,71.0,3.6,34.0,341.0,89.03,44.63
2016,8,2,17,45,638.0,65.5,3.45,33.5,287.0,43.2,30.31
2016,8,2,18,0,592.0,60.0,3.3,33.0,233.0,41.23,28.8
2016,8,2,18,15,524.5,53.0,3.0,32.0,181.5,37.87,26.04
2016,8,2,18,30,457.0,46.0,2.7,31.0,130.0,34.36,22.95
2016,8,2,18,45,344.5,35.5,2.4,30.5,86.5,27.45,16.73
2016,8,2,19,0,232.0,25.0,2.1,30.0,43.0,20.15,8.01
2016,8,2,19,15,116.0,12.5,2.2,29.5,21.5,11.91,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,150.0,18.5,2.35,24.5,36.5,66.83,26.94
2016,8,3,6,30,300.0,37.0,2.5,25.0,73.0,149.66,104.95
2016,8,3,6,45,403.5,46.0,2.65,25.5,121.5,216.49,161.78
2016,8,3,7,0,507.0,55.0,2.8,26.0,170.0,294.74,227.14
2016,8,3,7,15,565.0,61.5,2.75,26.5,223.0,358.91,280.42
2016,8,3,7,30,623.0,68.0,2.7,27.0,276.0,428.35,335.81
2016,8,3,7,45,668.5,71.5,2.7,28.0,331.5,491.64,383.89
2016,8,3,8,0,714.0,75.0,2.7,29.0,387.0,556.42,431.11
2016,8,3,8,15,741.5,79.0,2.7,29.5,440.5,613.61,471.76
2016,8,3,8,30,769.0,83.0,2.7,30.0,494.0,671.21,509.89
2016,8,3,8,45,790.5,86.0,2.7,31.0,545.5,723.05,541.81
2016,8,3,9,0,812.0,89.0,2.7,32.0,597.0,768.46,568.51
2016,8,3,9,15,827.0,91.5,2.65,32.5,644.5,812.01,594.27
2016,8,3,9,30,842.0,94.0,2.6,33.0,692.0,853.72,618.31
2016,8,3,9,45,854.0,96.0,2.6,33.5,734.0,890.02,638.81
2016,8,3,10,0,866.0,98.0,2.6,34.0,776.0,923.78,657.46
2016,8,3,10,15,874.5,99.5,2.6,34.5,812.5,950.88,671.74
2016,8,3,10,30,883.0,101.0,2.6,35.0,849.0,974.9,684.04
2016,8,3,10,45,890.0,102.0,2.65,35.5,879.0,993.63,693.5
2016,8,3,11,0,897.0,103.0,2.7,36.0,909.0,1008.93,700.92
2016,8,3,11,15,901.5,104.0,2.75,36.0,931.0,1018.18,706.18
2016,8,3,11,30,906.0,105.0,2.8,36.0,953.0,1023.76,709.35
2016,8,3,11,45,907.0,106.5,2.85,36.5,967.0,1022.64,707.09
2016,8,3,12,0,908.0,108.0,2.9,37.0,981.0,1017.81,702.73
2016,8,3,12,15,909.0,108.5,2.95,37.0,987.5,1008.32,697.11
2016,8,3,12,30,910.0,109.0,3.0,37.0,994.0,995.27,689.42
2016,8,3,12,45,910.0,108.5,3.1,37.5,992.0,976.82,677.42
2016,8,3,13,0,910.0,108.0,3.2,38.0,990.0,955.02,663.4
2016,8,3,13,15,908.0,107.5,3.25,38.0,980.0,928.14,647.26
2016,8,3,13,30,906.0,107.0,3.3,38.0,970.0,898.19,629.15
2016,8,3,13,45,903.0,106.0,3.4,38.0,952.0,863.96,608.5
2016,8,3,14,0,900.0,105.0,3.5,38.0,934.0,826.97,585.87
2016,8,3,14,15,894.5,103.5,3.55,38.0,908.5,784.99,559.51
2016,8,3,14,30,889.0,102.0,3.6,38.0,883.0,740.77,531.41
2016,8,3,14,45,879.0,102.0,3.65,38.0,850.0,692.82,499.76
2016,8,3,15,0,869.0,102.0,3.7,38.0,817.0,643.45,465.06
2016,8,3,15,15,859.0,100.5,3.75,37.5,778.0,591.56,428.59
2016,8,3,15,30,849.0,99.0,3.8,37.0,739.0,538.74,390.19
2016,8,3,15,45,836.0,96.0,3.9,37.0,694.5,482.53,347.37
2016,8,3,16,0,823.0,93.0,4.0,37.0,650.0,426.24,303.13
2016,8,3,16,15,805.5,90.5,4.0,36.5,601.0,364.51,254.2
2016,8,3,16,30,788.0,88.0,4.0,36.0,552.0,307.74,207.67
2016,8,3,16,45,765.5,84.0,4.0,36.0,500.0,249.79,159.61
2016,8,3,17,0,743.0,80.0,4.0,36.0,448.0,193.98,114.28
2016,8,3,17,15,711.5,76.0,3.9,35.5,394.0,139.5,74.14
2016,8,3,17,30,680.0,72.0,3.8,35.0,340.0,88.75,44.67
2016,8,3,17,45,634.5,66.5,3.7,34.5,285.5,44.04,30.87
2016,8,3,18,0,589.0,61.0,3.6,34.0,231.0,42.12,29.4
2016,8,3,18,15,521.0,53.5,3.3,33.0,179.5,38.4,26.34
2016,8,3,18,30,453.0,46.0,3.0,32.0,128.0,34.48,22.92
2016,8,3,18,45,342.0,35.0,2.7,31.5,84.5,27.12,16.33
2016,8,3,19,0,231.0,24.0,2.4,31.0,41.0,19.32,6.88
2016,8,3,19,15,115.5,12.0,2.3,30.5,20.5,11.44,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,164.0,17.0,2.65,24.5,36.5,70.41,26.04
2016,8,4,6,30,328.0,34.0,2.8,25.0,73.0,155.46,108.61
2016,8,4,6,45,428.5,42.5,3.0,25.5,121.5,222.0,165.78
2016,8,4,7,0,529.0,51.0,3.2,26.0,170.0,299.74,231.14
2016,8,4,7,15,585.5,57.5,3.2,26.5,223.5,364.34,285.11
2016,8,4,7,30,642.0,64.0,3.2,27.0,277.0,434.07,341.11
2016,8,4,7,45,683.5,68.0,3.25,28.0,332.0,495.05,387.83
2016,8,4,8,0,725.0,72.0,3.3,29.0,387.0,560.31,435.8
2016,8,4,8,15,752.0,75.5,3.3,29.5,440.5,617.11,476.46
2016,8,4,8,30,779.0,79.0,3.3,30.0,494.0,674.27,514.45
2016,8,4,8,45,797.5,82.5,3.3,31.0,545.0,724.82,545.77
2016,8,4,9,0,816.0,86.0,3.3,32.0,596.0,768.74,571.75
2016,8,4,9,15,831.0,88.5,3.3,32.5,643.5,812.49,598.27
2016,8,4,9,30,846.0,91.0,3.3,33.0,691.0,854.37,623.11
2016,8,4,9,45,855.5,94.0,3.3,33.5,732.5,889.67,643.26
2016,8,4,10,0,865.0,97.0,3.3,34.0,774.0,922.26,661.49
2016,8,4,10,15,874.0,98.5,3.3,34.5,810.5,949.84,676.34
2016,8,4,10,30,883.0,100.0,3.3,35.0,847.0,974.34,689.18
2016,8,4,10,45,885.5,103.5,3.35,35.5,875.5,991.31,697.61
2016,8,4,11,0,888.0,107.0,3.4,36.0,904.0,1004.69,703.89
2016,8,4,11,15,892.5,108.0,3.45,36.0,926.5,1013.82,709.1
2016,8,4,11,30,897.0,109.0,3.5,36.0,949.0,1019.32,712.19
2016,8,4,11,45,898.0,111.0,3.6,36.5,962.5,1018.65,710.45
2016,8,4,12,0,899.0,113.0,3.7,37.0,976.0,1014.29,706.57
2016,8,4,12,15,900.0,113.0,3.75,37.0,982.5,1004.31,700.44
2016,8,4,12,30,901.0,113.0,3.8,37.0,989.0,990.8,692.24
2016,8,4,12,45,896.0,116.0,3.9,37.0,985.5,971.04,680.48
2016,8,4,13,0,891.0,119.0,4.0,37.0,982.0,948.1,666.73
2016,8,4,13,15,889.0,118.5,4.05,37.0,972.0,921.56,650.4
2016,8,4,13,30,887.0,118.0,4.1,37.0,962.0,892.02,632.12
2016,8,4,13,45,878.0,120.0,4.15,37.5,942.5,855.99,608.28
2016,8,4,14,0,869.0,122.0,4.2,38.0,923.0,817.65,582.88
2016,8,4,14,15,863.5,121.0,4.2,37.5,897.5,777.16,558.12
2016,8,4,14,30,858.0,120.0,4.2,37.0,872.0,734.51,531.6
2016,8,4,14,45,848.5,119.0,4.25,37.0,839.0,687.18,499.31
2016,8,4,15,0,839.0,118.0,4.3,37.0,806.0,638.47,464.7
2016,8,4,15,15,828.0,115.5,4.3,36.5,767.0,586.42,427.67
2016,8,4,15,30,817.0,113.0,4.3,36.0,728.0,531.12,387.2
2016,8,4,15,45,805.0,109.5,4.3,36.0,684.5,475.88,344.66
2016,8,4,16,0,793.0,106.0,4.3,36.0,641.0,420.57,300.82
2016,8,4,16,15,774.5,102.5,4.2,35.5,592.0,363.14,254.79
2016,8,4,16,30,756.0,99.0,4.1,35.0,543.0,306.9,208.62
2016,8,4,16,45,736.0,93.5,4.1,35.0,491.5,250.06,161.37
2016,8,4,17,0,716.0,88.0,4.1,35.0,440.0,195.12,116.66
2016,8,4,17,15,683.5,83.0,3.95,34.5,386.5,136.96,73.69
2016,8,4,17,30,651.0,78.0,3.8,34.0,333.0,86.63,44.36
2016,8,4,17,45,610.5,70.5,3.7,33.5,280.0,47.11,33.57
2016,8,4,18,0,570.0,63.0,3.6,33.0,227.0,43.79,30.92
2016,8,4,18,15,500.5,55.0,3.25,32.5,175.5,39.74,27.51
2016,8,4,18,30,431.0,47.0,2.9,32.0,124.0,35.48,23.71
2016,8,4,18,45,325.0,35.0,2.6,31.5,81.5,27.24,16.37
2016,8,4,19,0,219.0,23.0,2.3,31.0,39.0,18.48,5.73
2016,8,4,19,15,109.5,11.5,2.4,30.5,19.5,10.96,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,156.0,17.5,2.35,24.5,35.5,68.72,22.48
2016,8,5,6,30,312.0,35.0,2.5,25.0,71.0,151.55,105.65
2016,8,5,6,45,407.5,45.0,2.65,25.5,119.5,217.1,161.99
2016,8,5,7,0,503.0,55.0,2.8,26.0,168.0,293.32,225.95
2016,8,5,7,15,563.0,62.0,2.8,26.5,221.5,358.91,280.46
2016,8,5,7,30,623.0,69.0,2.8,27.0,275.0,430.01,337.27
2016,8,5,7,45,665.0,74.0,2.8,28.0,330.5,493.13,385.22
2016,8,5,8,0,707.0,79.0,2.8,29.0,386.0,557.09,431.84
2016,8,5,8,15,735.5,83.0,2.75,29.5,440.0,614.77,472.73
2016,8,5,8,30,764.0,87.0,2.7,30.0,494.0,672.94,511.22
2016,8,5,8,45,785.5,90.5,2.65,30.5,545.5,725.25,544.27
2016,8,5,9,0,807.0,94.0,2.6,31.0,597.0,776.75,575.97
2016,8,5,9,15,822.5,97.0,2.55,31.5,644.5,815.3,598.28
2016,8,5,9,30,838.0,100.0,2.5,32.0,692.0,857.85,622.91
2016,8,5,9,45,849.5,102.0,2.45,32.5,734.5,893.56,642.62
2016,8,5,10,0,861.0,104.0,2.4,33.0,777.0,926.71,660.43
2016,8,5,10,15,870.0,106.0,2.4,33.0,813.5,954.69,676.6
2016,8,5,10,30,879.0,108.0,2.4,33.0,850.0,979.58,690.84
2016,8,5,10,45,885.0,109.5,2.4,33.5,879.5,997.72,699.48
2016,8,5,11,0,891.0,111.0,2.4,34.0,909.0,1012.39,706.06
2016,8,5,11,15,895.0,112.0,2.45,34.0,931.0,1020.98,710.96
2016,8,5,11,30,899.0,113.0,2.5,34.0,953.0,1025.91,713.79
2016,8,5,11,45,896.0,117.0,2.55,34.5,965.5,1023.16,710.58
2016,8,5,12,0,893.0,121.0,2.6,35.0,978.0,1016.71,705.29
2016,8,5,12,15,894.0,121.0,2.65,35.0,984.0,1006.66,699.38
2016,8,5,12,30,895.0,121.0,2.7,35.0,990.0,993.11,691.42
2016,8,5,12,45,892.5,122.0,2.8,35.0,987.0,973.76,680.34
2016,8,5,13,0,890.0,123.0,2.9,35.0,984.0,951.2,667.26
2016,8,5,13,15,887.5,122.5,2.95,35.0,973.5,924.14,650.92
2016,8,5,13,30,885.0,122.0,3.0,35.0,963.0,894.1,632.65
2016,8,5,13,45,879.0,122.0,3.1,35.0,944.0,858.71,611.13
2016,8,5,14,0,873.0,122.0,3.2,35.0,925.0,820.82,587.78
2016,8,5,14,15,866.5,120.5,3.25,35.0,898.5,778.87,561.22
2016,8,5,14,30,860.0,119.0,3.3,35.0,872.0,734.85,533.0
2016,8,5,14,45,839.0,124.5,3.35,35.0,836.0,685.36,499.21
2016,8,5,15,0,818.0,130.0,3.4,35.0,800.0,634.72,463.25
2016,8,5,15,15,806.0,127.5,3.45,34.5,761.0,582.25,426.15
2016,8,5,15,30,794.0,125.0,3.5,34.0,722.0,529.25,387.41
2016,8,5,15,45,462.5,217.5,3.55,34.0,560.0,405.26,295.88
2016,8,5,16,0,131.0,310.0,3.6,34.0,398.0,321.04,234.78
2016,8,5,16,15,426.0,211.0,3.65,33.5,466.0,326.71,235.08
2016,8,5,16,30,721.0,112.0,3.7,33.0,534.0,303.07,208.1
2016,8,5,16,45,694.5,107.0,3.75,33.0,482.0,246.71,161.35
2016,8,5,17,0,668.0,102.0,3.8,33.0,430.0,193.08,117.88
2016,8,5,17,15,631.5,96.0,3.7,32.5,376.0,140.47,79.22
2016,8,5,17,30,595.0,90.0,3.6,32.0,322.0,92.27,51.12
2016,8,5,17,45,549.0,82.0,3.5,32.0,269.5,56.14,41.31
2016,8,5,18,0,503.0,74.0,3.4,32.0,217.0,52.88,38.64
2016,8,5,18,15,429.5,64.0,3.15,31.5,166.5,47.58,34.15
2016,8,5,18,30,356.0,54.0,2.9,31.0,116.0,40.87,28.27
2016,8,5,18,45,252.5,39.0,2.65,30.5,75.5,30.13,18.73
2016,8,5,19,0,149.0,24.0,2.4,30.0,35.0,18.89,5.24
2016,8,5,19,15,74.5,12.0,2.35,29.5,17.5,11.44,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,120.5,19.0,2.45,25.0,32.5,59.57,16.01
2016,8,6,6,30,241.0,38.0,2.6,25.0,65.0,131.67,91.64
2016,8,6,6,45,336.0,49.5,2.8,25.5,111.0,193.25,144.27
2016,8,6,7,0,431.0,61.0,3.0,26.0,157.0,269.1,207.62
2016,8,6,7,15,493.0,69.5,3.05,26.5,208.5,333.61,261.22
2016,8,6,7,30,555.0,78.0,3.1,27.0,260.0,403.91,317.62
2016,8,6,7,45,602.0,83.0,3.15,27.5,314.5,466.66,366.46
2016,8,6,8,0,649.0,88.0,3.2,28.0,369.0,532.68,416.1
2016,8,6,8,15,680.0,93.0,3.15,28.5,422.0,590.49,457.72
2016,8,6,8,30,711.0,98.0,3.1,29.0,475.0,649.23,498.13
2016,8,6,8,45,736.5,100.5,3.1,30.0,526.5,699.03,529.31
2016,8,6,9,0,762.0,103.0,3.1,31.0,578.0,750.82,561.08
2016,8,6,9,15,779.0,106.0,3.05,31.5,625.0,795.22,587.94
2016,8,6,9,30,796.0,109.0,3.0,32.0,672.0,837.99,613.24
2016,8,6,9,45,810.0,111.5,3.0,32.5,714.0,875.55,634.98
2016,8,6,10,0,824.0,114.0,3.0,33.0,756.0,903.44,650.21
2016,8,6,10,15,833.5,116.0,3.0,33.5,792.5,931.01,665.19
2016,8,6,10,30,843.0,118.0,3.0,34.0,829.0,955.65,678.21
2016,8,6,10,45,849.5,120.0,3.0,34.5,858.5,974.2,687.35
2016,8,6,11,0,856.0,122.0,3.0,35.0,888.0,989.43,694.47
2016,8,6,11,15,861.0,123.0,3.0,35.5,910.5,998.68,697.94
2016,8,6,11,30,866.0,124.0,3.0,36.0,933.0,1004.41,699.37
2016,8,6,11,45,869.0,124.5,3.05,36.5,947.5,1004.06,697.56
2016,8,6,12,0,872.0,125.0,3.1,37.0,962.0,1000.15,693.72
2016,8,6,12,15,873.5,125.5,3.1,37.0,968.0,991.22,687.98
2016,8,6,12,30,875.0,126.0,3.1,37.0,974.0,978.85,680.25
2016,8,6,12,45,872.5,127.0,3.15,37.0,972.0,959.76,668.79
2016,8,6,13,0,870.0,128.0,3.2,37.0,970.0,937.54,655.44
2016,8,6,13,15,868.0,127.5,3.2,37.0,959.5,911.34,639.27
2016,8,6,13,30,866.0,127.0,3.2,37.0,949.0,882.2,621.23
2016,8,6,13,45,860.0,127.5,3.25,37.0,930.5,847.79,600.03
2016,8,6,14,0,854.0,128.0,3.3,37.0,912.0,810.93,577.11
2016,8,6,14,15,848.0,126.5,3.25,37.0,886.5,770.0,550.86
2016,8,6,14,30,842.0,125.0,3.2,37.0,861.0,727.0,523.07
2016,8,6,14,45,831.0,124.5,3.2,37.0,828.0,679.64,490.74
2016,8,6,15,0,820.0,124.0,3.2,37.0,795.0,631.07,456.5
2016,8,6,15,15,809.0,122.0,3.15,37.0,756.0,578.59,418.62
2016,8,6,15,30,798.0,120.0,3.1,37.0,717.0,526.38,379.88
2016,8,6,15,45,782.5,117.0,3.1,37.0,672.5,470.77,337.75
2016,8,6,16,0,767.0,114.0,3.1,37.0,628.0,415.53,294.66
2016,8,6,16,15,747.0,110.5,3.05,36.5,579.5,358.9,249.93
2016,8,6,16,30,727.0,107.0,3.0,36.0,531.0,303.7,205.24
2016,8,6,16,45,701.5,102.0,3.0,36.0,479.0,243.46,156.33
2016,8,6,17,0,676.0,97.0,3.0,36.0,427.0,189.58,113.24
2016,8,6,17,15,640.0,91.5,2.9,35.5,373.5,136.95,75.18
2016,8,6,17,30,604.0,86.0,2.8,35.0,320.0,88.64,47.7
2016,8,6,17,45,554.5,78.5,2.7,34.5,267.0,53.5,38.67
2016,8,6,18,0,505.0,71.0,2.6,34.0,214.0,50.51,36.33
2016,8,6,18,15,430.5,61.5,2.3,33.0,164.0,45.53,32.21
2016,8,6,18,30,356.0,52.0,2.0,32.0,114.0,39.38,26.88
2016,8,6,18,45,244.5,38.0,1.75,31.5,73.0,29.38,17.97
2016,8,6,19,0,133.0,24.0,1.5,31.0,32.0,18.93,4.23
2016,8,6,19,15,66.5,12.0,1.55,30.5,16.0,11.44,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,99.5,20.0,2.7,25.5,31.0,55.41,11.42
2016,8,7,6,30,199.0,40.0,2.9,26.0,62.0,121.28,83.96
2016,8,7,6,45,307.0,52.0,3.1,26.5,108.5,185.75,138.18
2016,8,7,7,0,415.0,64.0,3.3,27.0,155.0,265.51,204.19
2016,8,7,7,15,478.5,73.0,3.3,27.5,207.0,330.6,258.03
2016,8,7,7,30,542.0,82.0,3.3,28.0,259.0,401.61,314.78
2016,8,7,7,45,596.0,86.0,3.35,29.0,314.0,466.86,364.72
2016,8,7,8,0,650.0,90.0,3.4,30.0,369.0,536.0,415.69
2016,8,7,8,15,680.5,95.0,3.3,30.5,422.5,593.58,456.71
2016,8,7,8,30,711.0,100.0,3.2,31.0,476.0,652.01,496.52
2016,8,7,8,45,738.5,102.0,3.15,31.5,528.0,702.71,528.94
2016,8,7,9,0,766.0,104.0,3.1,32.0,580.0,755.69,562.19
2016,8,7,9,15,783.0,107.0,2.95,32.5,627.0,800.25,588.44
2016,8,7,9,30,800.0,110.0,2.8,33.0,674.0,843.17,612.99
2016,8,7,9,45,814.5,111.5,2.7,34.0,716.5,880.18,632.14
2016,8,7,10,0,829.0,113.0,2.6,35.0,759.0,907.56,644.7
2016,8,7,10,15,838.5,115.0,2.55,35.0,795.5,935.24,660.39
2016,8,7,10,30,848.0,117.0,2.5,35.0,832.0,959.97,674.14
2016,8,7,10,45,856.0,118.0,2.45,35.5,861.5,979.03,682.94
2016,8,7,11,0,864.0,119.0,2.4,36.0,891.0,994.78,689.72
2016,8,7,11,15,869.0,120.0,2.45,36.5,913.5,1004.09,693.58
2016,8,7,11,30,874.0,121.0,2.5,37.0,936.0,1009.84,695.44
2016,8,7,11,45,879.0,120.0,2.55,37.5,950.5,1009.98,694.0
2016,8,7,12,0,884.0,119.0,2.6,38.0,965.0,1006.52,690.55
2016,8,7,12,15,885.0,119.5,2.65,38.0,971.5,997.0,684.99
2016,8,7,12,30,886.0,120.0,2.7,38.0,978.0,983.99,677.42
2016,8,7,12,45,886.0,119.5,2.8,38.0,976.0,965.66,667.06
2016,8,7,13,0,886.0,119.0,2.9,38.0,974.0,944.05,654.69
2016,8,7,13,15,883.5,118.5,2.95,38.0,963.5,916.99,638.51
2016,8,7,13,30,881.0,118.0,3.0,38.0,953.0,886.96,620.43
2016,8,7,13,45,877.5,116.5,3.1,38.5,935.0,852.29,598.34
2016,8,7,14,0,874.0,115.0,3.2,39.0,917.0,814.98,574.44
2016,8,7,14,15,868.0,114.0,3.2,39.0,891.0,773.72,548.5
2016,8,7,14,30,862.0,113.0,3.2,39.0,865.0,730.33,520.94
2016,8,7,14,45,846.0,116.0,3.25,39.0,830.5,681.84,488.6
2016,8,7,15,0,830.0,119.0,3.3,39.0,796.0,632.51,454.14
2016,8,7,15,15,819.0,116.5,3.3,38.5,757.0,580.67,417.92
2016,8,7,15,30,808.0,114.0,3.3,38.0,718.0,525.69,378.34
2016,8,7,15,45,793.0,111.5,3.3,38.0,673.5,470.19,336.28
2016,8,7,16,0,778.0,109.0,3.3,38.0,629.0,414.97,293.19
2016,8,7,16,15,758.5,105.5,3.3,37.5,580.0,357.85,248.15
2016,8,7,16,30,739.0,102.0,3.3,37.0,531.0,302.08,203.05
2016,8,7,16,45,712.0,98.0,3.3,37.0,479.0,245.74,157.06
2016,8,7,17,0,685.0,94.0,3.3,37.0,427.0,187.81,111.11
2016,8,7,17,15,650.0,88.5,3.2,36.5,373.0,134.74,72.9
2016,8,7,17,30,615.0,83.0,3.1,36.0,319.0,85.87,45.43
2016,8,7,17,45,564.0,76.0,3.05,35.5,265.5,51.69,37.02
2016,8,7,18,0,513.0,69.0,3.0,35.0,212.0,49.02,34.93
2016,8,7,18,15,438.5,59.5,2.7,34.0,162.0,43.96,30.75
2016,8,7,18,30,364.0,50.0,2.4,33.0,112.0,38.61,26.09
2016,8,7,18,45,250.5,36.0,2.1,32.5,71.5,27.84,16.57
2016,8,7,19,0,137.0,22.0,1.8,32.0,31.0,17.34,2.19
2016,8,7,19,15,68.5,11.0,1.85,31.5,15.5,10.48,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,74.5,20.5,2.7,25.5,29.0,45.69,5.39
2016,8,8,6,30,149.0,41.0,2.8,26.0,58.0,101.39,69.55
2016,8,8,6,45,251.5,56.0,2.95,26.5,103.0,170.15,126.57
2016,8,8,7,0,354.0,71.0,3.1,27.0,148.0,245.24,188.57
2016,8,8,7,15,419.0,82.0,3.1,27.5,199.5,308.74,240.93
2016,8,8,7,30,484.0,93.0,3.1,28.0,251.0,378.78,296.87
2016,8,8,7,45,542.5,98.0,3.1,28.5,306.0,448.83,351.02
2016,8,8,8,0,601.0,103.0,3.1,29.0,361.0,519.67,404.03
2016,8,8,8,15,634.0,109.0,3.05,29.5,414.0,577.97,445.82
2016,8,8,8,30,667.0,115.0,3.0,30.0,467.0,637.42,487.11
2016,8,8,8,45,696.0,117.5,2.95,31.0,518.5,690.54,520.8
2016,8,8,9,0,725.0,120.0,2.9,32.0,570.0,743.66,553.13
2016,8,8,9,15,743.5,124.0,2.85,32.5,617.0,786.03,578.45
2016,8,8,9,30,762.0,128.0,2.8,33.0,664.0,830.13,604.51
2016,8,8,9,45,777.0,130.5,2.8,34.0,706.0,867.63,624.81
2016,8,8,10,0,792.0,133.0,2.8,35.0,748.0,902.92,643.36
2016,8,8,10,15,802.0,135.0,2.8,35.0,784.5,930.41,659.37
2016,8,8,10,30,812.0,137.0,2.8,35.0,821.0,955.02,673.6
2016,8,8,10,45,820.0,139.0,2.8,35.5,850.5,974.6,683.29
2016,8,8,11,0,828.0,141.0,2.8,36.0,880.0,981.99,685.45
2016,8,8,11,15,626.5,268.5,2.85,36.5,836.0,929.31,649.75
2016,8,8,11,30,425.0,396.0,2.9,37.0,792.0,851.92,593.07
2016,8,8,11,45,639.5,267.0,2.95,37.5,873.5,934.24,651.19
2016,8,8,12,0,854.0,138.0,3.0,38.0,955.0,995.77,688.01
2016,8,8,12,15,855.5,138.5,3.0,38.0,961.0,986.8,681.74
2016,8,8,12,30,857.0,139.0,3.0,38.0,967.0,974.44,674.06
2016,8,8,12,45,854.0,140.5,3.05,38.0,964.5,955.43,662.72
2016,8,8,13,0,851.0,142.0,3.1,38.0,962.0,933.36,649.54
2016,8,8,13,15,848.5,141.5,3.1,38.0,951.5,906.95,633.31
2016,8,8,13,30,846.0,141.0,3.1,38.0,941.0,877.69,615.29
2016,8,8,13,45,838.0,142.0,3.1,38.0,922.0,842.44,593.39
2016,8,8,14,0,830.0,143.0,3.1,38.0,903.0,804.96,569.95
2016,8,8,14,15,823.0,141.5,3.1,38.0,877.0,763.95,544.04
2016,8,8,14,30,816.0,140.0,3.1,38.0,851.0,722.23,517.14
2016,8,8,14,45,803.0,140.0,3.1,38.0,817.0,674.09,484.15
2016,8,8,15,0,790.0,140.0,3.1,38.0,783.0,625.04,449.81
2016,8,8,15,15,778.0,137.5,3.1,37.5,744.0,573.69,413.91
2016,8,8,15,30,766.0,135.0,3.1,37.0,705.0,521.88,376.52
2016,8,8,15,45,747.5,132.5,3.15,37.0,660.5,466.83,334.98
2016,8,8,16,0,729.0,130.0,3.2,37.0,616.0,409.2,290.45
2016,8,8,16,15,707.5,125.5,3.15,36.5,567.0,352.72,246.03
2016,8,8,16,30,686.0,121.0,3.1,36.0,518.0,297.92,201.89
2016,8,8,16,45,656.5,116.0,3.1,36.0,466.0,242.78,157.17
2016,8,8,17,0,627.0,111.0,3.1,36.0,414.0,190.81,116.04
2016,8,8,17,15,588.5,104.5,3.0,35.5,361.0,140.03,79.78
2016,8,8,17,30,550.0,98.0,2.9,35.0,308.0,94.0,54.04
2016,8,8,17,45,498.5,88.5,2.8,34.5,255.5,61.94,45.62
2016,8,8,18,0,447.0,79.0,2.7,34.0,203.0,57.18,41.82
2016,8,8,18,15,369.5,67.5,2.5,33.5,154.0,50.06,35.84
2016,8,8,18,30,292.0,56.0,2.3,33.0,105.0,42.6,29.31
2016,8,8,18,45,188.0,39.0,2.15,33.0,66.0,30.26,18.35
2016,8,8,19,0,84.0,22.0,2.0,33.0,27.0,18.29,1.0
2016,8,8,19,15,42.0,11.0,2.1,32.5,13.5,10.48,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,101.0,19.0,2.85,25.5,29.5,54.22,3.0
2016,8,9,6,30,202.0,38.0,3.0,26.0,59.0,120.3,82.6
2016,8,9,6,45,307.5,50.0,3.2,26.5,105.0,183.98,136.64
2016,8,9,7,0,413.0,62.0,3.4,27.0,151.0,262.9,202.13
2016,8,9,7,15,477.0,71.0,3.4,27.5,203.0,328.14,256.23
2016,8,9,7,30,541.0,80.0,3.4,28.0,255.0,399.4,313.31
2016,8,9,7,45,594.5,84.5,3.4,29.0,310.5,464.91,363.47
2016,8,9,8,0,648.0,89.0,3.4,30.0,366.0,534.31,414.58
2016,8,9,8,15,679.0,94.0,3.35,30.5,419.5,592.2,456.01
2016,8,9,8,30,710.0,99.0,3.3,31.0,473.0,651.0,496.26
2016,8,9,8,45,739.0,100.5,3.25,31.5,525.0,702.32,529.18
2016,8,9,9,0,768.0,102.0,3.2,32.0,577.0,756.02,562.99
2016,8,9,9,15,785.0,105.0,3.15,32.5,624.5,800.7,589.91
2016,8,9,9,30,802.0,108.0,3.1,33.0,672.0,843.72,615.26
2016,8,9,9,45,817.5,109.0,3.05,33.5,715.0,874.1,631.87
2016,8,9,10,0,833.0,110.0,3.0,34.0,758.0,909.07,651.36
2016,8,9,10,15,843.0,112.0,2.95,34.5,794.0,937.35,666.26
2016,8,9,10,30,853.0,114.0,2.9,35.0,830.0,962.66,679.19
2016,8,9,10,45,862.0,114.5,2.9,35.5,860.5,982.25,688.87
2016,8,9,11,0,871.0,115.0,2.9,36.0,891.0,998.53,696.54
2016,8,9,11,15,876.0,116.0,2.95,36.0,913.5,1007.87,701.85
2016,8,9,11,30,881.0,117.0,3.0,36.0,936.0,1013.63,705.13
2016,8,9,11,45,890.0,113.0,3.1,36.5,952.0,1014.68,704.57
2016,8,9,12,0,899.0,109.0,3.2,37.0,968.0,1012.1,701.92
2016,8,9,12,15,900.5,109.5,3.3,37.0,974.5,1002.95,696.77
2016,8,9,12,30,902.0,110.0,3.4,37.0,981.0,990.22,689.5
2016,8,9,12,45,902.5,109.0,3.5,37.5,979.0,971.56,677.17
2016,8,9,13,0,903.0,108.0,3.6,38.0,977.0,949.54,662.8
2016,8,9,13,15,901.0,107.5,3.65,38.0,967.0,922.43,646.33
2016,8,9,13,30,899.0,107.0,3.7,38.0,957.0,892.25,627.88
2016,8,9,13,45,895.5,106.0,3.8,38.5,938.5,857.38,605.29
2016,8,9,14,0,892.0,105.0,3.9,39.0,920.0,819.78,580.84
2016,8,9,14,15,886.5,104.0,3.95,39.0,894.0,778.09,554.56
2016,8,9,14,30,881.0,103.0,4.0,39.0,868.0,734.18,526.54
2016,8,9,14,45,873.5,101.0,4.05,39.0,835.5,685.98,494.47
2016,8,9,15,0,866.0,99.0,4.1,39.0,803.0,636.16,459.39
2016,8,9,15,15,856.0,97.5,4.1,38.5,763.5,583.96,422.45
2016,8,9,15,30,846.0,96.0,4.1,38.0,724.0,530.86,383.61
2016,8,9,15,45,832.0,93.5,4.15,38.0,679.0,474.34,340.38
2016,8,9,16,0,818.0,91.0,4.2,38.0,634.0,417.87,295.87
2016,8,9,16,15,800.0,88.0,4.15,37.5,585.0,355.53,246.41
2016,8,9,16,30,782.0,85.0,4.1,37.0,536.0,298.17,199.43
2016,8,9,16,45,756.5,82.0,4.1,37.0,483.0,240.43,151.77
2016,8,9,17,0,731.0,79.0,4.1,37.0,430.0,185.23,107.45
2016,8,9,17,15,697.5,74.5,4.0,36.5,376.0,130.7,68.23
2016,8,9,17,30,664.0,70.0,3.9,36.0,322.0,75.99,37.39
2016,8,9,17,45,613.0,65.0,3.8,35.5,267.5,43.56,30.35
2016,8,9,18,0,562.0,60.0,3.7,35.0,213.0,42.03,29.17
2016,8,9,18,15,487.0,51.5,3.35,34.0,162.5,37.46,25.37
2016,8,9,18,30,412.0,43.0,3.0,33.0,112.0,32.63,21.13
2016,8,9,18,45,290.0,31.5,2.65,32.5,70.5,24.7,13.9
2016,8,9,19,0,168.0,20.0,2.3,32.0,29.0,16.26,0.0
2016,8,9,19,15,84.0,10.0,2.25,31.5,14.5,9.53,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,101.5,18.5,2.5,25.5,29.5,53.57,0.0
2016,8,10,6,30,203.0,37.0,2.7,26.0,59.0,119.65,81.76
2016,8,10,6,45,304.0,50.0,2.9,26.5,104.5,182.94,135.71
2016,8,10,7,0,405.0,63.0,3.1,27.0,150.0,258.2,198.34
2016,8,10,7,15,469.5,72.5,3.15,27.5,202.0,326.35,254.63
2016,8,10,7,30,534.0,82.0,3.2,28.0,254.0,398.12,312.06
2016,8,10,7,45,586.5,87.0,3.3,28.5,309.0,463.36,362.8
2016,8,10,8,0,639.0,92.0,3.4,29.0,364.0,532.39,414.73
2016,8,10,8,15,670.5,97.0,3.4,29.5,417.5,590.26,456.47
