Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,8,30,702.0,102.0,3.4,30.0,471.0,649.1,497.28
2016,8,10,8,45,728.5,105.0,3.45,30.5,522.5,699.66,530.26
2016,8,10,9,0,755.0,108.0,3.5,31.0,574.0,752.66,564.32
2016,8,10,9,15,772.0,111.0,3.45,31.5,621.0,796.91,591.27
2016,8,10,9,30,789.0,114.0,3.4,32.0,668.0,839.52,616.66
2016,8,10,9,45,803.5,116.0,3.35,33.0,710.0,876.81,636.81
2016,8,10,10,0,818.0,118.0,3.3,34.0,752.0,911.78,655.07
2016,8,10,10,15,828.0,120.0,3.25,34.5,788.5,932.05,664.95
2016,8,10,10,30,838.0,122.0,3.2,35.0,825.0,957.01,677.89
2016,8,10,10,45,846.0,122.5,3.2,35.5,854.5,975.31,686.86
2016,8,10,11,0,854.0,123.0,3.2,36.0,884.0,990.34,693.85
2016,8,10,11,15,859.0,124.5,3.2,36.0,906.0,999.99,699.01
2016,8,10,11,30,864.0,126.0,3.2,36.0,928.0,1006.09,702.12
2016,8,10,11,45,868.5,125.5,3.2,36.5,943.0,1006.09,700.12
2016,8,10,12,0,873.0,125.0,3.2,37.0,958.0,1002.52,696.09
2016,8,10,12,15,874.0,125.5,3.25,37.0,964.0,992.91,690.29
2016,8,10,12,30,875.0,126.0,3.3,37.0,970.0,979.84,682.46
2016,8,10,12,45,874.5,125.5,3.4,37.5,968.0,961.0,670.02
2016,8,10,13,0,874.0,125.0,3.5,38.0,966.0,938.93,655.64
2016,8,10,13,15,872.0,124.5,3.55,38.0,955.5,912.37,639.5
2016,8,10,13,30,870.0,124.0,3.6,38.0,945.0,882.84,621.44
2016,8,10,13,45,866.5,123.0,3.65,38.5,926.5,848.72,599.1
2016,8,10,14,0,863.0,122.0,3.7,39.0,908.0,811.98,575.01
2016,8,10,14,15,856.5,120.5,3.7,39.0,882.5,770.02,548.38
2016,8,10,14,30,850.0,119.0,3.7,39.0,857.0,726.01,520.17
2016,8,10,14,45,842.5,117.0,3.75,39.0,824.0,679.04,488.42
2016,8,10,15,0,835.0,115.0,3.8,39.0,791.0,630.51,454.36
2016,8,10,15,15,823.5,112.5,3.8,38.5,751.5,577.93,417.32
2016,8,10,15,30,812.0,110.0,3.8,38.0,712.0,522.21,376.9
2016,8,10,15,45,797.5,107.0,3.85,38.0,667.5,466.09,334.18
2016,8,10,16,0,783.0,104.0,3.9,38.0,623.0,410.22,290.33
2016,8,10,16,15,763.5,100.5,3.9,37.5,573.5,352.66,244.61
2016,8,10,16,30,744.0,97.0,3.9,37.0,524.0,296.45,198.87
2016,8,10,16,45,717.5,93.0,3.9,37.0,472.0,239.83,152.44
2016,8,10,17,0,691.0,89.0,3.9,37.0,420.0,181.8,106.36
2016,8,10,17,15,655.0,84.0,3.8,36.5,366.0,128.65,68.43
2016,8,10,17,30,619.0,79.0,3.7,36.0,312.0,79.82,41.96
2016,8,10,17,45,567.0,72.5,3.65,35.5,258.5,49.41,35.16
2016,8,10,18,0,515.0,66.0,3.6,35.0,205.0,47.02,33.27
2016,8,10,18,15,437.0,56.5,3.35,34.5,155.0,41.85,28.9
2016,8,10,18,30,359.0,47.0,3.1,34.0,105.0,36.39,24.05
2016,8,10,18,45,237.5,33.5,2.9,33.5,65.5,26.0,14.73
2016,8,10,19,0,116.0,20.0,2.7,33.0,26.0,15.82,0.0
2016,8,10,19,15,58.0,10.0,2.75,32.5,13.0,9.53,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,0.5,16.5,2.9,26.5,16.5,15.67,0.0
2016,8,11,6,30,1.0,33.0,3.0,27.0,33.0,32.82,19.43
2016,8,11,6,45,25.5,55.0,3.2,27.5,60.5,67.87,48.23
2016,8,11,7,0,50.0,77.0,3.4,28.0,88.0,102.72,76.92
2016,8,11,7,15,64.5,100.5,3.45,28.5,118.5,136.93,104.88
2016,8,11,7,30,79.0,124.0,3.5,29.0,149.0,172.4,133.28
2016,8,11,7,45,180.5,143.0,3.55,29.5,215.5,263.66,205.7
2016,8,11,8,0,282.0,162.0,3.6,30.0,282.0,366.93,285.45
2016,8,11,8,15,351.0,173.5,3.55,30.5,343.0,439.66,339.81
2016,8,11,8,30,420.0,185.0,3.5,31.0,404.0,529.23,404.81
2016,8,11,8,45,594.0,142.0,3.45,32.0,488.0,640.08,484.86
2016,8,11,9,0,768.0,99.0,3.4,33.0,572.0,753.59,560.43
2016,8,11,9,15,785.0,102.0,3.3,33.5,619.0,798.3,586.77
2016,8,11,9,30,802.0,105.0,3.2,34.0,666.0,841.35,611.86
2016,8,11,9,45,814.5,107.5,3.1,34.5,708.0,870.71,627.5
2016,8,11,10,0,827.0,110.0,3.0,35.0,750.0,904.44,645.83
2016,8,11,10,15,837.0,111.5,2.95,35.5,786.5,932.03,660.27
2016,8,11,10,30,847.0,113.0,2.9,36.0,823.0,956.68,672.77
2016,8,11,10,45,852.5,115.5,2.85,36.5,852.0,974.82,681.13
2016,8,11,11,0,858.0,118.0,2.8,37.0,881.0,989.55,687.42
2016,8,11,11,15,628.5,260.0,2.85,37.5,826.5,924.19,644.17
2016,8,11,11,30,399.0,402.0,2.9,38.0,772.0,824.16,572.67
2016,8,11,11,45,629.5,266.5,2.95,38.5,861.0,924.97,642.89
2016,8,11,12,0,860.0,131.0,3.0,39.0,950.0,995.8,685.34
2016,8,11,12,15,652.0,277.0,3.1,39.0,901.0,939.22,649.51
2016,8,11,12,30,444.0,423.0,3.2,39.0,852.0,865.62,597.22
2016,8,11,12,45,421.0,422.5,3.3,39.0,828.0,829.48,574.85
2016,8,11,13,0,398.0,422.0,3.4,39.0,804.0,788.3,548.82
2016,8,11,13,15,621.5,280.0,3.5,39.0,869.0,843.79,591.98
2016,8,11,13,30,845.0,138.0,3.6,39.0,934.0,873.9,613.64
2016,8,11,13,45,835.0,140.5,3.7,39.0,914.0,838.18,591.38
2016,8,11,14,0,825.0,143.0,3.8,39.0,894.0,800.33,567.95
2016,8,11,14,15,818.5,141.0,3.85,39.0,868.0,759.21,541.93
2016,8,11,14,30,812.0,139.0,3.9,39.0,842.0,717.36,514.83
2016,8,11,14,45,800.0,138.5,3.95,39.0,808.5,669.4,481.84
2016,8,11,15,0,788.0,138.0,4.0,39.0,775.0,620.47,447.4
2016,8,11,15,15,775.5,135.5,4.0,38.5,736.0,568.72,410.92
2016,8,11,15,30,763.0,133.0,4.0,38.0,697.0,516.58,373.0
2016,8,11,15,45,748.0,129.0,4.0,38.0,652.5,461.82,331.29
2016,8,11,16,0,733.0,125.0,4.0,38.0,608.0,407.47,288.73
2016,8,11,16,15,712.0,120.5,3.95,37.5,559.5,347.57,241.67
2016,8,11,16,30,691.0,116.0,3.9,37.0,511.0,292.55,197.2
2016,8,11,16,45,667.5,109.5,3.85,37.0,460.0,237.18,152.02
2016,8,11,17,0,644.0,103.0,3.8,37.0,409.0,184.25,110.01
2016,8,11,17,15,606.0,96.5,3.65,36.5,355.5,132.49,73.41
2016,8,11,17,30,568.0,90.0,3.5,36.0,302.0,85.4,47.98
2016,8,11,17,45,518.0,81.0,3.4,35.5,249.5,56.35,40.85
2016,8,11,18,0,468.0,72.0,3.3,35.0,197.0,52.24,37.56
2016,8,11,18,15,389.5,61.0,2.95,34.5,148.5,45.38,31.78
2016,8,11,18,30,311.0,50.0,2.6,34.0,100.0,38.13,25.42
2016,8,11,18,45,200.0,34.5,2.3,33.5,61.5,26.84,15.25
2016,8,11,19,0,89.0,19.0,2.0,33.0,23.0,15.03,0.0
2016,8,11,19,15,44.5,9.5,2.05,33.0,11.5,9.05,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,68.0,19.5,3.05,25.5,26.0,42.71,0.0
2016,8,12,6,30,136.0,39.0,3.2,26.0,52.0,96.09,64.68
2016,8,12,6,45,239.0,54.0,3.35,26.5,96.5,164.17,121.76
2016,8,12,7,0,342.0,69.0,3.5,27.0,141.0,238.82,183.6
2016,8,12,7,15,409.0,80.0,3.55,27.5,192.0,302.7,236.56
2016,8,12,7,30,476.0,91.0,3.6,28.0,243.0,373.42,293.4
2016,8,12,7,45,533.5,96.5,3.65,29.0,297.5,443.16,347.05
2016,8,12,8,0,591.0,102.0,3.7,30.0,352.0,513.63,399.38
2016,8,12,8,15,624.5,108.0,3.65,30.5,405.0,571.95,441.44
2016,8,12,8,30,658.0,114.0,3.6,31.0,458.0,631.49,483.06
2016,8,12,8,45,687.5,117.0,3.6,32.0,509.5,685.3,517.69
2016,8,12,9,0,717.0,120.0,3.6,33.0,561.0,739.18,551.06
2016,8,12,9,15,735.5,124.0,3.4,33.5,607.5,781.21,575.81
2016,8,12,9,30,754.0,128.0,3.2,34.0,654.0,825.11,601.24
2016,8,12,9,45,768.0,131.0,3.05,35.0,696.0,862.05,620.43
2016,8,12,10,0,782.0,134.0,2.9,36.0,738.0,896.73,637.67
2016,8,12,10,15,613.5,233.5,2.7,36.5,721.5,861.95,610.51
2016,8,12,10,30,445.0,333.0,2.5,37.0,705.0,806.99,566.76
2016,8,12,10,45,628.5,239.5,2.35,37.5,786.0,898.85,627.9
2016,8,12,11,0,812.0,146.0,2.2,38.0,867.0,982.16,675.3
2016,8,12,11,15,817.5,147.5,2.15,38.0,889.0,991.81,679.13
2016,8,12,11,30,823.0,149.0,2.1,38.0,911.0,998.0,681.64
2016,8,12,11,45,800.5,167.5,2.05,38.5,918.5,990.12,674.39
2016,8,12,12,0,778.0,186.0,2.0,39.0,926.0,978.42,665.13
2016,8,12,12,15,779.5,186.5,2.05,39.0,932.0,969.23,660.02
2016,8,12,12,30,781.0,187.0,2.1,39.0,938.0,956.81,652.99
2016,8,12,12,45,775.0,190.5,2.15,39.5,934.5,936.99,640.18
2016,8,12,13,0,769.0,194.0,2.2,40.0,931.0,914.36,625.78
2016,8,12,13,15,515.5,330.5,2.2,40.0,822.0,796.61,548.44
2016,8,12,13,30,262.0,467.0,2.2,40.0,713.0,679.92,467.92
2016,8,12,13,45,504.0,330.5,2.25,40.0,792.5,744.59,517.27
2016,8,12,14,0,746.0,194.0,2.3,40.0,872.0,787.26,550.15
2016,8,12,14,15,738.0,191.5,2.25,39.5,846.0,747.12,524.55
2016,8,12,14,30,730.0,189.0,2.2,39.0,820.0,703.94,497.01
2016,8,12,14,45,704.0,195.5,2.2,39.0,784.0,655.52,464.3
2016,8,12,15,0,678.0,202.0,2.2,39.0,748.0,607.57,431.25
2016,8,12,15,15,663.0,197.5,2.15,39.0,709.5,557.02,395.75
2016,8,12,15,30,648.0,193.0,2.1,39.0,671.0,506.69,359.53
2016,8,12,15,45,631.5,186.0,2.1,39.0,627.5,453.93,320.86
2016,8,12,16,0,615.0,179.0,2.1,39.0,584.0,402.07,281.76
2016,8,12,16,15,590.5,172.5,2.05,38.5,536.0,349.0,241.41
2016,8,12,16,30,566.0,166.0,2.0,38.0,488.0,297.9,201.74
2016,8,12,16,45,534.0,157.5,1.95,38.0,437.0,245.93,161.2
2016,8,12,17,0,502.0,149.0,1.9,38.0,386.0,197.51,124.42
2016,8,12,17,15,460.0,138.0,1.8,37.5,334.0,149.84,91.71
2016,8,12,17,30,418.0,127.0,1.7,37.0,282.0,107.31,68.33
2016,8,12,17,45,365.0,112.5,1.6,36.5,231.5,80.2,59.99
2016,8,12,18,0,312.0,98.0,1.5,36.0,181.0,71.77,53.26
2016,8,12,18,15,240.5,79.5,1.35,35.0,134.5,62.12,45.31
2016,8,12,18,30,169.0,61.0,1.2,34.0,88.0,48.39,33.67
2016,8,12,18,45,84.5,39.0,1.05,33.5,52.5,31.6,18.75
2016,8,12,19,0,0.0,17.0,0.9,33.0,17.0,15.54,0.0
2016,8,12,19,15,0.0,8.5,0.9,32.5,8.5,8.1,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,23.5,18.0,1.45,26.0,20.5,26.76,0.0
2016,8,13,6,30,47.0,36.0,1.4,26.0,41.0,58.99,38.2
2016,8,13,6,45,133.0,59.0,1.35,26.0,84.5,124.84,92.13
2016,8,13,7,0,219.0,82.0,1.3,26.0,128.0,194.79,149.39
2016,8,13,7,15,109.5,86.5,1.3,26.0,109.5,149.0,115.22
2016,8,13,7,30,0.0,91.0,1.3,26.0,91.0,87.37,65.52
2016,8,13,7,45,0.0,108.0,1.3,26.0,108.0,103.76,78.65
2016,8,13,8,0,0.0,125.0,1.3,26.0,125.0,120.15,91.4
2016,8,13,8,15,27.0,168.5,1.25,26.0,182.5,190.99,147.29
2016,8,13,8,30,54.0,212.0,1.2,26.0,240.0,258.63,199.07
2016,8,13,8,45,50.5,231.5,1.15,26.5,260.0,277.48,211.73
2016,8,13,9,0,47.0,251.0,1.1,27.0,280.0,295.91,224.03
2016,8,13,9,15,117.5,288.5,1.05,27.0,368.5,408.92,307.69
2016,8,13,9,30,188.0,326.0,1.0,27.0,457.0,514.65,382.41
2016,8,13,9,45,241.0,339.5,0.95,27.5,518.5,581.16,426.68
2016,8,13,10,0,294.0,353.0,0.9,28.0,580.0,662.35,479.42
2016,8,13,10,15,236.0,382.0,0.9,28.0,570.5,629.31,454.05
2016,8,13,10,30,178.0,411.0,0.9,28.0,561.0,605.5,435.71
2016,8,13,10,45,176.5,427.5,0.95,28.5,580.0,621.46,445.27
2016,8,13,11,0,175.0,444.0,1.0,29.0,599.0,636.38,453.74
2016,8,13,11,15,180.0,456.5,1.05,29.0,619.5,652.59,464.22
2016,8,13,11,30,185.0,469.0,1.1,29.0,640.0,667.76,474.04
2016,8,13,11,45,166.0,476.5,1.15,29.0,632.0,652.54,463.34
2016,8,13,12,0,147.0,484.0,1.2,29.0,624.0,636.49,452.39
2016,8,13,12,15,164.5,488.0,1.2,29.0,645.5,652.32,463.27
2016,8,13,12,30,182.0,492.0,1.2,29.0,667.0,666.71,472.91
2016,8,13,12,45,181.5,491.0,1.25,29.0,665.0,657.43,467.01
2016,8,13,13,0,181.0,490.0,1.3,29.0,663.0,647.3,460.79
2016,8,13,13,15,97.0,366.5,1.3,29.0,459.0,443.49,321.79
2016,8,13,13,30,13.0,243.0,1.3,29.0,255.0,239.11,175.06
2016,8,13,13,45,13.5,252.0,1.3,29.0,264.0,247.01,181.73
2016,8,13,14,0,14.0,261.0,1.3,29.0,273.0,254.72,187.48
2016,8,13,14,15,28.5,316.0,1.3,29.0,341.0,316.26,232.62
2016,8,13,14,30,43.0,371.0,1.3,29.0,409.0,373.36,273.58
2016,8,13,14,45,21.5,227.0,1.3,29.0,246.0,224.5,165.6
2016,8,13,15,0,0.0,83.0,1.3,29.0,83.0,77.5,54.79
2016,8,13,15,15,0.0,57.0,1.3,28.5,57.0,53.15,36.25
2016,8,13,15,30,0.0,31.0,1.3,28.0,31.0,28.87,17.29
2016,8,13,15,45,17.0,145.0,1.3,28.0,156.5,140.61,104.72
2016,8,13,16,0,34.0,259.0,1.3,28.0,282.0,242.81,181.98
2016,8,13,16,15,17.0,183.0,1.3,27.5,194.5,172.46,129.23
2016,8,13,16,30,0.0,107.0,1.3,27.0,107.0,99.16,73.4
2016,8,13,16,45,0.0,106.0,1.3,27.0,106.0,97.94,72.85
2016,8,13,17,0,0.0,105.0,1.3,27.0,105.0,96.55,72.04
2016,8,13,17,15,0.0,91.0,1.25,27.0,91.0,83.83,62.16
2016,8,13,17,30,0.0,77.0,1.2,27.0,77.0,71.18,52.22
2016,8,13,17,45,0.0,63.0,1.15,27.0,63.0,58.6,44.34
2016,8,13,18,0,0.0,49.0,1.1,27.0,49.0,45.54,33.24
2016,8,13,18,15,0.0,36.5,1.05,26.5,36.5,33.89,23.22
2016,8,13,18,30,0.0,24.0,1.0,26.0,24.0,22.26,13.07
2016,8,13,18,45,0.0,14.5,1.0,26.0,14.5,13.44,4.96
2016,8,13,19,0,0.0,5.0,1.0,26.0,5.0,4.63,0.0
2016,8,13,19,15,0.0,2.5,0.95,26.0,2.5,2.38,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,14.5,4.6,24.0,14.5,13.5,0.0
2016,8,14,6,30,0.0,29.0,4.7,24.0,29.0,28.05,15.72
2016,8,14,6,45,19.5,52.0,4.85,24.0,56.0,62.5,44.59
2016,8,14,7,0,39.0,75.0,5.0,24.0,83.0,96.24,72.96
2016,8,14,7,15,57.5,98.0,5.15,24.0,114.0,131.23,102.29
2016,8,14,7,30,76.0,121.0,5.3,24.0,145.0,167.95,132.7
2016,8,14,7,45,212.5,135.5,5.45,24.5,220.5,283.51,227.01
2016,8,14,8,0,349.0,150.0,5.6,25.0,296.0,397.3,318.0
2016,8,14,8,15,292.5,184.0,5.75,25.0,318.5,412.36,328.07
2016,8,14,8,30,236.0,218.0,5.9,25.0,341.0,420.99,332.76
2016,8,14,8,45,189.5,247.0,6.05,25.5,352.5,414.55,325.3
2016,8,14,9,0,143.0,276.0,6.2,26.0,364.0,414.24,322.23
2016,8,14,9,15,206.5,294.5,6.15,26.0,432.5,492.02,381.73
2016,8,14,9,30,270.0,313.0,6.1,26.0,501.0,585.79,451.61
2016,8,14,9,45,178.0,335.0,6.1,26.5,462.5,518.93,397.49
2016,8,14,10,0,86.0,357.0,6.1,27.0,424.0,445.94,338.92
2016,8,14,10,15,119.0,383.5,5.95,27.0,481.0,518.81,392.79
2016,8,14,10,30,152.0,410.0,5.8,27.0,538.0,579.35,436.54
2016,8,14,10,45,163.0,426.5,5.7,27.0,568.0,607.37,455.86
2016,8,14,11,0,174.0,443.0,5.6,27.0,598.0,634.69,474.65
2016,8,14,11,15,110.5,426.0,5.45,27.0,525.5,550.96,411.83
2016,8,14,11,30,47.0,409.0,5.3,27.0,453.0,455.1,339.89
2016,8,14,11,45,91.5,445.5,5.15,27.0,532.0,535.11,398.97
2016,8,14,12,0,136.0,482.0,5.0,27.0,611.0,623.78,462.31
2016,8,14,12,15,101.5,469.0,4.8,27.0,566.0,561.97,416.49
2016,8,14,12,30,67.0,456.0,4.6,27.0,521.0,510.96,378.62
2016,8,14,12,45,121.0,472.5,4.45,27.0,588.5,581.85,430.47
2016,8,14,13,0,175.0,489.0,4.3,27.0,656.0,640.97,472.87
2016,8,14,13,15,203.5,480.0,4.1,27.0,672.5,648.74,478.47
2016,8,14,13,30,232.0,471.0,3.9,27.0,689.0,654.25,482.65
2016,8,14,13,45,220.5,462.5,3.7,27.0,666.0,624.19,460.99
2016,8,14,14,0,209.0,454.0,3.5,27.0,643.0,594.31,439.57
2016,8,14,14,15,352.5,394.5,3.35,27.0,702.5,637.43,473.28
2016,8,14,14,30,496.0,335.0,3.2,27.0,762.0,667.5,496.41
2016,8,14,14,45,343.0,362.5,3.1,27.0,652.0,561.51,418.49
2016,8,14,15,0,190.0,390.0,3.0,27.0,542.0,470.04,350.68
2016,8,14,15,15,215.0,365.5,3.0,27.0,529.5,449.1,336.21
2016,8,14,15,30,240.0,341.0,3.0,27.0,517.0,425.46,318.93
2016,8,14,15,45,200.5,320.5,3.0,27.0,461.5,372.54,279.53
2016,8,14,16,0,161.0,300.0,3.0,27.0,406.0,323.96,243.22
2016,8,14,16,15,104.0,264.0,3.0,26.5,330.5,265.47,200.06
2016,8,14,16,30,47.0,228.0,3.0,26.0,255.0,210.9,159.93
2016,8,14,16,45,23.5,154.0,3.0,26.0,167.5,141.19,106.58
2016,8,14,17,0,0.0,80.0,3.0,26.0,80.0,74.48,54.74
2016,8,14,17,15,0.0,69.0,2.95,25.5,69.0,64.2,46.79
2016,8,14,17,30,0.0,58.0,2.9,25.0,58.0,53.92,38.67
2016,8,14,17,45,0.0,47.5,2.85,24.5,47.5,44.13,32.44
2016,8,14,18,0,0.0,37.0,2.8,24.0,37.0,34.35,24.05
2016,8,14,18,15,0.0,27.5,2.6,23.5,27.5,25.51,16.32
2016,8,14,18,30,0.0,18.0,2.4,23.0,18.0,16.68,8.51
2016,8,14,18,45,0.0,10.5,2.25,23.0,10.5,9.72,2.01
2016,8,14,19,0,0.0,3.0,2.1,23.0,3.0,2.86,0.0
2016,8,14,19,15,0.0,1.5,2.0,22.5,1.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,4.0,2.45,21.0,4.0,3.81,0.0
2016,8,15,6,30,0.0,8.0,2.5,21.0,8.0,7.4,0.02
2016,8,15,6,45,0.0,15.5,2.6,21.5,15.5,14.36,6.09
2016,8,15,7,0,0.0,23.0,2.7,22.0,23.0,21.32,12.04
2016,8,15,7,15,0.0,31.5,2.75,22.0,31.5,29.23,18.73
2016,8,15,7,30,0.0,40.0,2.8,22.0,40.0,37.14,25.34
2016,8,15,7,45,0.0,86.0,2.85,22.0,86.0,81.14,61.61
2016,8,15,8,0,0.0,132.0,2.9,22.0,132.0,127.64,99.22
2016,8,15,8,15,0.0,91.0,2.9,22.0,91.0,85.14,64.35
2016,8,15,8,30,0.0,50.0,2.9,22.0,50.0,46.5,32.62
2016,8,15,8,45,0.0,54.0,2.95,22.5,54.0,50.24,35.49
2016,8,15,9,0,0.0,58.0,3.0,23.0,58.0,53.99,38.31
2016,8,15,9,15,0.0,43.0,2.9,23.0,43.0,40.02,26.88
2016,8,15,9,30,0.0,28.0,2.8,23.0,28.0,26.06,15.51
2016,8,15,9,45,1.5,96.0,2.75,23.5,97.5,91.01,67.48
2016,8,15,10,0,3.0,164.0,2.7,24.0,167.0,158.01,119.7
2016,8,15,10,15,17.0,248.0,2.6,24.0,263.0,254.09,193.61
2016,8,15,10,30,31.0,332.0,2.5,24.0,359.0,364.83,276.06
2016,8,15,10,45,32.5,347.5,2.45,24.0,376.5,381.47,287.35
2016,8,15,11,0,34.0,363.0,2.4,24.0,394.0,397.87,298.81
2016,8,15,11,15,22.5,293.0,2.3,24.0,313.5,312.75,235.52
2016,8,15,11,30,11.0,223.0,2.2,24.0,233.0,222.59,167.65
2016,8,15,11,45,8.0,190.5,2.15,24.0,198.0,188.04,141.41
2016,8,15,12,0,5.0,158.0,2.1,24.0,163.0,153.82,115.07
2016,8,15,12,15,10.5,225.0,2.05,24.0,235.5,223.03,168.04
2016,8,15,12,30,16.0,292.0,2.0,24.0,308.0,292.08,219.58
2016,8,15,12,45,14.0,262.5,2.0,24.5,276.5,261.08,195.82
2016,8,15,13,0,12.0,233.0,2.0,25.0,245.0,230.4,172.59
2016,8,15,13,15,9.5,205.5,1.95,25.0,215.0,201.46,150.83
2016,8,15,13,30,7.0,178.0,1.9,25.0,185.0,172.84,129.15
2016,8,15,13,45,9.5,209.0,1.9,25.0,218.0,203.45,152.62
2016,8,15,14,0,12.0,240.0,1.9,25.0,251.0,233.6,175.44
2016,8,15,14,15,13.5,254.5,1.9,24.5,266.5,247.13,186.07
2016,8,15,14,30,15.0,269.0,1.9,24.0,282.0,260.27,196.49
2016,8,15,14,45,20.0,286.0,1.9,24.0,302.5,277.56,209.75
2016,8,15,15,0,25.0,303.0,1.9,24.0,323.0,293.86,222.23
2016,8,15,15,15,18.5,266.0,1.9,24.0,280.0,254.52,192.9
2016,8,15,15,30,12.0,229.0,1.9,24.0,237.0,216.16,164.17
2016,8,15,15,45,11.0,218.0,1.95,24.0,225.5,204.3,155.55
2016,8,15,16,0,10.0,207.0,2.0,24.0,214.0,192.53,146.88
2016,8,15,16,15,83.5,227.5,1.95,24.0,275.0,228.91,174.11
2016,8,15,16,30,157.0,248.0,1.9,24.0,336.0,253.21,190.42
2016,8,15,16,45,78.5,192.0,1.9,24.0,236.0,183.3,138.27
2016,8,15,17,0,0.0,136.0,1.9,24.0,136.0,122.77,93.9
2016,8,15,17,15,0.0,117.5,1.85,23.5,117.5,105.96,81.01
2016,8,15,17,30,0.0,99.0,1.8,23.0,99.0,89.3,67.92
2016,8,15,17,45,0.0,81.0,1.75,23.0,81.0,73.43,57.83
2016,8,15,18,0,0.0,63.0,1.7,23.0,63.0,57.68,44.26
2016,8,15,18,15,0.0,46.5,1.65,22.5,46.5,43.01,31.44
2016,8,15,18,30,0.0,30.0,1.6,22.0,30.0,27.86,18.03
2016,8,15,18,45,0.0,17.5,1.55,22.0,17.5,16.23,6.99
2016,8,15,19,0,0.0,5.0,1.5,22.0,5.0,4.77,0.0
2016,8,15,19,15,0.0,2.5,1.55,22.0,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,8.5,2.55,21.0,8.5,8.1,0.0
2016,8,16,6,30,0.0,17.0,2.6,21.0,17.0,15.76,6.35
2016,8,16,6,45,0.0,32.0,2.65,21.0,32.0,29.72,18.65
2016,8,16,7,0,0.0,47.0,2.7,21.0,47.0,43.93,30.83
2016,8,16,7,15,0.0,64.5,2.75,21.0,64.5,61.05,45.28
2016,8,16,7,30,0.0,82.0,2.8,21.0,82.0,78.08,59.43
2016,8,16,7,45,0.0,90.5,2.85,21.5,90.5,85.77,65.52
2016,8,16,8,0,0.0,99.0,2.9,22.0,99.0,93.61,71.57
2016,8,16,8,15,0.0,74.5,2.85,22.0,74.5,69.34,51.49
2016,8,16,8,30,0.0,50.0,2.8,22.0,50.0,46.5,32.64
2016,8,16,8,45,0.0,65.0,2.8,22.5,65.0,60.5,43.84
2016,8,16,9,0,0.0,80.0,2.8,23.0,80.0,74.54,54.89
2016,8,16,9,15,6.5,154.0,2.7,23.5,158.5,151.65,116.07
2016,8,16,9,30,13.0,228.0,2.6,24.0,237.0,231.32,177.33
2016,8,16,9,45,12.5,233.5,2.55,24.5,243.0,235.99,179.84
2016,8,16,10,0,12.0,239.0,2.5,25.0,249.0,240.68,182.58
2016,8,16,10,15,79.5,323.5,2.35,25.0,390.0,403.78,305.97
2016,8,16,10,30,147.0,408.0,2.2,25.0,531.0,573.03,426.94
2016,8,16,10,45,125.5,420.0,2.1,25.5,527.5,563.91,416.77
2016,8,16,11,0,104.0,432.0,2.0,26.0,524.0,541.05,398.44
2016,8,16,11,15,109.5,445.5,1.9,26.0,545.0,558.91,410.25
2016,8,16,11,30,115.0,459.0,1.8,26.0,566.0,587.78,429.16
2016,8,16,11,45,115.0,467.0,1.7,26.0,575.0,592.43,431.24
2016,8,16,12,0,115.0,475.0,1.6,26.0,584.0,596.27,432.96
2016,8,16,12,15,76.0,440.5,1.55,26.0,512.5,508.38,371.18
2016,8,16,12,30,37.0,406.0,1.5,26.0,441.0,432.23,316.96
2016,8,16,12,45,56.0,432.0,1.5,26.5,485.5,472.88,345.86
2016,8,16,13,0,75.0,458.0,1.5,27.0,530.0,511.89,372.47
2016,8,16,13,15,75.0,452.5,1.55,26.5,523.5,501.37,365.96
2016,8,16,13,30,75.0,447.0,1.6,26.0,517.0,490.62,359.59
2016,8,16,13,45,192.0,438.0,1.7,26.0,612.5,577.66,424.04
2016,8,16,14,0,309.0,429.0,1.8,26.0,708.0,653.41,478.55
2016,8,16,14,15,233.0,427.0,1.85,26.0,634.0,575.02,422.89
2016,8,16,14,30,157.0,425.0,1.9,26.0,560.0,504.22,372.64
2016,8,16,14,45,91.0,363.0,2.0,26.0,440.5,393.61,293.59
2016,8,16,15,0,25.0,301.0,2.1,26.0,321.0,292.05,218.97
2016,8,16,15,15,127.5,320.0,2.2,26.0,414.0,360.29,271.51
2016,8,16,15,30,230.0,339.0,2.3,26.0,507.0,418.16,314.04
2016,8,16,15,45,202.0,318.0,2.4,26.0,458.5,370.7,278.51
2016,8,16,16,0,174.0,297.0,2.5,26.0,410.0,326.29,245.35
2016,8,16,16,15,88.5,232.0,2.5,25.5,289.5,234.1,176.92
2016,8,16,16,30,3.0,167.0,2.5,25.0,169.0,152.4,116.11
2016,8,16,16,45,33.5,177.0,2.55,25.0,192.5,161.54,122.75
2016,8,16,17,0,64.0,187.0,2.6,25.0,216.0,168.18,126.98
2016,8,16,17,15,60.0,162.5,2.45,24.5,187.0,141.51,106.78
2016,8,16,17,30,56.0,138.0,2.3,24.0,158.0,115.68,87.87
2016,8,16,17,45,46.0,114.5,2.2,24.0,129.0,94.82,75.78
2016,8,16,18,0,36.0,91.0,2.1,24.0,100.0,76.61,60.19
2016,8,16,18,15,21.0,68.5,1.95,23.5,73.5,58.68,44.61
2016,8,16,18,30,6.0,46.0,1.8,23.0,47.0,41.2,29.1
2016,8,16,18,45,3.0,27.0,1.7,23.0,27.5,24.59,13.02
2016,8,16,19,0,0.0,8.0,1.6,23.0,8.0,7.63,0.0
2016,8,16,19,15,0.0,4.0,1.55,23.0,4.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,99.0,15.5,2.3,23.0,24.5,40.0,0.0
2016,8,17,6,30,198.0,31.0,2.4,23.0,49.0,112.7,74.28
2016,8,17,6,45,304.0,43.0,2.5,23.5,93.5,176.26,131.28
2016,8,17,7,0,410.0,55.0,2.6,24.0,138.0,255.91,198.29
2016,8,17,7,15,260.0,87.5,2.7,24.0,146.0,232.02,183.18
2016,8,17,7,30,110.0,120.0,2.8,24.0,154.0,193.55,152.96
2016,8,17,7,45,110.0,145.0,2.95,24.5,185.0,225.94,178.74
2016,8,17,8,0,110.0,170.0,3.1,25.0,216.0,257.91,203.29
2016,8,17,8,15,93.0,193.0,3.15,25.0,235.5,265.59,208.41
2016,8,17,8,30,76.0,216.0,3.2,25.0,255.0,280.46,218.83
2016,8,17,8,45,111.0,245.0,3.25,25.5,309.0,352.06,273.23
2016,8,17,9,0,146.0,274.0,3.3,26.0,363.0,415.53,320.16
2016,8,17,9,15,154.5,298.5,3.3,26.0,399.5,453.16,346.99
2016,8,17,9,30,163.0,323.0,3.3,26.0,436.0,490.67,373.49
2016,8,17,9,45,151.0,345.0,3.3,26.5,455.0,506.34,382.53
2016,8,17,10,0,139.0,367.0,3.3,27.0,474.0,520.62,390.57
2016,8,17,10,15,169.5,386.5,3.3,27.0,523.0,571.76,427.01
2016,8,17,10,30,200.0,406.0,3.3,27.0,572.0,623.18,462.96
2016,8,17,10,45,224.5,418.5,3.3,27.5,611.5,660.97,487.96
2016,8,17,11,0,249.0,431.0,3.3,28.0,651.0,710.51,520.54
2016,8,17,11,15,278.5,435.5,3.3,28.0,687.5,742.99,542.57
2016,8,17,11,30,308.0,440.0,3.3,28.0,724.0,774.22,563.71
2016,8,17,11,45,242.0,460.5,3.3,28.0,685.5,713.65,520.18
2016,8,17,12,0,176.0,481.0,3.3,28.0,647.0,663.55,483.77
2016,8,17,12,15,109.5,450.0,3.3,28.0,554.0,560.78,410.98
2016,8,17,12,30,43.0,419.0,3.3,28.0,461.0,451.18,331.91
2016,8,17,12,45,51.0,430.0,3.3,28.5,479.0,466.3,342.65
2016,8,17,13,0,59.0,441.0,3.3,29.0,497.0,480.54,352.22
2016,8,17,13,15,247.0,418.5,3.25,29.0,649.0,634.3,465.37
2016,8,17,13,30,435.0,396.0,3.2,29.0,801.0,767.49,559.49
2016,8,17,13,45,287.0,423.5,3.2,29.0,688.5,646.62,472.92
2016,8,17,14,0,139.0,451.0,3.2,29.0,576.0,535.81,392.81
2016,8,17,14,15,74.5,334.0,3.15,28.5,401.0,367.97,273.45
2016,8,17,14,30,10.0,217.0,3.1,28.0,226.0,208.87,155.41
2016,8,17,14,45,5.0,173.5,3.1,28.0,178.0,164.63,122.28
2016,8,17,15,0,0.0,130.0,3.1,28.0,130.0,121.03,89.0
2016,8,17,15,15,0.0,92.5,3.05,28.0,92.5,86.34,62.31
2016,8,17,15,30,0.0,55.0,3.0,28.0,55.0,51.26,34.96
2016,8,17,15,45,0.0,100.0,2.95,28.0,100.0,93.19,68.07
2016,8,17,16,0,0.0,145.0,2.9,28.0,145.0,133.76,99.9
2016,8,17,16,15,0.0,79.5,2.8,27.5,79.5,74.07,53.46
2016,8,17,16,30,0.0,14.0,2.7,27.0,14.0,13.0,4.85
2016,8,17,16,45,0.0,11.0,2.65,27.0,11.0,10.21,2.63
2016,8,17,17,0,0.0,8.0,2.6,27.0,8.0,7.42,0.39
2016,8,17,17,15,0.0,6.5,2.45,26.5,6.5,6.03,0.0
2016,8,17,17,30,0.0,5.0,2.3,26.0,5.0,4.63,0.0
2016,8,17,17,45,0.0,4.0,2.15,25.5,4.0,3.7,0.0
2016,8,17,18,0,0.0,3.0,2.0,25.0,3.0,2.78,0.0
2016,8,17,18,15,0.0,2.0,1.9,24.5,2.0,1.85,0.0
2016,8,17,18,30,0.0,1.0,1.8,24.0,1.0,0.92,0.0
2016,8,17,18,45,0.0,0.5,1.75,24.0,0.5,0.46,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,6.5,1.3,22.0,6.5,6.2,0.0
2016,8,18,6,30,0.0,13.0,1.4,22.0,13.0,12.04,3.34
2016,8,18,6,45,0.0,24.5,1.55,22.5,24.5,22.73,12.82
2016,8,18,7,0,0.0,36.0,1.7,23.0,36.0,33.43,21.93
2016,8,18,7,15,0.0,50.0,1.75,23.0,50.0,46.47,32.9
2016,8,18,7,30,0.0,64.0,1.8,23.0,64.0,59.66,43.82
2016,8,18,7,45,0.0,90.5,1.9,23.5,90.5,85.86,65.05
2016,8,18,8,0,0.0,117.0,2.0,24.0,117.0,112.16,85.92
2016,8,18,8,15,185.0,154.0,2.05,24.0,249.0,304.66,241.73
2016,8,18,8,30,370.0,191.0,2.1,24.0,381.0,490.75,384.51
2016,8,18,8,45,253.5,232.0,2.2,24.5,368.5,460.36,356.73
2016,8,18,9,0,137.0,273.0,2.3,25.0,356.0,407.37,313.03
2016,8,18,9,15,191.5,293.5,2.3,25.0,420.0,479.59,366.97
2016,8,18,9,30,246.0,314.0,2.3,25.0,484.0,567.37,430.05
2016,8,18,9,45,305.5,321.5,2.3,25.5,546.0,635.32,477.16
2016,8,18,10,0,365.0,329.0,2.3,26.0,608.0,705.25,524.58
2016,8,18,10,15,284.0,367.0,2.25,26.0,591.0,674.21,498.85
2016,8,18,10,30,203.0,405.0,2.2,26.0,574.0,625.42,461.75
2016,8,18,10,45,166.5,421.0,2.15,26.0,562.5,606.41,446.74
2016,8,18,11,0,130.0,437.0,2.1,26.0,551.0,585.64,430.34
2016,8,18,11,15,106.5,440.0,2.05,26.0,535.5,550.62,404.82
2016,8,18,11,30,83.0,443.0,2.0,26.0,520.0,527.66,387.61
2016,8,18,11,45,106.0,460.0,1.95,26.5,559.5,565.61,413.51
2016,8,18,12,0,129.0,477.0,1.9,27.0,599.0,612.85,444.81
2016,8,18,12,15,155.0,482.0,1.85,27.0,629.0,638.25,462.03
2016,8,18,12,30,181.0,487.0,1.8,27.0,659.0,662.0,478.15
2016,8,18,12,45,256.0,469.5,1.8,27.0,712.5,715.25,515.72
2016,8,18,13,0,331.0,452.0,1.8,27.0,766.0,756.53,544.68
2016,8,18,13,15,296.0,456.0,1.75,27.0,734.5,714.64,515.31
2016,8,18,13,30,261.0,460.0,1.7,27.0,703.0,673.49,486.99
2016,8,18,13,45,276.5,445.5,1.7,27.0,698.5,658.47,477.84
2016,8,18,14,0,292.0,431.0,1.7,27.0,694.0,641.72,467.2
2016,8,18,14,15,146.0,278.0,1.7,27.0,409.5,372.57,277.78
2016,8,18,14,30,0.0,125.0,1.7,27.0,125.0,116.62,85.13
2016,8,18,14,45,2.0,145.5,1.75,27.0,147.5,136.81,101.3
2016,8,18,15,0,4.0,166.0,1.8,27.0,170.0,156.59,116.66
2016,8,18,15,15,104.0,253.0,1.85,26.5,329.0,288.68,218.21
2016,8,18,15,30,204.0,340.0,1.9,26.0,488.0,405.19,304.07
2016,8,18,15,45,119.5,296.5,1.95,26.0,382.0,314.99,236.91
2016,8,18,16,0,35.0,253.0,2.0,26.0,276.0,237.91,179.88
2016,8,18,16,15,17.5,132.0,2.0,26.0,143.5,125.81,94.16
2016,8,18,16,30,0.0,11.0,2.0,26.0,11.0,10.21,2.63
2016,8,18,16,45,0.0,9.5,2.05,26.0,9.5,8.82,1.53
2016,8,18,17,0,0.0,8.0,2.1,26.0,8.0,7.42,0.42
2016,8,18,17,15,0.0,6.5,2.0,25.5,6.5,6.02,0.0
2016,8,18,17,30,0.0,5.0,1.9,25.0,5.0,4.63,0.0
2016,8,18,17,45,0.0,4.0,1.85,25.0,4.0,3.7,0.0
2016,8,18,18,0,0.0,3.0,1.8,25.0,3.0,2.78,0.0
2016,8,18,18,15,0.0,2.0,1.85,24.5,2.0,1.85,0.0
2016,8,18,18,30,0.0,1.0,1.9,24.0,1.0,0.92,0.0
2016,8,18,18,45,0.0,0.5,1.95,23.5,0.5,0.46,0.0
2016,8,18,19,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,51.0,16.5,2.0,23.0,21.5,28.74,0.0
2016,8,19,6,30,102.0,33.0,2.2,23.0,43.0,79.73,50.73
2016,8,19,6,45,207.5,50.0,2.4,23.5,86.0,149.73,111.4
2016,8,19,7,0,313.0,67.0,2.6,24.0,129.0,226.17,175.26
2016,8,19,7,15,384.5,78.5,2.8,24.0,179.5,291.34,230.35
2016,8,19,7,30,456.0,90.0,3.0,24.0,230.0,363.96,290.17
2016,8,19,7,45,518.5,95.5,3.2,24.5,284.5,435.67,347.11
2016,8,19,8,0,581.0,101.0,3.4,25.0,339.0,508.95,403.62
2016,8,19,8,15,306.5,148.0,3.5,25.5,275.5,382.44,302.57
2016,8,19,8,30,32.0,195.0,3.6,26.0,212.0,224.49,173.46
2016,8,19,8,45,378.0,154.5,3.7,26.5,381.5,482.97,379.0
2016,8,19,9,0,724.0,114.0,3.8,27.0,551.0,741.51,568.57
2016,8,19,9,15,501.0,211.0,3.8,27.0,525.0,678.42,517.55
2016,8,19,9,30,278.0,308.0,3.8,27.0,499.0,589.58,446.76
2016,8,19,9,45,282.0,329.0,3.8,27.5,534.0,622.48,468.62
2016,8,19,10,0,286.0,350.0,3.8,28.0,569.0,654.25,488.79
2016,8,19,10,15,183.0,369.0,3.75,28.0,511.5,566.43,422.72
2016,8,19,10,30,80.0,388.0,3.7,28.0,454.0,473.7,352.55
2016,8,19,10,45,155.0,411.0,3.7,28.5,545.0,584.6,432.75
2016,8,19,11,0,230.0,434.0,3.7,29.0,636.0,683.04,501.16
2016,8,19,11,15,543.0,278.5,3.65,29.0,771.5,857.16,628.46
2016,8,19,11,30,856.0,123.0,3.6,29.0,907.0,997.38,721.33
2016,8,19,11,45,622.0,269.5,3.6,29.0,844.0,922.97,670.1
2016,8,19,12,0,388.0,416.0,3.6,29.0,781.0,819.06,593.5
2016,8,19,12,15,614.5,278.5,3.55,29.0,860.5,905.58,658.68
2016,8,19,12,30,841.0,141.0,3.5,29.0,940.0,961.88,696.01
2016,8,19,12,45,561.0,304.0,3.45,29.0,836.0,849.4,618.02
2016,8,19,13,0,281.0,467.0,3.4,29.0,732.0,724.91,525.73
2016,8,19,13,15,249.0,467.5,3.35,29.0,701.0,683.5,497.37
2016,8,19,13,30,217.0,468.0,3.3,29.0,670.0,638.91,466.18
2016,8,19,13,45,158.0,453.5,3.25,29.0,599.0,563.98,413.1
2016,8,19,14,0,99.0,439.0,3.2,29.0,528.0,490.62,360.52
2016,8,19,14,15,147.5,429.5,3.1,29.0,557.5,512.54,377.59
2016,8,19,14,30,196.0,420.0,3.0,29.0,587.0,527.55,389.04
2016,8,19,14,45,324.5,362.5,2.95,29.0,625.0,548.3,406.1
2016,8,19,15,0,453.0,305.0,2.9,29.0,663.0,556.0,412.88
2016,8,19,15,15,521.0,263.5,2.7,28.5,654.5,530.27,394.62
2016,8,19,15,30,589.0,222.0,2.5,28.0,646.0,496.81,369.73
2016,8,19,15,45,498.0,235.0,2.4,28.0,577.0,429.87,318.77
2016,8,19,16,0,407.0,248.0,2.3,28.0,508.0,371.97,274.52
2016,8,19,16,15,533.5,184.0,2.15,28.0,495.0,333.16,240.97
2016,8,19,16,30,660.0,120.0,2.0,28.0,482.0,278.61,192.57
2016,8,19,16,45,635.5,112.0,1.9,28.0,431.0,223.39,146.63
2016,8,19,17,0,611.0,104.0,1.8,28.0,380.0,170.84,104.48
2016,8,19,17,15,568.5,97.0,1.7,27.5,326.5,120.42,69.43
2016,8,19,17,30,526.0,90.0,1.6,27.0,273.0,75.37,47.34
2016,8,19,17,45,471.0,80.0,1.55,26.5,221.5,57.24,43.29
2016,8,19,18,0,416.0,70.0,1.5,26.0,170.0,51.51,38.4
2016,8,19,18,15,327.0,57.0,1.55,25.5,123.0,42.94,30.84
2016,8,19,18,30,238.0,44.0,1.6,25.0,76.0,33.95,22.61
2016,8,19,18,45,119.0,27.0,1.7,25.0,43.0,21.22,8.65
2016,8,19,19,0,0.0,10.0,1.8,25.0,10.0,9.53,0.0
2016,8,19,19,15,0.0,5.0,1.95,25.0,5.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,4.0,1.85,23.0,4.0,3.81,0.0
2016,8,20,6,30,0.0,8.0,1.9,23.0,8.0,7.4,0.0
2016,8,20,6,45,0.0,17.0,2.0,23.5,17.0,15.75,7.08
2016,8,20,7,0,0.0,26.0,2.1,24.0,26.0,24.11,14.17
2016,8,20,7,15,0.0,36.5,2.15,24.0,36.5,33.88,22.38
2016,8,20,7,30,0.0,47.0,2.2,24.0,47.0,43.66,30.49
2016,8,20,7,45,0.0,58.5,2.3,24.0,58.5,54.39,39.25
2016,8,20,8,0,0.0,70.0,2.4,24.0,70.0,65.13,47.88
2016,8,20,8,15,0.0,57.5,2.5,24.0,57.5,53.47,38.2
2016,8,20,8,30,0.0,45.0,2.6,24.0,45.0,41.83,28.58
2016,8,20,8,45,0.0,71.5,2.75,24.5,71.5,66.57,48.38
2016,8,20,9,0,0.0,98.0,2.9,25.0,98.0,91.53,68.02
