Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,9,15,0.0,116.0,2.9,25.0,116.0,108.89,81.52
2016,8,20,9,30,0.0,134.0,2.9,25.0,134.0,126.29,94.94
2016,8,20,9,45,2.0,152.5,2.95,25.5,154.5,146.04,109.96
2016,8,20,10,0,4.0,171.0,3.0,26.0,175.0,165.9,124.89
2016,8,20,10,15,7.0,195.5,2.95,26.0,201.5,192.69,145.27
2016,8,20,10,30,10.0,220.0,2.9,26.0,228.0,219.57,165.52
2016,8,20,10,45,10.5,224.5,2.9,26.0,233.5,224.3,168.8
2016,8,20,11,0,11.0,229.0,2.9,26.0,239.0,229.01,172.14
2016,8,20,11,15,13.0,254.0,2.85,26.0,266.0,255.22,191.67
2016,8,20,11,30,15.0,279.0,2.8,26.0,293.0,281.3,210.91
2016,8,20,11,45,17.5,305.5,2.8,26.5,322.0,309.18,230.94
2016,8,20,12,0,20.0,332.0,2.8,27.0,351.0,336.8,250.56
2016,8,20,12,15,30.5,372.0,2.7,27.0,401.0,395.07,292.82
2016,8,20,12,30,41.0,412.0,2.6,27.0,451.0,442.71,326.71
2016,8,20,12,45,29.5,363.0,2.55,27.0,391.0,380.08,281.27
2016,8,20,13,0,18.0,314.0,2.5,27.0,331.0,313.12,232.5
2016,8,20,13,15,18.0,310.5,2.45,26.5,327.5,308.5,229.83
2016,8,20,13,30,18.0,307.0,2.4,26.0,324.0,303.83,226.91
2016,8,20,13,45,27.5,340.5,2.35,26.0,365.5,344.99,257.48
2016,8,20,14,0,37.0,374.0,2.3,26.0,407.0,380.7,283.62
2016,8,20,14,15,28.5,337.5,2.15,26.0,362.5,336.51,251.14
2016,8,20,14,30,20.0,301.0,2.0,26.0,318.0,293.2,219.36
2016,8,20,14,45,29.0,313.5,1.95,26.0,337.0,307.96,230.83
2016,8,20,15,0,38.0,326.0,1.9,26.0,356.0,320.79,240.6
2016,8,20,15,15,19.0,196.5,1.75,25.5,211.5,191.21,143.89
2016,8,20,15,30,0.0,67.0,1.6,25.0,67.0,62.46,44.26
2016,8,20,15,45,0.0,40.5,1.45,25.0,40.5,37.7,24.73
2016,8,20,16,0,0.0,14.0,1.3,25.0,14.0,13.01,4.9
2016,8,20,16,15,0.0,59.0,1.15,25.0,59.0,54.92,38.82
2016,8,20,16,30,0.0,104.0,1.0,25.0,104.0,96.39,72.12
2016,8,20,16,45,130.5,141.0,0.85,25.0,200.0,149.16,109.11
2016,8,20,17,0,261.0,178.0,0.7,25.0,296.0,180.71,127.79
2016,8,20,17,15,350.0,143.5,0.6,24.5,278.0,141.94,95.62
2016,8,20,17,30,439.0,109.0,0.5,24.0,260.0,87.0,59.21
2016,8,20,17,45,369.5,97.5,0.4,24.0,208.5,70.26,54.81
2016,8,20,18,0,300.0,86.0,0.3,24.0,157.0,63.71,49.09
2016,8,20,18,15,218.0,68.0,0.35,24.0,112.0,53.72,40.14
2016,8,20,18,30,136.0,50.0,0.4,24.0,67.0,40.06,27.71
2016,8,20,18,45,69.0,28.0,0.45,24.0,36.5,23.0,8.89
2016,8,20,19,0,2.0,6.0,0.5,24.0,6.0,5.72,0.0
2016,8,20,19,15,1.0,3.0,0.6,23.5,3.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.0,2.65,20.0,6.0,5.72,0.0
2016,8,21,6,30,0.0,12.0,2.6,20.0,12.0,11.12,2.4
2016,8,21,6,45,0.0,25.0,2.6,20.5,25.0,23.2,13.27
2016,8,21,7,0,0.0,38.0,2.6,21.0,38.0,35.29,23.63
2016,8,21,7,15,0.0,52.5,2.55,21.0,52.5,48.81,35.11
2016,8,21,7,30,0.0,67.0,2.5,21.0,67.0,62.78,46.78
2016,8,21,7,45,0.0,86.5,2.5,21.5,86.5,81.88,62.35
2016,8,21,8,0,0.0,106.0,2.5,22.0,106.0,100.96,77.58
2016,8,21,8,15,5.0,138.0,2.55,22.0,140.5,136.43,106.1
2016,8,21,8,30,10.0,170.0,2.6,22.0,175.0,172.42,134.55
2016,8,21,8,45,6.5,170.5,2.65,22.5,174.0,169.33,131.18
2016,8,21,9,0,3.0,171.0,2.7,23.0,173.0,166.31,127.98
2016,8,21,9,15,8.0,198.0,2.6,23.0,203.5,197.33,152.02
2016,8,21,9,30,13.0,225.0,2.5,23.0,234.0,228.66,175.91
2016,8,21,9,45,12.5,229.0,2.45,23.5,238.0,231.8,177.39
2016,8,21,10,0,12.0,233.0,2.4,24.0,242.0,234.98,179.01
2016,8,21,10,15,36.0,302.5,2.1,24.0,332.0,340.45,258.51
2016,8,21,10,30,60.0,372.0,1.8,24.0,422.0,437.33,328.39
2016,8,21,10,45,45.0,361.0,1.5,24.5,399.5,409.38,305.25
2016,8,21,11,0,30.0,350.0,1.2,25.0,377.0,381.35,282.87
2016,8,21,11,15,25.5,340.0,0.95,25.0,363.5,364.95,270.02
2016,8,21,11,30,21.0,330.0,0.7,25.0,350.0,337.63,249.29
2016,8,21,11,45,22.0,337.5,0.45,25.5,358.5,345.19,253.19
2016,8,21,12,0,23.0,345.0,0.2,26.0,367.0,352.58,256.47
2016,8,21,12,15,23.0,348.5,0.5,26.0,371.0,354.89,259.43
2016,8,21,12,30,23.0,352.0,0.8,26.0,375.0,357.04,262.1
2016,8,21,12,45,26.0,365.0,1.1,26.0,390.5,378.84,278.66
2016,8,21,13,0,29.0,378.0,1.4,26.0,406.0,391.61,288.6
2016,8,21,13,15,65.0,417.5,1.55,26.0,478.5,459.12,337.99
2016,8,21,13,30,101.0,457.0,1.7,26.0,551.0,523.38,384.03
2016,8,21,13,45,91.5,442.0,1.9,26.0,525.5,494.39,364.04
2016,8,21,14,0,82.0,427.0,2.1,26.0,500.0,466.03,344.79
2016,8,21,14,15,221.5,402.5,2.2,25.5,591.5,543.83,404.83
2016,8,21,14,30,361.0,378.0,2.3,25.0,683.0,607.52,453.0
2016,8,21,14,45,287.5,378.0,2.45,25.0,614.5,537.08,401.98
2016,8,21,15,0,214.0,378.0,2.6,25.0,546.0,473.57,355.9
2016,8,21,15,15,207.0,357.0,2.6,25.0,512.5,436.02,328.73
2016,8,21,15,30,200.0,336.0,2.6,25.0,479.0,399.06,301.43
2016,8,21,15,45,100.0,240.5,2.65,25.0,312.0,258.96,196.64
2016,8,21,16,0,0.0,145.0,2.7,25.0,145.0,133.71,100.91
2016,8,21,16,15,0.0,77.5,2.65,24.5,77.5,72.19,52.69
2016,8,21,16,30,0.0,10.0,2.6,24.0,10.0,9.28,1.94
2016,8,21,16,45,0.0,11.0,2.55,24.0,11.0,10.21,2.74
2016,8,21,17,0,0.0,12.0,2.5,24.0,12.0,11.13,3.53
2016,8,21,17,15,0.0,10.0,2.35,24.0,10.0,9.27,2.02
2016,8,21,17,30,0.0,8.0,2.2,24.0,8.0,7.41,0.5
2016,8,21,17,45,0.0,6.5,2.1,24.0,6.5,6.02,0.0
2016,8,21,18,0,0.0,5.0,2.0,24.0,5.0,4.63,0.0
2016,8,21,18,15,0.0,3.5,1.9,23.5,3.5,3.24,0.0
2016,8,21,18,30,0.0,2.0,1.8,23.0,2.0,1.85,0.0
2016,8,21,18,45,0.0,1.0,1.7,23.0,1.0,0.92,0.0
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,5.0,1.75,22.0,5.0,4.77,0.0
2016,8,22,6,30,0.0,10.0,1.9,22.0,10.0,9.26,0.9
2016,8,22,6,45,0.0,21.0,2.1,22.5,21.0,19.47,10.1
2016,8,22,7,0,0.0,32.0,2.3,23.0,32.0,29.7,18.81
2016,8,22,7,15,0.0,45.0,2.35,23.5,45.0,41.81,28.96
2016,8,22,7,30,0.0,58.0,2.4,24.0,58.0,53.93,38.93
2016,8,22,7,45,0.0,72.0,2.45,24.5,72.0,67.2,49.63
2016,8,22,8,0,0.0,86.0,2.5,25.0,86.0,80.69,60.3
2016,8,22,8,15,0.0,83.0,2.6,25.0,83.0,77.36,57.37
2016,8,22,8,30,0.0,80.0,2.7,25.0,80.0,74.49,54.84
2016,8,22,8,45,32.5,167.5,2.85,25.5,187.0,194.42,150.45
2016,8,22,9,0,65.0,255.0,3.0,26.0,294.0,317.42,244.58
2016,8,22,9,15,51.5,265.5,3.05,26.0,298.0,317.34,242.98
2016,8,22,9,30,38.0,276.0,3.1,26.0,302.0,316.37,241.11
2016,8,22,9,45,46.5,303.5,3.2,26.5,337.5,353.36,267.93
2016,8,22,10,0,55.0,331.0,3.3,27.0,373.0,390.47,294.35
2016,8,22,10,15,112.5,367.5,3.35,27.0,458.5,497.88,373.49
2016,8,22,10,30,170.0,404.0,3.4,27.0,544.0,593.44,442.01
2016,8,22,10,45,199.5,417.5,3.45,27.5,587.5,636.84,471.29
2016,8,22,11,0,229.0,431.0,3.5,28.0,631.0,679.85,500.17
2016,8,22,11,15,327.5,407.5,3.5,28.0,701.5,764.67,560.37
2016,8,22,11,30,426.0,384.0,3.5,28.0,772.0,846.21,616.87
2016,8,22,11,45,376.0,416.5,3.55,28.0,763.0,814.98,593.57
2016,8,22,12,0,326.0,449.0,3.6,28.0,754.0,791.74,576.17
2016,8,22,12,15,233.0,465.0,3.6,28.0,683.5,698.81,510.44
2016,8,22,12,30,140.0,481.0,3.6,28.0,613.0,617.11,451.49
2016,8,22,12,45,503.5,302.5,3.6,28.5,776.0,793.29,583.84
2016,8,22,13,0,867.0,124.0,3.6,29.0,939.0,929.55,676.65
2016,8,22,13,15,554.0,292.0,3.6,29.0,810.5,794.15,582.1
2016,8,22,13,30,241.0,460.0,3.6,29.0,682.0,652.33,476.59
2016,8,22,13,45,360.5,409.5,3.6,29.0,734.0,694.82,510.01
2016,8,22,14,0,480.0,359.0,3.6,29.0,786.0,726.68,534.53
2016,8,22,14,15,483.0,342.0,3.6,29.0,760.0,688.59,508.28
2016,8,22,14,30,486.0,325.0,3.6,29.0,734.0,649.11,481.05
2016,8,22,14,45,655.5,219.5,3.6,29.0,746.5,639.31,477.42
2016,8,22,15,0,825.0,114.0,3.6,29.0,759.0,613.13,460.62
2016,8,22,15,15,813.0,111.5,3.6,29.0,719.0,558.22,419.1
2016,8,22,15,30,801.0,109.0,3.6,29.0,679.0,503.72,376.78
2016,8,22,15,45,780.5,108.0,3.6,29.0,632.5,446.51,331.22
2016,8,22,16,0,760.0,107.0,3.6,29.0,586.0,390.28,285.14
2016,8,22,16,15,738.0,103.5,3.4,28.5,536.0,332.62,237.28
2016,8,22,16,30,716.0,100.0,3.2,28.0,486.0,273.11,187.27
2016,8,22,16,45,681.0,96.5,3.05,28.0,432.5,216.12,139.55
2016,8,22,17,0,646.0,93.0,2.9,28.0,379.0,162.99,97.17
2016,8,22,17,15,603.5,87.0,2.7,27.5,325.0,111.34,61.81
2016,8,22,17,30,561.0,81.0,2.5,27.0,271.0,65.01,41.03
2016,8,22,17,45,495.5,73.0,2.35,26.5,217.5,52.07,38.9
2016,8,22,18,0,430.0,65.0,2.2,26.0,164.0,48.59,35.88
2016,8,22,18,15,335.0,53.0,2.25,25.5,116.5,40.12,28.34
2016,8,22,18,30,240.0,41.0,2.3,25.0,69.0,31.82,20.55
2016,8,22,18,45,120.0,20.5,2.35,25.0,34.5,16.08,2.18
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,15,61.5,15.0,3.7,23.0,20.0,30.06,0.0
2016,8,23,6,30,123.0,30.0,3.8,23.0,40.0,82.19,48.76
2016,8,23,6,45,230.5,46.0,3.9,23.5,83.5,154.75,114.76
2016,8,23,7,0,338.0,62.0,4.0,24.0,127.0,232.37,180.29
2016,8,23,7,15,412.0,73.0,4.2,24.0,178.5,299.68,237.77
2016,8,23,7,30,486.0,84.0,4.4,24.0,230.0,378.48,303.09
2016,8,23,7,45,544.0,90.5,4.6,24.5,285.0,446.92,358.16
2016,8,23,8,0,602.0,97.0,4.8,25.0,340.0,519.74,414.98
2016,8,23,8,15,390.5,156.5,4.9,25.5,323.5,463.57,367.66
2016,8,23,8,30,179.0,216.0,5.0,26.0,307.0,369.14,289.79
2016,8,23,8,45,461.5,163.0,5.1,26.5,430.5,559.61,439.73
2016,8,23,9,0,744.0,110.0,5.2,27.0,554.0,752.12,581.36
2016,8,23,9,15,763.0,113.5,5.2,27.0,602.0,798.33,611.68
2016,8,23,9,30,782.0,117.0,5.2,27.0,650.0,842.97,641.27
2016,8,23,9,45,804.0,115.5,5.2,27.5,694.5,882.88,665.92
2016,8,23,10,0,826.0,114.0,5.2,28.0,739.0,912.97,683.57
2016,8,23,10,15,836.0,116.0,5.2,28.0,776.0,940.76,701.0
2016,8,23,10,30,846.0,118.0,5.2,28.0,813.0,965.53,716.41
2016,8,23,10,45,858.5,117.0,5.25,28.5,843.5,986.39,728.08
2016,8,23,11,0,871.0,116.0,5.3,29.0,874.0,1003.98,737.63
2016,8,23,11,15,876.0,117.0,5.25,29.0,896.5,1012.69,742.15
2016,8,23,11,30,881.0,118.0,5.2,29.0,919.0,1017.74,744.42
2016,8,23,11,45,884.0,118.5,5.2,29.5,933.5,1016.57,741.57
2016,8,23,12,0,887.0,119.0,5.2,30.0,948.0,1011.71,736.47
2016,8,23,12,15,888.5,119.5,5.2,30.0,953.5,1001.69,729.65
2016,8,23,12,30,890.0,120.0,5.2,30.0,959.0,988.07,720.59
2016,8,23,12,45,890.5,119.5,5.2,30.5,956.5,968.98,706.56
2016,8,23,13,0,891.0,119.0,5.2,31.0,954.0,946.48,690.42
2016,8,23,13,15,888.5,118.5,5.15,31.0,943.0,917.97,671.45
2016,8,23,13,30,886.0,118.0,5.1,31.0,932.0,886.41,650.47
2016,8,23,13,45,881.5,117.0,5.1,31.0,912.5,849.79,626.33
2016,8,23,14,0,877.0,116.0,5.1,31.0,893.0,810.55,600.3
2016,8,23,14,15,871.0,115.0,5.05,31.0,866.0,767.73,571.39
2016,8,23,14,30,865.0,114.0,5.0,31.0,839.0,722.78,540.82
2016,8,23,14,45,849.0,116.0,4.95,31.0,803.0,672.02,503.79
2016,8,23,15,0,833.0,118.0,4.9,31.0,767.0,620.46,465.27
2016,8,23,15,15,821.0,115.5,4.8,30.5,726.5,565.14,423.98
2016,8,23,15,30,809.0,113.0,4.7,30.0,686.0,510.1,381.62
2016,8,23,15,45,788.5,111.5,4.65,30.0,639.0,451.9,335.02
2016,8,23,16,0,768.0,110.0,4.6,30.0,592.0,394.69,287.97
2016,8,23,16,15,746.0,106.0,4.35,29.5,541.5,336.06,239.21
2016,8,23,16,30,724.0,102.0,4.1,29.0,491.0,275.49,188.33
2016,8,23,16,45,688.5,98.5,3.9,29.0,436.5,217.88,140.18
2016,8,23,17,0,653.0,95.0,3.7,29.0,382.0,164.21,97.57
2016,8,23,17,15,610.0,88.5,3.4,28.5,327.0,111.7,61.95
2016,8,23,17,30,567.0,82.0,3.1,28.0,272.0,64.6,41.43
2016,8,23,17,45,500.0,74.0,2.85,27.5,218.0,53.19,39.68
2016,8,23,18,0,433.0,66.0,2.6,27.0,164.0,49.79,36.7
2016,8,23,18,15,334.5,53.5,2.55,26.5,116.0,40.62,28.58
2016,8,23,18,30,236.0,41.0,2.5,26.0,68.0,31.92,20.4
2016,8,23,18,45,118.0,20.5,2.5,25.5,34.0,16.14,0.39
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,112.0,13.0,2.75,22.5,22.0,41.14,0.0
2016,8,24,6,30,224.0,26.0,3.0,23.0,44.0,115.45,68.01
2016,8,24,6,45,345.5,37.0,3.3,23.5,90.0,189.18,140.03
2016,8,24,7,0,467.0,48.0,3.6,24.0,136.0,274.81,212.84
2016,8,24,7,15,537.0,56.0,3.75,24.0,190.0,345.1,273.29
2016,8,24,7,30,607.0,64.0,3.9,24.0,244.0,422.17,337.35
2016,8,24,7,45,661.5,67.0,4.1,24.5,301.0,490.1,391.81
2016,8,24,8,0,716.0,70.0,4.3,25.0,358.0,560.08,446.04
2016,8,24,8,15,746.5,74.0,4.3,25.5,413.0,620.08,490.03
2016,8,24,8,30,777.0,78.0,4.3,26.0,468.0,680.7,531.71
2016,8,24,8,45,802.5,79.5,4.35,26.5,521.5,734.63,567.65
2016,8,24,9,0,828.0,81.0,4.4,27.0,575.0,781.97,598.21
2016,8,24,9,15,843.5,83.5,4.4,27.0,623.0,826.73,627.53
2016,8,24,9,30,859.0,86.0,4.4,27.0,671.0,869.52,655.18
2016,8,24,9,45,872.0,87.5,4.4,27.5,714.0,906.62,677.34
2016,8,24,10,0,885.0,89.0,4.4,28.0,757.0,941.07,697.52
2016,8,24,10,15,893.5,90.5,4.4,28.5,793.5,968.3,712.7
2016,8,24,10,30,902.0,92.0,4.4,29.0,830.0,992.25,725.71
2016,8,24,10,45,908.0,93.0,4.4,29.5,859.5,1009.73,734.46
2016,8,24,11,0,914.0,94.0,4.4,30.0,889.0,1023.57,740.94
2016,8,24,11,15,917.5,95.0,4.35,30.0,910.5,1031.16,744.67
2016,8,24,11,30,921.0,96.0,4.3,30.0,932.0,1034.92,746.1
2016,8,24,11,45,916.0,102.0,4.3,30.0,944.0,1031.52,743.36
2016,8,24,12,0,911.0,108.0,4.3,30.0,956.0,1024.23,738.29
2016,8,24,12,15,670.5,256.0,4.25,30.0,882.5,938.76,681.91
2016,8,24,12,30,430.0,404.0,4.2,30.0,809.0,836.39,606.05
2016,8,24,12,45,668.0,257.0,4.2,30.5,883.5,905.56,659.2
2016,8,24,13,0,906.0,110.0,4.2,31.0,958.0,951.07,687.92
2016,8,24,13,15,903.0,109.5,4.15,31.0,946.0,921.68,668.3
2016,8,24,13,30,900.0,109.0,4.1,31.0,934.0,889.22,647.15
2016,8,24,13,45,894.0,109.0,4.1,31.0,913.5,851.8,622.87
2016,8,24,14,0,888.0,109.0,4.1,31.0,893.0,811.81,596.74
2016,8,24,14,15,881.5,108.0,4.05,30.5,865.5,768.13,568.86
2016,8,24,14,30,875.0,107.0,4.0,30.0,838.0,722.33,539.17
2016,8,24,14,45,855.0,111.5,3.95,30.0,801.0,670.76,501.98
2016,8,24,15,0,835.0,116.0,3.9,30.0,764.0,618.7,463.3
2016,8,24,15,15,822.5,113.5,3.85,30.0,723.0,562.9,421.18
2016,8,24,15,30,810.0,111.0,3.8,30.0,682.0,507.47,378.13
2016,8,24,15,45,589.0,181.0,3.75,30.0,581.0,420.56,311.34
2016,8,24,16,0,368.0,251.0,3.7,30.0,480.0,358.43,264.27
2016,8,24,16,15,547.0,175.0,3.5,29.5,483.5,325.26,234.29
2016,8,24,16,30,726.0,99.0,3.3,29.0,487.0,275.62,187.85
2016,8,24,16,45,695.0,94.5,3.1,29.0,433.0,214.41,136.9
2016,8,24,17,0,664.0,90.0,2.9,29.0,379.0,160.18,93.86
2016,8,24,17,15,621.5,84.0,2.6,28.5,324.0,107.49,58.49
2016,8,24,17,30,579.0,78.0,2.3,28.0,269.0,60.12,38.71
2016,8,24,17,45,510.5,70.5,2.05,27.5,215.0,50.48,37.37
2016,8,24,18,0,442.0,63.0,1.8,27.0,161.0,47.35,34.62
2016,8,24,18,15,346.0,50.5,1.75,26.5,113.5,38.38,26.66
2016,8,24,18,30,250.0,38.0,1.7,26.0,66.0,29.58,18.37
2016,8,24,18,45,125.0,19.0,1.65,25.5,33.0,14.97,0.0
2016,8,24,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,108.5,13.0,1.4,22.0,21.0,40.28,0.0
2016,8,25,6,30,217.0,26.0,1.6,22.0,42.0,112.85,64.81
2016,8,25,6,45,326.0,39.0,1.8,22.5,87.5,184.24,136.39
2016,8,25,7,0,435.0,52.0,2.0,23.0,133.0,265.68,205.59
2016,8,25,7,15,506.0,60.5,2.1,23.5,186.5,335.48,264.58
2016,8,25,7,30,577.0,69.0,2.2,24.0,240.0,412.12,326.88
2016,8,25,7,45,623.5,75.5,2.3,24.5,295.5,478.07,378.74
2016,8,25,8,0,670.0,82.0,2.4,25.0,351.0,547.24,431.08
2016,8,25,8,15,702.5,87.0,2.4,25.0,405.5,607.58,475.59
2016,8,25,8,30,735.0,92.0,2.4,25.0,460.0,666.27,516.48
2016,8,25,8,45,760.5,95.0,2.4,25.5,512.5,720.34,551.64
2016,8,25,9,0,786.0,98.0,2.4,26.0,565.0,773.88,585.6
2016,8,25,9,15,803.0,101.0,2.35,26.0,613.0,819.23,614.07
2016,8,25,9,30,820.0,104.0,2.3,26.0,661.0,862.78,640.94
2016,8,25,9,45,835.5,104.5,2.25,26.5,704.0,892.62,657.05
2016,8,25,10,0,851.0,105.0,2.2,27.0,747.0,927.23,676.19
2016,8,25,10,15,860.5,107.0,2.15,27.0,783.5,955.06,692.01
2016,8,25,10,30,870.0,109.0,2.1,27.0,820.0,979.75,705.8
2016,8,25,10,45,877.5,110.0,2.05,27.5,849.5,998.07,714.12
2016,8,25,11,0,885.0,111.0,2.0,28.0,879.0,1012.9,720.31
2016,8,25,11,15,889.0,112.0,1.95,28.0,900.5,1020.59,723.55
2016,8,25,11,30,893.0,113.0,1.9,28.0,922.0,1024.57,724.67
2016,8,25,11,45,897.0,112.5,1.9,28.5,935.5,1023.24,721.86
2016,8,25,12,0,901.0,112.0,1.9,29.0,949.0,1018.17,716.94
2016,8,25,12,15,901.5,112.0,1.9,29.0,954.0,1006.42,709.48
2016,8,25,12,30,902.0,112.0,1.9,29.0,959.0,991.04,699.94
2016,8,25,12,45,901.5,111.5,1.9,29.5,955.5,970.67,686.03
2016,8,25,13,0,901.0,111.0,1.9,30.0,952.0,946.88,670.11
2016,8,25,13,15,898.0,110.5,1.9,30.0,940.5,917.53,652.09
2016,8,25,13,30,895.0,110.0,1.9,30.0,929.0,885.12,632.12
2016,8,25,13,45,891.0,109.0,1.9,30.0,909.0,848.48,609.33
2016,8,25,14,0,887.0,108.0,1.9,30.0,889.0,809.15,584.65
2016,8,25,14,15,880.0,106.5,1.9,30.0,861.0,764.59,556.3
2016,8,25,14,30,873.0,105.0,1.9,30.0,833.0,717.95,526.27
2016,8,25,14,45,853.0,109.5,1.95,30.0,796.0,666.44,490.82
2016,8,25,15,0,833.0,114.0,2.0,30.0,759.0,614.45,453.7
2016,8,25,15,15,539.0,218.5,2.0,29.5,627.0,496.79,367.59
2016,8,25,15,30,245.0,323.0,2.0,29.0,495.0,409.47,303.07
2016,8,25,15,45,259.0,296.5,2.0,29.0,467.5,373.11,276.35
2016,8,25,16,0,273.0,270.0,2.0,29.0,440.0,336.9,248.65
2016,8,25,16,15,231.0,250.0,1.9,28.5,385.0,289.42,213.13
2016,8,25,16,30,189.0,230.0,1.8,28.0,330.0,244.06,179.28
2016,8,25,16,45,166.5,205.0,1.75,28.0,286.0,204.02,148.78
2016,8,25,17,0,144.0,180.0,1.7,28.0,242.0,167.02,121.09
2016,8,25,17,15,135.5,154.5,1.55,27.5,206.5,133.86,97.04
2016,8,25,17,30,127.0,129.0,1.4,27.0,171.0,102.22,80.9
2016,8,25,17,45,289.0,94.0,1.3,26.5,164.0,72.47,56.1
2016,8,25,18,0,451.0,59.0,1.2,26.0,157.0,44.03,31.92
2016,8,25,18,15,354.0,47.0,1.2,25.5,110.0,36.36,25.06
2016,8,25,18,30,257.0,35.0,1.2,25.0,63.0,27.24,16.42
2016,8,25,18,45,128.5,17.5,1.2,25.0,31.5,13.8,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,54.5,13.5,0.7,22.5,17.5,26.9,0.0
2016,8,26,6,30,109.0,27.0,0.8,23.0,35.0,73.31,39.33
2016,8,26,6,45,210.0,44.5,0.9,23.5,77.0,146.28,107.43
2016,8,26,7,0,311.0,62.0,1.0,24.0,119.0,221.78,170.34
2016,8,26,7,15,383.5,74.0,1.0,24.0,169.5,288.06,225.58
2016,8,26,7,30,456.0,86.0,1.0,24.0,220.0,361.96,285.11
2016,8,26,7,45,507.0,95.0,1.05,24.5,273.5,430.84,338.2
2016,8,26,8,0,558.0,104.0,1.1,25.0,327.0,500.25,389.76
2016,8,26,8,15,398.0,156.5,1.0,25.0,327.0,470.01,363.72
2016,8,26,8,30,238.0,209.0,0.9,25.0,327.0,416.97,320.64
2016,8,26,8,45,266.0,229.5,0.85,25.5,376.0,470.58,358.66
2016,8,26,9,0,294.0,250.0,0.8,26.0,425.0,525.48,395.59
2016,8,26,9,15,227.5,283.0,0.7,26.0,425.5,501.64,374.81
2016,8,26,9,30,161.0,316.0,0.6,26.0,426.0,484.42,359.12
2016,8,26,9,45,460.0,230.0,0.5,26.5,570.0,693.14,506.93
2016,8,26,10,0,759.0,144.0,0.4,27.0,714.0,891.86,630.71
2016,8,26,10,15,474.0,272.0,0.45,27.0,634.0,770.48,547.37
2016,8,26,10,30,189.0,400.0,0.5,27.0,554.0,609.13,435.24
2016,8,26,10,45,490.5,278.5,0.6,27.5,698.5,804.18,572.52
2016,8,26,11,0,792.0,157.0,0.7,28.0,843.0,977.85,680.7
2016,8,26,11,15,570.0,288.0,0.8,28.0,788.5,896.03,627.07
2016,8,26,11,30,348.0,419.0,0.9,28.0,734.0,795.33,558.89
2016,8,26,11,45,351.5,423.5,1.0,28.0,746.0,798.51,563.04
2016,8,26,12,0,355.0,428.0,1.1,28.0,758.0,799.87,564.83
2016,8,26,12,15,596.0,287.5,1.2,28.0,844.5,896.44,634.75
2016,8,26,12,30,837.0,147.0,1.3,28.0,931.0,962.33,678.05
2016,8,26,12,45,625.5,274.5,1.4,28.5,859.5,881.93,625.6
2016,8,26,13,0,414.0,402.0,1.5,29.0,788.0,790.15,561.04
2016,8,26,13,15,377.0,415.5,1.55,29.0,763.5,748.63,534.51
2016,8,26,13,30,340.0,429.0,1.6,29.0,739.0,712.8,510.76
2016,8,26,13,45,579.5,286.0,1.7,29.0,801.0,763.15,552.01
2016,8,26,14,0,819.0,143.0,1.8,29.0,863.0,790.25,574.56
2016,8,26,14,15,415.0,188.5,1.9,29.0,553.5,495.14,369.15
2016,8,26,14,30,11.0,234.0,2.0,29.0,244.0,225.23,166.25
2016,8,26,14,45,402.5,182.0,2.1,29.0,493.0,435.57,329.14
2016,8,26,15,0,794.0,130.0,2.2,29.0,742.0,603.53,449.96
2016,8,26,15,15,780.5,127.0,2.25,28.5,701.5,549.44,409.38
2016,8,26,15,30,767.0,124.0,2.3,28.0,661.0,495.12,368.68
2016,8,26,15,45,632.5,164.5,2.35,28.0,587.0,423.19,313.34
2016,8,26,16,0,498.0,205.0,2.4,28.0,513.0,365.98,269.05
2016,8,26,16,15,302.0,216.5,2.35,27.5,398.5,281.49,206.99
2016,8,26,16,30,106.0,228.0,2.3,27.0,284.0,223.99,167.53
2016,8,26,16,45,190.5,197.0,2.25,27.0,284.0,202.3,147.45
2016,8,26,17,0,275.0,166.0,2.2,27.0,284.0,169.61,118.33
2016,8,26,17,15,258.0,143.5,2.1,26.5,241.5,129.73,90.11
2016,8,26,17,30,241.0,121.0,2.0,26.0,199.0,92.3,72.99
2016,8,26,17,45,212.5,99.5,1.9,25.5,158.5,76.13,59.47
2016,8,26,18,0,184.0,78.0,1.8,25.0,118.0,60.95,46.41
2016,8,26,18,15,137.0,57.0,1.8,24.5,81.5,45.46,32.76
2016,8,26,18,30,90.0,36.0,1.8,24.0,45.0,29.38,18.01
2016,8,26,18,45,45.0,18.0,1.85,24.0,22.5,15.05,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,70.0,13.0,0.6,22.0,18.0,30.44,0.0
2016,8,27,6,30,140.0,26.0,0.7,22.0,36.0,87.51,46.11
2016,8,27,6,45,243.0,41.5,0.8,22.5,78.0,155.17,114.13
2016,8,27,7,0,346.0,57.0,0.9,23.0,120.0,231.16,177.98
2016,8,27,7,15,418.0,68.0,0.9,23.5,171.0,298.05,233.56
2016,8,27,7,30,490.0,79.0,0.9,24.0,222.0,376.64,296.06
2016,8,27,7,45,538.0,87.5,0.9,24.5,275.5,441.52,345.76
2016,8,27,8,0,586.0,96.0,0.9,25.0,329.0,509.88,395.98
2016,8,27,8,15,621.5,102.5,0.75,25.0,382.5,570.25,437.98
2016,8,27,8,30,657.0,109.0,0.6,25.0,436.0,632.0,478.96
2016,8,27,8,45,684.5,113.5,0.45,25.5,487.0,686.08,510.71
2016,8,27,9,0,712.0,118.0,0.3,26.0,538.0,740.03,540.9
2016,8,27,9,15,731.5,122.0,0.4,26.5,585.5,786.01,568.86
2016,8,27,9,30,751.0,126.0,0.5,27.0,633.0,826.91,593.37
2016,8,27,9,45,762.5,130.5,0.6,27.5,674.5,862.92,614.65
2016,8,27,10,0,774.0,135.0,0.7,28.0,716.0,896.46,634.32
2016,8,27,10,15,785.0,137.5,0.8,28.0,752.0,924.64,651.9
2016,8,27,10,30,796.0,140.0,0.9,28.0,788.0,949.93,667.79
2016,8,27,10,45,801.5,144.0,1.05,28.0,816.5,968.32,680.41
2016,8,27,11,0,807.0,148.0,1.2,28.0,845.0,983.33,691.07
2016,8,27,11,15,812.5,149.0,1.3,28.0,866.5,991.66,696.88
2016,8,27,11,30,818.0,150.0,1.4,28.0,888.0,996.49,700.71
2016,8,27,11,45,544.5,303.5,1.5,28.5,798.5,878.75,623.44
2016,8,27,12,0,271.0,457.0,1.6,29.0,709.0,746.27,529.93
2016,8,27,12,15,552.0,303.0,1.65,29.0,818.0,867.44,618.9
2016,8,27,12,30,833.0,149.0,1.7,29.0,927.0,960.04,679.79
2016,8,27,12,45,642.0,272.5,1.8,29.0,871.0,895.4,637.93
2016,8,27,13,0,451.0,396.0,1.9,29.0,815.0,818.49,583.84
2016,8,27,13,15,266.0,417.5,1.95,29.0,664.0,651.26,470.21
2016,8,27,13,30,81.0,439.0,2.0,29.0,513.0,489.35,355.63
2016,8,27,13,45,444.5,294.0,2.05,29.0,685.0,658.64,484.03
2016,8,27,14,0,808.0,149.0,2.1,29.0,857.0,786.43,575.4
2016,8,27,14,15,479.5,279.0,2.1,29.0,695.5,626.43,460.41
2016,8,27,14,30,151.0,409.0,2.1,29.0,534.0,485.38,355.88
2016,8,27,14,45,458.5,276.5,2.15,29.0,633.0,557.59,413.56
2016,8,27,15,0,766.0,144.0,2.2,29.0,732.0,598.3,445.04
2016,8,27,15,15,752.0,140.5,2.15,28.5,691.5,544.79,405.43
2016,8,27,15,30,738.0,137.0,2.1,28.0,651.0,488.8,363.41
2016,8,27,15,45,715.5,134.5,2.1,28.0,604.5,431.99,318.88
2016,8,27,16,0,693.0,132.0,2.1,28.0,558.0,376.57,274.15
2016,8,27,16,15,668.0,127.0,2.0,27.5,508.0,319.87,227.82
2016,8,27,16,30,643.0,122.0,1.9,27.0,458.0,265.46,182.61
2016,8,27,16,45,610.5,115.0,1.85,27.0,405.5,210.45,137.32
2016,8,27,17,0,578.0,108.0,1.8,27.0,353.0,159.21,97.37
2016,8,27,17,15,532.0,99.0,1.65,26.5,299.5,109.36,64.66
2016,8,27,17,30,486.0,90.0,1.5,26.0,246.0,65.25,50.14
2016,8,27,17,45,423.5,78.5,1.4,26.0,194.5,57.17,43.28
2016,8,27,18,0,361.0,67.0,1.3,26.0,143.0,50.08,37.01
2016,8,27,18,15,269.0,51.0,1.3,25.5,98.0,38.99,27.15
2016,8,27,18,30,177.0,35.0,1.3,25.0,53.0,27.35,16.06
2016,8,27,18,45,88.5,17.5,1.3,25.0,26.5,13.89,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,63.5,12.5,1.7,21.5,17.0,28.31,0.0
2016,8,28,6,30,127.0,25.0,1.9,22.0,34.0,81.86,40.86
2016,8,28,6,45,225.0,42.0,2.1,22.5,75.5,149.46,110.12
2016,8,28,7,0,323.0,59.0,2.3,23.0,117.0,224.05,173.52
2016,8,28,7,15,394.5,71.0,2.35,23.5,167.5,290.57,229.74
2016,8,28,7,30,466.0,83.0,2.4,24.0,218.0,364.61,290.22
2016,8,28,7,45,517.5,91.5,2.45,24.5,271.5,434.04,344.98
2016,8,28,8,0,569.0,100.0,2.5,25.0,325.0,503.74,398.06
2016,8,28,8,15,605.0,107.0,2.6,25.0,378.5,564.3,443.5
2016,8,28,8,30,641.0,114.0,2.7,25.0,432.0,626.29,488.85
2016,8,28,8,45,672.0,117.5,2.8,25.5,483.5,681.33,526.35
2016,8,28,9,0,703.0,121.0,2.9,26.0,535.0,736.53,562.81
2016,8,28,9,15,722.5,125.0,2.95,26.0,582.0,782.18,592.84
2016,8,28,9,30,742.0,129.0,3.0,26.0,629.0,822.52,618.96
2016,8,28,9,45,763.0,129.0,3.15,26.5,672.5,862.01,643.66
2016,8,28,10,0,784.0,129.0,3.3,27.0,716.0,899.51,666.81
2016,8,28,10,15,795.0,131.5,3.35,27.0,752.0,927.87,684.45
2016,8,28,10,30,806.0,134.0,3.4,27.0,788.0,953.31,700.22
2016,8,28,10,45,817.0,133.5,3.45,27.5,818.0,972.33,710.42
2016,8,28,11,0,828.0,133.0,3.5,28.0,848.0,979.17,712.75
2016,8,28,11,15,833.5,134.0,3.5,28.0,869.0,987.68,717.48
2016,8,28,11,30,839.0,135.0,3.5,28.0,890.0,992.69,720.04
2016,8,28,11,45,558.5,294.5,3.55,28.5,801.0,883.48,643.88
2016,8,28,12,0,278.0,454.0,3.6,29.0,712.0,750.34,544.56
2016,8,28,12,15,554.0,301.5,3.65,29.0,817.5,867.79,633.55
2016,8,28,12,30,830.0,149.0,3.7,29.0,923.0,956.74,694.82
2016,8,28,12,45,831.0,147.5,3.75,29.0,920.0,937.65,681.94
2016,8,28,13,0,832.0,146.0,3.8,29.0,917.0,915.37,667.8
2016,8,28,13,15,829.0,145.5,3.8,29.0,905.5,887.34,649.6
2016,8,28,13,30,826.0,145.0,3.8,29.0,894.0,856.51,629.52
2016,8,28,13,45,823.5,142.0,3.85,29.0,875.0,821.1,606.52
2016,8,28,14,0,821.0,139.0,3.9,29.0,856.0,786.16,583.7
2016,8,28,14,15,814.0,137.5,3.9,29.0,828.5,742.96,554.8
2016,8,28,14,30,807.0,136.0,3.9,29.0,801.0,697.93,523.31
2016,8,28,14,45,782.0,142.0,3.95,29.0,763.5,646.52,485.9
2016,8,28,15,0,757.0,148.0,4.0,29.0,726.0,595.36,447.84
2016,8,28,15,15,742.5,144.5,3.95,28.5,685.5,541.96,408.05
2016,8,28,15,30,728.0,141.0,3.9,28.0,645.0,486.12,365.27
2016,8,28,15,45,717.0,133.0,3.85,28.0,600.5,429.97,320.27
2016,8,28,16,0,706.0,125.0,3.8,28.0,556.0,374.0,274.14
2016,8,28,16,15,681.5,120.0,3.65,27.5,506.0,316.72,226.57
2016,8,28,16,30,657.0,115.0,3.5,27.0,456.0,261.66,180.15
2016,8,28,16,45,629.0,107.5,3.4,27.0,404.0,206.28,133.86
2016,8,28,17,0,601.0,100.0,3.3,27.0,352.0,154.08,92.71
2016,8,28,17,15,555.5,92.0,2.9,26.5,298.5,103.71,59.84
2016,8,28,17,30,510.0,84.0,2.5,26.0,245.0,59.32,45.14
2016,8,28,17,45,446.5,73.0,2.15,25.5,193.0,53.58,40.32
2016,8,28,18,0,383.0,62.0,1.8,25.0,141.0,46.37,33.99
2016,8,28,18,15,287.5,47.5,1.65,24.5,96.0,36.33,24.98
2016,8,28,18,30,192.0,33.0,1.5,24.0,51.0,25.82,14.63
2016,8,28,18,45,96.0,16.5,1.4,24.0,25.5,15.73,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,63.5,12.0,2.9,22.0,16.5,27.86,0.0
2016,8,29,6,30,127.0,24.0,3.1,22.0,33.0,80.34,37.67
2016,8,29,6,45,236.0,39.5,3.3,22.5,75.0,150.69,110.94
2016,8,29,7,0,345.0,55.0,3.5,23.0,117.0,228.98,177.74
2016,8,29,7,15,172.5,73.0,3.65,23.0,104.0,174.98,138.22
2016,8,29,7,30,0.0,91.0,3.8,23.0,91.0,88.89,67.72
2016,8,29,7,45,303.0,89.5,3.95,23.5,209.0,298.63,241.4
2016,8,29,8,0,606.0,88.0,4.1,24.0,327.0,514.46,412.42
2016,8,29,8,15,640.5,93.5,4.2,24.5,380.0,573.83,456.37
2016,8,29,8,30,675.0,99.0,4.3,25.0,433.0,634.45,500.16
2016,8,29,8,45,709.0,100.0,4.4,25.5,485.5,690.12,538.28
2016,8,29,9,0,743.0,101.0,4.5,26.0,538.0,743.45,573.99
2016,8,29,9,15,761.5,104.5,4.55,26.0,585.0,789.06,604.67
2016,8,29,9,30,780.0,108.0,4.6,26.0,632.0,833.08,633.97
2016,8,29,9,45,527.0,226.5,4.65,26.5,591.0,751.93,571.83
2016,8,29,10,0,274.0,345.0,4.7,27.0,550.0,641.49,483.87
2016,8,29,10,15,554.5,229.5,4.7,27.0,670.0,807.62,609.38
2016,8,29,10,30,835.0,114.0,4.7,27.0,790.0,951.38,707.44
2016,8,29,10,45,499.0,272.0,4.75,27.5,680.5,806.34,602.02
2016,8,29,11,0,163.0,430.0,4.8,28.0,571.0,614.77,455.93
2016,8,29,11,15,510.0,275.5,4.8,28.0,730.5,822.77,613.15
2016,8,29,11,30,857.0,121.0,4.8,28.0,890.0,996.16,731.72
2016,8,29,11,45,525.5,295.0,4.8,28.0,768.5,850.92,629.02
2016,8,29,12,0,194.0,469.0,4.8,28.0,647.0,671.99,494.81
2016,8,29,12,15,125.0,448.5,4.8,28.0,563.5,577.06,426.82
2016,8,29,12,30,56.0,428.0,4.8,28.0,480.0,474.68,351.8
2016,8,29,12,45,139.0,447.5,4.85,28.5,576.5,576.94,427.1
2016,8,29,13,0,222.0,467.0,4.9,29.0,673.0,665.01,489.95
2016,8,29,13,15,548.0,289.0,4.9,29.0,787.0,783.99,582.46
2016,8,29,13,30,874.0,111.0,4.9,29.0,901.0,864.66,641.1
2016,8,29,13,45,868.0,111.0,4.9,29.0,881.0,827.68,615.82
2016,8,29,14,0,862.0,111.0,4.9,29.0,861.0,788.21,589.36
2016,8,29,14,15,855.0,109.5,4.9,28.5,833.5,744.31,560.75
2016,8,29,14,30,848.0,108.0,4.9,28.0,806.0,698.42,530.24
2016,8,29,14,45,836.0,108.0,4.9,28.0,770.5,648.88,493.51
2016,8,29,15,0,824.0,108.0,4.9,28.0,735.0,598.26,455.11
2016,8,29,15,15,811.0,105.5,4.8,27.5,694.5,544.02,413.69
2016,8,29,15,30,798.0,103.0,4.7,27.0,654.0,487.09,369.05
2016,8,29,15,45,780.5,100.5,4.65,27.0,607.5,429.75,322.13
2016,8,29,16,0,763.0,98.0,4.6,27.0,561.0,373.1,274.51
2016,8,29,16,15,478.5,160.0,4.4,26.5,442.0,285.57,208.33
2016,8,29,16,30,194.0,222.0,4.2,26.0,323.0,237.1,176.4
2016,8,29,16,45,427.5,151.0,4.05,26.0,339.0,202.24,139.21
2016,8,29,17,0,661.0,80.0,3.9,26.0,355.0,143.78,82.49
2016,8,29,17,15,617.5,74.0,3.55,25.5,301.0,91.53,48.68
2016,8,29,17,30,574.0,68.0,3.2,25.0,247.0,46.61,34.47
2016,8,29,17,45,510.5,60.0,2.85,25.0,194.5,42.79,31.18
2016,8,29,18,0,447.0,52.0,2.5,25.0,142.0,38.77,27.5
2016,8,29,18,15,345.0,40.5,2.35,24.5,96.5,31.29,20.69
2016,8,29,18,30,243.0,29.0,2.2,24.0,51.0,23.37,12.35
2016,8,29,18,45,121.5,14.5,2.05,24.0,25.5,13.82,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,72.0,11.5,2.15,22.0,16.0,29.61,0.0
2016,8,30,6,30,144.0,23.0,2.4,22.0,32.0,84.21,36.78
2016,8,30,6,45,252.0,38.0,2.65,22.5,74.0,155.1,113.9
2016,8,30,7,0,360.0,53.0,2.9,23.0,116.0,233.35,180.82
2016,8,30,7,15,432.5,63.0,2.95,23.0,167.0,303.8,241.1
2016,8,30,7,30,505.0,73.0,3.0,23.0,218.0,379.23,303.8
2016,8,30,7,45,282.5,114.0,3.05,23.5,198.0,305.22,244.67
2016,8,30,8,0,60.0,155.0,3.1,24.0,178.0,202.36,159.38
2016,8,30,8,15,79.5,182.5,3.15,24.5,218.5,247.65,195.03
