Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,8,30,99.0,210.0,3.2,25.0,259.0,294.37,230.73
2016,8,30,8,45,198.0,228.5,3.25,25.5,340.0,405.77,316.9
2016,8,30,9,0,297.0,247.0,3.3,26.0,421.0,526.12,406.53
2016,8,30,9,15,295.0,271.5,3.35,26.0,457.0,560.83,429.98
2016,8,30,9,30,293.0,296.0,3.4,26.0,493.0,594.08,452.51
2016,8,30,9,45,545.5,207.0,3.5,26.5,603.0,747.6,566.88
2016,8,30,10,0,798.0,118.0,3.6,27.0,713.0,900.79,670.46
2016,8,30,10,15,809.0,120.0,3.65,27.0,749.0,928.81,687.07
2016,8,30,10,30,820.0,122.0,3.7,27.0,785.0,945.4,697.02
2016,8,30,10,45,519.0,273.5,3.75,27.5,699.0,828.0,612.77
2016,8,30,11,0,218.0,425.0,3.8,28.0,613.0,664.77,489.77
2016,8,30,11,15,252.0,430.0,3.8,28.0,652.5,714.77,525.39
2016,8,30,11,30,286.0,435.0,3.8,28.0,692.0,750.61,550.04
2016,8,30,11,45,317.5,413.0,3.85,28.0,702.0,754.14,553.34
2016,8,30,12,0,349.0,391.0,3.9,28.0,712.0,756.15,555.84
2016,8,30,12,15,176.5,274.0,3.9,28.0,436.5,458.53,344.04
2016,8,30,12,30,4.0,157.0,3.9,28.0,161.0,151.55,111.53
2016,8,30,12,45,8.5,202.0,3.95,28.0,210.0,198.33,147.61
2016,8,30,13,0,13.0,247.0,4.0,28.0,259.0,244.77,182.62
2016,8,30,13,15,45.0,339.5,3.95,28.0,380.5,366.29,273.45
2016,8,30,13,30,77.0,432.0,3.9,28.0,502.0,479.41,355.5
2016,8,30,13,45,54.0,390.5,3.9,28.0,439.0,415.1,308.46
2016,8,30,14,0,31.0,349.0,3.9,28.0,376.0,353.24,263.24
2016,8,30,14,15,123.0,375.0,3.8,28.0,476.5,444.35,332.32
2016,8,30,14,30,215.0,401.0,3.7,28.0,577.0,522.52,389.79
2016,8,30,14,45,117.5,337.0,3.65,28.0,433.0,387.55,290.5
2016,8,30,15,0,20.0,273.0,3.6,28.0,289.0,263.46,197.58
2016,8,30,15,15,20.0,257.5,3.45,28.0,272.5,247.29,185.98
2016,8,30,15,30,20.0,242.0,3.3,28.0,256.0,231.16,174.1
2016,8,30,15,45,219.5,234.5,3.2,28.0,368.5,301.62,226.95
2016,8,30,16,0,419.0,227.0,3.1,28.0,481.0,351.13,259.93
2016,8,30,16,15,369.5,215.0,2.85,27.5,423.5,298.75,218.79
2016,8,30,16,30,320.0,203.0,2.6,27.0,366.0,249.86,180.83
2016,8,30,16,45,162.5,170.0,2.4,27.0,253.0,174.32,126.79
2016,8,30,17,0,5.0,137.0,2.2,27.0,140.0,122.86,93.04
2016,8,30,17,15,229.0,114.5,1.95,26.5,185.5,103.78,71.2
2016,8,30,17,30,453.0,92.0,1.7,26.0,231.0,65.74,50.57
2016,8,30,17,45,385.5,79.0,1.45,25.5,180.5,57.9,43.96
2016,8,30,18,0,318.0,66.0,1.2,25.0,130.0,49.63,36.69
2016,8,30,18,15,225.5,48.5,1.15,24.5,86.5,37.28,25.64
2016,8,30,18,30,133.0,31.0,1.1,24.0,43.0,24.32,12.62
2016,8,30,18,45,66.5,15.5,1.05,24.0,21.5,14.77,0.0
2016,8,30,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,28.0,11.0,1.95,22.0,13.0,17.75,0.0
2016,8,31,6,30,56.0,22.0,2.1,22.0,26.0,49.13,17.64
2016,8,31,6,45,148.0,43.5,2.3,22.5,66.5,116.47,84.78
2016,8,31,7,0,240.0,65.0,2.5,23.0,107.0,196.39,151.9
2016,8,31,7,15,311.0,80.5,2.45,23.5,156.0,262.07,207.14
2016,8,31,7,30,382.0,96.0,2.4,24.0,205.0,335.31,266.91
2016,8,31,7,45,414.0,108.5,2.35,24.5,250.0,388.54,309.05
2016,8,31,8,0,446.0,121.0,2.3,25.0,295.0,444.11,351.4
2016,8,31,8,15,341.0,163.0,2.35,25.5,308.0,428.38,336.69
2016,8,31,8,30,236.0,205.0,2.4,26.0,321.0,412.8,321.39
2016,8,31,8,45,157.0,229.5,2.5,26.5,310.5,375.07,290.04
2016,8,31,9,0,78.0,254.0,2.6,27.0,300.0,329.53,252.46
2016,8,31,9,15,194.0,272.5,2.65,27.0,399.5,462.66,353.93
2016,8,31,9,30,310.0,291.0,2.7,27.0,499.0,603.98,456.84
2016,8,31,9,45,204.5,320.0,2.75,27.5,460.5,532.64,400.59
2016,8,31,10,0,99.0,349.0,2.8,28.0,422.0,454.37,339.86
2016,8,31,10,15,441.5,247.0,2.8,28.0,599.5,713.43,533.14
2016,8,31,10,30,784.0,145.0,2.8,28.0,777.0,944.1,689.17
2016,8,31,10,45,794.5,145.5,2.85,28.5,806.5,963.23,697.55
2016,8,31,11,0,805.0,146.0,2.9,29.0,836.0,979.15,705.76
2016,8,31,11,15,811.0,147.5,2.9,29.0,857.5,988.25,710.7
2016,8,31,11,30,817.0,149.0,2.9,29.0,879.0,993.84,713.58
2016,8,31,11,45,526.5,304.5,2.9,29.5,778.0,861.73,622.4
2016,8,31,12,0,236.0,460.0,2.9,30.0,677.0,704.71,507.98
2016,8,31,12,15,193.0,466.0,2.9,30.0,644.5,661.95,478.59
2016,8,31,12,30,150.0,472.0,2.9,30.0,612.0,619.35,448.35
2016,8,31,12,45,473.5,321.0,2.95,30.0,757.5,782.17,569.35
2016,8,31,13,0,797.0,170.0,3.0,30.0,903.0,911.7,659.33
2016,8,31,13,15,794.0,169.0,3.0,30.0,891.0,882.87,639.69
2016,8,31,13,30,791.0,168.0,3.0,30.0,879.0,851.34,619.51
2016,8,31,13,45,554.5,287.5,3.0,30.0,780.5,741.45,542.26
2016,8,31,14,0,318.0,407.0,3.0,30.0,682.0,638.68,466.5
2016,8,31,14,15,541.0,284.0,2.95,30.0,733.0,674.5,497.07
2016,8,31,14,30,764.0,161.0,2.9,30.0,784.0,687.94,510.17
2016,8,31,14,45,754.5,157.0,2.85,30.0,750.0,638.97,474.72
2016,8,31,15,0,745.0,153.0,2.8,30.0,716.0,589.02,438.13
2016,8,31,15,15,730.0,149.0,2.7,30.0,675.0,533.42,396.46
2016,8,31,15,30,715.0,145.0,2.6,30.0,634.0,479.27,354.74
2016,8,31,15,45,697.5,139.5,2.55,30.0,588.0,423.07,310.51
2016,8,31,16,0,680.0,134.0,2.5,30.0,542.0,367.8,265.8
2016,8,31,16,15,654.0,128.5,2.35,29.5,492.0,311.08,219.55
2016,8,31,16,30,628.0,123.0,2.2,29.0,442.0,256.85,174.72
2016,8,31,16,45,595.0,115.0,2.05,29.0,389.5,201.91,129.98
2016,8,31,17,0,562.0,107.0,1.9,29.0,337.0,150.88,91.05
2016,8,31,17,15,513.5,98.0,1.7,28.5,283.5,102.22,60.73
2016,8,31,17,30,465.0,89.0,1.5,28.0,230.0,63.72,48.43
2016,8,31,17,45,399.0,76.5,1.3,27.5,179.0,56.18,42.11
2016,8,31,18,0,333.0,64.0,1.1,27.0,128.0,48.23,35.14
2016,8,31,18,15,237.0,47.0,1.05,26.5,84.5,36.2,24.43
2016,8,31,18,30,141.0,30.0,1.0,26.0,41.0,23.59,11.32
2016,8,31,18,45,70.5,15.0,0.95,26.0,20.5,14.3,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.0,11.0,1.6,22.5,14.5,24.52,0.0
2016,9,1,6,30,108.0,22.0,1.9,23.0,29.0,71.12,24.33
2016,9,1,6,45,204.0,40.0,2.25,23.5,69.5,140.54,102.23
2016,9,1,7,0,300.0,58.0,2.6,24.0,110.0,214.32,165.12
2016,9,1,7,15,372.0,71.5,2.5,24.5,160.5,281.64,221.83
2016,9,1,7,30,444.0,85.0,2.4,25.0,211.0,356.56,282.78
2016,9,1,7,45,495.5,95.0,2.35,25.5,264.0,421.88,334.2
2016,9,1,8,0,547.0,105.0,2.3,26.0,317.0,496.42,390.43
2016,9,1,8,15,583.5,112.5,2.3,26.5,370.0,556.99,434.43
2016,9,1,8,30,620.0,120.0,2.3,27.0,423.0,619.03,478.07
2016,9,1,8,45,650.5,125.0,2.35,27.5,474.5,674.58,515.64
2016,9,1,9,0,681.0,130.0,2.4,28.0,526.0,730.26,551.71
2016,9,1,9,15,701.5,134.5,2.4,28.0,573.5,776.5,581.4
2016,9,1,9,30,722.0,139.0,2.4,28.0,621.0,821.43,609.85
2016,9,1,9,45,740.5,141.0,2.4,28.5,663.5,860.02,632.46
2016,9,1,10,0,759.0,143.0,2.4,29.0,706.0,892.09,650.55
2016,9,1,10,15,770.5,146.0,2.4,29.0,742.0,920.74,667.63
2016,9,1,10,30,782.0,149.0,2.4,29.0,778.0,946.53,682.85
2016,9,1,10,45,791.0,150.5,2.45,29.5,807.0,965.16,692.6
2016,9,1,11,0,800.0,152.0,2.5,30.0,836.0,980.53,700.39
2016,9,1,11,15,561.0,287.5,2.5,30.0,773.0,886.95,636.85
2016,9,1,11,30,322.0,423.0,2.5,30.0,710.0,774.54,555.62
2016,9,1,11,45,566.0,292.5,2.55,30.5,806.5,888.7,637.87
2016,9,1,12,0,810.0,162.0,2.6,31.0,903.0,985.4,700.09
2016,9,1,12,15,811.0,162.5,2.6,31.0,907.5,974.25,691.94
2016,9,1,12,30,812.0,163.0,2.6,31.0,912.0,959.7,682.72
2016,9,1,12,45,810.0,163.0,2.65,31.0,908.0,938.48,669.78
2016,9,1,13,0,808.0,163.0,2.7,31.0,904.0,914.16,654.91
2016,9,1,13,15,805.0,162.5,2.7,31.0,892.0,885.5,636.85
2016,9,1,13,30,802.0,162.0,2.7,31.0,880.0,854.08,616.97
2016,9,1,13,45,652.5,250.0,2.7,31.0,826.0,786.51,570.84
2016,9,1,14,0,503.0,338.0,2.7,31.0,772.0,721.57,523.64
2016,9,1,14,15,459.5,337.0,2.65,30.5,723.5,662.2,483.78
2016,9,1,14,30,416.0,336.0,2.6,30.0,675.0,605.25,444.79
2016,9,1,14,45,333.0,345.0,2.6,30.0,608.5,534.03,393.82
2016,9,1,15,0,250.0,354.0,2.6,30.0,542.0,471.14,348.2
2016,9,1,15,15,126.0,259.5,2.5,30.0,354.0,304.65,226.98
2016,9,1,15,30,2.0,165.0,2.4,30.0,166.0,153.44,113.48
2016,9,1,15,45,1.0,160.5,2.35,30.0,161.5,148.35,110.16
2016,9,1,16,0,0.0,156.0,2.3,30.0,157.0,143.31,106.64
2016,9,1,16,15,3.0,159.5,2.15,29.5,161.5,146.47,109.6
2016,9,1,16,30,6.0,163.0,2.0,29.0,166.0,148.76,111.84
2016,9,1,16,45,3.0,144.5,1.9,28.5,146.0,130.69,98.41
2016,9,1,17,0,0.0,126.0,1.8,28.0,126.0,113.09,85.21
2016,9,1,17,15,0.0,105.5,1.6,27.5,105.5,94.56,70.86
2016,9,1,17,30,0.0,85.0,1.4,27.0,85.0,76.36,59.31
2016,9,1,17,45,0.0,65.5,1.25,26.5,65.5,59.47,45.05
2016,9,1,18,0,0.0,46.0,1.1,26.0,46.0,42.38,30.32
2016,9,1,18,15,0.0,29.5,1.05,25.5,29.5,27.4,17.17
2016,9,1,18,30,0.0,13.0,1.0,25.0,13.0,12.05,2.63
2016,9,1,18,45,0.0,6.5,1.0,25.0,6.5,6.2,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,6.0,1.75,22.0,6.0,5.72,0.0
2016,9,2,6,30,0.0,12.0,1.9,22.0,12.0,11.12,0.0
2016,9,2,6,45,3.5,35.0,2.1,22.5,35.5,35.78,22.68
2016,9,2,7,0,7.0,58.0,2.3,23.0,59.0,61.4,44.44
2016,9,2,7,15,27.0,81.5,2.3,23.0,88.5,100.75,77.34
2016,9,2,7,30,47.0,105.0,2.3,23.0,118.0,137.76,108.11
2016,9,2,7,45,73.5,131.0,2.3,23.5,157.0,183.58,145.3
2016,9,2,8,0,100.0,157.0,2.3,24.0,196.0,241.16,190.88
2016,9,2,8,15,247.0,166.0,2.2,24.5,282.0,366.94,290.38
2016,9,2,8,30,394.0,175.0,2.1,25.0,368.0,508.0,396.73
2016,9,2,8,45,307.5,215.5,2.05,25.5,376.5,489.74,378.6
2016,9,2,9,0,221.0,256.0,2.0,26.0,385.0,462.52,354.61
2016,9,2,9,15,222.0,281.5,1.9,26.5,420.5,497.72,378.1
2016,9,2,9,30,223.0,307.0,1.8,27.0,456.0,532.01,400.0
2016,9,2,9,45,154.5,324.5,1.7,27.5,431.0,492.35,367.47
2016,9,2,10,0,86.0,342.0,1.6,28.0,406.0,434.85,322.78
2016,9,2,10,15,64.5,342.0,1.5,28.0,391.5,413.29,306.08
2016,9,2,10,30,43.0,342.0,1.4,28.0,377.0,391.03,288.7
2016,9,2,10,45,45.5,358.5,1.35,28.5,396.5,409.78,300.98
2016,9,2,11,0,48.0,375.0,1.3,29.0,416.0,428.24,312.68
2016,9,2,11,15,40.0,368.5,1.3,29.0,403.5,411.41,300.15
2016,9,2,11,30,32.0,362.0,1.3,29.0,391.0,394.62,287.88
2016,9,2,11,45,115.5,412.5,1.3,29.0,518.0,540.46,391.58
2016,9,2,12,0,199.0,463.0,1.3,29.0,645.0,671.39,479.9
2016,9,2,12,15,260.5,452.0,1.35,29.0,691.5,723.77,514.96
2016,9,2,12,30,322.0,441.0,1.4,29.0,738.0,762.59,541.71
2016,9,2,12,45,503.5,342.5,1.45,29.5,804.5,831.14,590.37
2016,9,2,13,0,685.0,244.0,1.5,30.0,871.0,884.96,628.36
2016,9,2,13,15,681.5,243.0,1.5,30.0,859.0,857.33,610.12
2016,9,2,13,30,678.0,242.0,1.5,30.0,847.0,827.39,591.1
2016,9,2,13,45,679.0,234.5,1.55,30.0,828.5,792.84,569.6
2016,9,2,14,0,680.0,227.0,1.6,30.0,810.0,756.06,546.24
2016,9,2,14,15,670.0,223.5,1.65,30.0,782.5,712.8,517.84
2016,9,2,14,30,660.0,220.0,1.7,30.0,755.0,668.48,488.09
2016,9,2,14,45,675.0,200.0,1.8,30.0,726.0,624.31,458.49
2016,9,2,15,0,690.0,180.0,1.9,30.0,697.0,577.2,425.7
2016,9,2,15,15,674.0,175.5,1.95,29.5,656.0,524.51,387.96
2016,9,2,15,30,658.0,171.0,2.0,29.0,615.0,472.19,349.16
2016,9,2,15,45,642.5,162.5,2.05,29.0,570.0,417.17,306.44
2016,9,2,16,0,627.0,154.0,2.1,29.0,525.0,363.02,263.11
2016,9,2,16,15,599.0,147.0,2.05,28.5,475.0,307.48,218.29
2016,9,2,16,30,571.0,140.0,2.0,28.0,425.0,254.82,175.23
2016,9,2,16,45,538.0,130.0,1.95,28.0,373.5,201.06,131.9
2016,9,2,17,0,505.0,120.0,1.9,28.0,322.0,151.66,94.61
2016,9,2,17,15,455.5,108.5,1.75,27.5,269.5,104.2,65.25
2016,9,2,17,30,406.0,97.0,1.6,27.0,217.0,69.88,53.84
2016,9,2,17,45,336.5,82.0,1.5,26.5,167.0,60.58,45.98
2016,9,2,18,0,267.0,67.0,1.4,26.0,117.0,50.79,37.36
2016,9,2,18,15,181.0,46.5,1.3,25.5,75.0,37.55,25.47
2016,9,2,18,30,95.0,26.0,1.2,25.0,33.0,21.49,8.08
2016,9,2,18,45,47.5,13.0,1.2,25.0,16.5,12.39,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,10.0,1.75,21.0,12.5,19.97,0.0
2016,9,3,6,30,80.0,20.0,1.9,21.0,25.0,53.88,11.19
2016,9,3,6,45,177.0,40.0,2.05,21.5,65.5,131.19,95.59
2016,9,3,7,0,274.0,60.0,2.2,22.0,106.0,206.23,159.79
2016,9,3,7,15,346.5,74.5,2.2,22.5,155.5,273.47,216.76
2016,9,3,7,30,419.0,89.0,2.2,23.0,205.0,348.43,278.2
2016,9,3,7,45,476.5,98.0,2.25,24.0,259.0,414.82,330.43
2016,9,3,8,0,534.0,107.0,2.3,25.0,313.0,490.78,387.71
2016,9,3,8,15,381.0,155.0,2.25,25.5,313.5,459.48,360.27
2016,9,3,8,30,228.0,203.0,2.2,26.0,314.0,394.29,307.12
2016,9,3,8,45,186.5,231.5,2.15,26.5,329.0,401.64,310.22
2016,9,3,9,0,145.0,260.0,2.1,27.0,344.0,404.81,309.6
2016,9,3,9,15,190.0,281.5,2.0,27.0,401.5,470.54,357.59
2016,9,3,9,30,235.0,303.0,1.9,27.0,459.0,538.5,405.64
2016,9,3,9,45,497.0,222.5,1.85,27.5,580.5,721.3,537.41
2016,9,3,10,0,759.0,142.0,1.8,28.0,702.0,891.23,648.56
2016,9,3,10,15,490.5,265.5,1.8,28.0,634.0,781.43,569.95
2016,9,3,10,30,222.0,389.0,1.8,28.0,566.0,631.93,461.21
2016,9,3,10,45,240.5,401.5,1.8,28.5,600.0,663.82,482.73
2016,9,3,11,0,259.0,414.0,1.8,29.0,634.0,708.06,510.6
2016,9,3,11,15,140.5,370.5,1.8,29.0,490.5,527.53,384.83
2016,9,3,11,30,22.0,327.0,1.8,29.0,347.0,336.58,246.97
2016,9,3,11,45,13.5,246.0,1.85,29.5,259.0,247.53,182.34
2016,9,3,12,0,5.0,165.0,1.9,30.0,171.0,160.53,117.37
2016,9,3,12,15,174.5,298.5,1.95,30.0,459.5,482.05,356.66
2016,9,3,12,30,344.0,432.0,2.0,30.0,748.0,774.6,555.14
2016,9,3,12,45,546.0,317.5,2.05,30.0,816.0,846.03,605.74
2016,9,3,13,0,748.0,203.0,2.1,30.0,884.0,901.31,645.22
2016,9,3,13,15,744.0,202.0,2.15,30.0,872.0,871.84,626.44
2016,9,3,13,30,740.0,201.0,2.2,30.0,860.0,839.86,606.73
2016,9,3,13,45,462.0,314.5,2.25,30.0,722.5,689.63,501.64
2016,9,3,14,0,184.0,428.0,2.3,30.0,585.0,550.08,400.39
2016,9,3,14,15,450.0,307.5,2.35,30.0,675.0,627.12,461.1
2016,9,3,14,30,716.0,187.0,2.4,30.0,765.0,675.47,498.73
2016,9,3,14,45,709.5,180.0,2.5,30.0,731.0,626.88,464.24
2016,9,3,15,0,703.0,173.0,2.6,30.0,697.0,577.23,428.64
2016,9,3,15,15,686.5,168.5,2.65,29.5,656.0,523.61,389.65
2016,9,3,15,30,670.0,164.0,2.7,29.0,615.0,470.38,349.63
2016,9,3,15,45,464.0,210.0,2.8,29.0,511.5,380.99,282.25
2016,9,3,16,0,258.0,256.0,2.9,29.0,408.0,314.92,233.42
2016,9,3,16,15,419.0,196.0,2.9,28.5,416.0,292.19,211.71
2016,9,3,16,30,580.0,136.0,2.9,28.0,424.0,252.15,173.38
2016,9,3,16,45,541.5,127.5,2.9,28.0,371.0,198.28,129.9
2016,9,3,17,0,503.0,119.0,2.9,28.0,318.0,149.28,93.14
2016,9,3,17,15,452.5,107.5,2.7,27.5,265.5,102.0,64.13
2016,9,3,17,30,402.0,96.0,2.5,27.0,213.0,69.3,53.39
2016,9,3,17,45,327.0,81.5,2.35,26.5,163.0,60.35,45.77
2016,9,3,18,0,252.0,67.0,2.2,26.0,113.0,50.93,37.42
2016,9,3,18,15,167.0,46.0,2.2,25.5,71.5,37.13,24.99
2016,9,3,18,30,82.0,25.0,2.2,25.0,30.0,20.68,6.17
2016,9,3,18,45,41.0,12.5,2.2,25.0,15.0,11.91,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.5,9.5,0.9,22.0,11.0,16.25,0.0
2016,9,4,6,30,55.0,19.0,1.1,22.0,22.0,44.44,5.07
2016,9,4,6,45,139.5,41.0,1.3,22.5,61.5,111.49,80.09
2016,9,4,7,0,224.0,63.0,1.5,23.0,101.0,181.08,139.23
2016,9,4,7,15,293.5,80.5,1.75,23.5,149.5,254.88,200.8
2016,9,4,7,30,363.0,98.0,2.0,24.0,198.0,328.72,261.13
2016,9,4,7,45,417.0,110.5,2.25,25.0,250.5,394.17,312.69
2016,9,4,8,0,471.0,123.0,2.5,26.0,303.0,464.22,365.99
2016,9,4,8,15,510.0,133.0,2.65,26.0,355.5,524.9,411.8
2016,9,4,8,30,549.0,143.0,2.8,26.0,408.0,587.68,458.1
2016,9,4,8,45,579.0,150.5,2.95,26.5,458.5,647.48,500.06
2016,9,4,9,0,609.0,158.0,3.1,27.0,509.0,702.96,538.11
2016,9,4,9,15,631.5,164.0,3.1,27.5,556.0,750.19,568.61
2016,9,4,9,30,654.0,170.0,3.1,28.0,603.0,796.36,597.48
2016,9,4,9,45,421.0,261.0,3.1,28.5,547.0,693.84,518.66
2016,9,4,10,0,188.0,352.0,3.1,29.0,491.0,556.55,414.06
2016,9,4,10,15,136.0,364.0,3.1,29.0,467.0,520.84,386.96
2016,9,4,10,30,84.0,376.0,3.1,29.0,443.0,468.87,347.7
2016,9,4,10,45,412.0,282.5,3.1,29.5,630.0,732.07,541.13
2016,9,4,11,0,740.0,189.0,3.1,30.0,817.0,965.62,698.04
2016,9,4,11,15,461.5,318.0,3.1,30.0,713.0,819.13,594.06
2016,9,4,11,30,183.0,447.0,3.1,30.0,609.0,648.7,470.58
2016,9,4,11,45,216.5,450.0,3.1,30.0,644.5,680.98,494.21
2016,9,4,12,0,250.0,453.0,3.1,30.0,680.0,722.54,522.56
2016,9,4,12,15,516.5,317.5,3.1,30.0,790.0,846.06,613.27
2016,9,4,12,30,783.0,182.0,3.1,30.0,900.0,949.14,683.98
2016,9,4,12,45,787.0,178.5,3.1,30.5,897.0,930.26,669.59
2016,9,4,13,0,791.0,175.0,3.1,31.0,894.0,908.14,654.2
2016,9,4,13,15,472.5,312.0,3.15,31.0,739.5,736.92,535.98
2016,9,4,13,30,154.0,449.0,3.2,31.0,585.0,567.07,411.89
2016,9,4,13,45,467.0,307.0,3.25,31.0,707.5,686.11,503.82
2016,9,4,14,0,780.0,165.0,3.3,31.0,830.0,771.56,568.1
2016,9,4,14,15,490.5,279.0,3.3,31.0,693.0,629.92,464.46
2016,9,4,14,30,201.0,393.0,3.3,31.0,556.0,504.51,370.9
2016,9,4,14,45,209.5,373.0,3.35,31.0,535.5,477.95,352.96
2016,9,4,15,0,218.0,353.0,3.4,31.0,515.0,450.32,333.45
2016,9,4,15,15,181.5,332.5,3.4,30.5,462.5,397.09,295.24
2016,9,4,15,30,145.0,312.0,3.4,30.0,410.0,347.74,259.48
2016,9,4,15,45,398.0,227.0,3.4,30.0,466.5,366.82,272.14
2016,9,4,16,0,651.0,142.0,3.4,30.0,523.0,358.34,259.79
2016,9,4,16,15,623.0,135.5,3.3,29.5,472.5,301.87,213.48
2016,9,4,16,30,595.0,129.0,3.2,29.0,422.0,248.22,169.17
2016,9,4,16,45,560.5,120.0,3.1,29.0,369.5,194.37,125.57
2016,9,4,17,0,526.0,111.0,3.0,29.0,317.0,144.19,87.96
2016,9,4,17,15,474.5,100.5,2.75,28.5,264.0,96.41,59.31
2016,9,4,17,30,423.0,90.0,2.5,28.0,211.0,65.03,49.56
2016,9,4,17,45,352.0,76.0,2.25,27.5,161.0,56.31,42.15
2016,9,4,18,0,281.0,62.0,2.0,27.0,111.0,47.14,34.03
2016,9,4,18,15,185.0,43.0,2.0,26.5,70.0,33.38,21.68
2016,9,4,18,30,89.0,24.0,2.0,26.0,29.0,19.87,3.82
2016,9,4,18,45,44.5,12.0,2.0,25.5,14.5,11.44,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.0,10.0,2.05,21.5,13.5,27.35,0.0
2016,9,5,6,30,136.0,20.0,2.3,22.0,27.0,76.78,6.2
2016,9,5,6,45,264.5,33.0,2.55,22.5,69.0,157.46,113.88
2016,9,5,7,0,393.0,46.0,2.8,23.0,111.0,244.01,188.41
2016,9,5,7,15,471.5,55.0,3.0,23.5,163.0,315.88,249.97
2016,9,5,7,30,550.0,64.0,3.2,24.0,215.0,395.55,315.86
2016,9,5,7,45,275.0,79.5,3.4,24.5,155.0,271.74,218.04
2016,9,5,8,0,0.0,95.0,3.6,25.0,95.0,90.35,68.07
2016,9,5,8,15,46.5,149.5,3.65,25.5,172.0,187.35,146.65
2016,9,5,8,30,93.0,204.0,3.7,26.0,249.0,284.67,222.86
2016,9,5,8,45,176.5,226.0,3.8,26.5,323.5,388.0,302.63
2016,9,5,9,0,260.0,248.0,3.9,27.0,398.0,498.97,385.57
2016,9,5,9,15,257.0,273.0,3.9,27.0,431.5,532.04,408.01
2016,9,5,9,30,254.0,298.0,3.9,27.0,465.0,563.71,429.47
2016,9,5,9,45,213.5,324.5,3.95,27.5,472.0,547.58,414.72
2016,9,5,10,0,173.0,351.0,4.0,28.0,479.0,541.58,407.34
2016,9,5,10,15,108.5,345.5,4.0,28.5,427.0,474.09,355.25
2016,9,5,10,30,44.0,340.0,4.0,29.0,375.0,390.5,291.29
2016,9,5,10,45,129.5,379.5,4.0,29.5,488.0,530.19,393.83
2016,9,5,11,0,215.0,419.0,4.0,30.0,601.0,656.73,482.77
2016,9,5,11,15,193.5,432.5,4.0,30.0,599.5,647.36,474.29
2016,9,5,11,30,172.0,446.0,4.0,30.0,598.0,636.8,465.76
2016,9,5,11,45,219.0,446.5,4.05,30.0,643.5,679.92,496.79
2016,9,5,12,0,266.0,447.0,4.1,30.0,689.0,732.25,533.36
2016,9,5,12,15,163.5,436.5,4.1,30.0,585.5,603.42,441.61
2016,9,5,12,30,61.0,426.0,4.1,30.0,482.0,478.46,350.95
2016,9,5,12,45,466.0,272.5,4.15,30.0,695.0,725.17,537.53
2016,9,5,13,0,871.0,119.0,4.2,30.0,908.0,918.51,671.44
2016,9,5,13,15,482.0,275.5,4.2,30.0,711.5,709.19,524.23
2016,9,5,13,30,93.0,432.0,4.2,30.0,515.0,493.43,362.55
2016,9,5,13,45,468.5,276.5,4.2,30.0,676.5,657.78,490.18
2016,9,5,14,0,844.0,121.0,4.2,30.0,838.0,775.08,576.63
2016,9,5,14,15,836.5,119.5,4.15,30.0,809.5,730.89,545.91
2016,9,5,14,30,829.0,118.0,4.1,30.0,781.0,684.83,513.54
2016,9,5,14,45,476.5,235.0,4.1,30.0,612.5,525.47,394.14
2016,9,5,15,0,124.0,352.0,4.1,30.0,444.0,394.01,293.61
2016,9,5,15,15,91.0,319.5,4.05,29.5,385.0,337.99,253.19
2016,9,5,15,30,58.0,287.0,4.0,29.0,326.0,285.99,215.06
2016,9,5,15,45,29.0,218.0,3.95,29.0,237.5,208.8,157.07
2016,9,5,16,0,0.0,149.0,3.9,29.0,149.0,137.01,102.46
2016,9,5,16,15,17.5,169.0,3.75,28.5,177.5,158.79,119.68
2016,9,5,16,30,35.0,189.0,3.6,28.0,206.0,173.05,130.69
2016,9,5,16,45,31.5,166.5,3.5,28.0,180.5,149.21,112.34
2016,9,5,17,0,28.0,144.0,3.4,28.0,155.0,126.05,94.56
2016,9,5,17,15,271.5,107.5,3.15,27.5,185.5,96.12,65.19
2016,9,5,17,30,515.0,71.0,2.9,27.0,216.0,50.63,37.57
2016,9,5,17,45,438.5,61.5,2.7,26.5,165.0,45.69,33.32
2016,9,5,18,0,362.0,52.0,2.5,26.0,114.0,40.54,28.58
2016,9,5,18,15,240.0,37.5,2.5,25.5,72.0,29.08,18.13
2016,9,5,18,30,118.0,23.0,2.5,25.0,30.0,18.22,0.67
2016,9,5,18,45,59.0,11.5,2.55,25.0,15.0,10.96,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,11.44,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,25.79,0.0
2016,9,6,6,45,158.5,38.5,2.65,23.5,64.0,123.46,88.31
2016,9,6,7,0,317.0,53.0,2.8,24.0,104.0,217.34,167.07
2016,9,6,7,15,398.5,64.0,2.95,24.0,155.0,287.26,226.9
2016,9,6,7,30,480.0,75.0,3.1,24.0,206.0,369.95,295.43
2016,9,6,7,45,542.0,80.5,3.3,24.5,260.5,439.48,351.34
2016,9,6,8,0,604.0,86.0,3.5,25.0,315.0,513.71,409.01
2016,9,6,8,15,454.0,137.5,3.65,25.5,325.0,491.6,388.91
2016,9,6,8,30,304.0,189.0,3.8,26.0,335.0,446.84,351.01
2016,9,6,8,45,182.5,215.5,3.95,26.5,306.0,380.74,297.08
2016,9,6,9,0,61.0,242.0,4.1,27.0,277.0,303.38,233.59
2016,9,6,9,15,47.5,251.5,4.1,27.5,280.0,301.84,230.99
2016,9,6,9,30,34.0,261.0,4.1,28.0,283.0,299.51,227.62
2016,9,6,9,45,435.0,180.5,4.15,28.5,497.5,617.59,473.34
2016,9,6,10,0,836.0,100.0,4.2,29.0,712.0,908.82,675.08
2016,9,6,10,15,437.5,216.0,4.2,29.0,537.5,676.34,508.62
2016,9,6,10,30,39.0,332.0,4.2,29.0,363.0,377.12,280.97
2016,9,6,10,45,40.5,347.0,4.2,29.5,380.5,393.26,292.63
2016,9,6,11,0,42.0,362.0,4.2,30.0,398.0,409.14,303.09
2016,9,6,11,15,105.5,403.0,4.2,30.0,496.0,514.58,380.38
2016,9,6,11,30,169.0,444.0,4.2,30.0,594.0,631.85,463.44
2016,9,6,11,45,246.0,437.0,4.25,30.0,658.0,708.64,517.9
2016,9,6,12,0,323.0,430.0,4.3,30.0,722.0,770.98,562.04
2016,9,6,12,15,605.5,269.0,4.3,30.0,819.0,884.98,647.63
2016,9,6,12,30,888.0,108.0,4.3,30.0,916.0,965.79,701.97
2016,9,6,12,45,885.5,108.5,4.3,30.0,911.5,943.78,686.96
2016,9,6,13,0,883.0,109.0,4.3,30.0,907.0,918.46,670.52
2016,9,6,13,15,464.0,248.0,4.3,30.0,667.0,665.65,494.78
2016,9,6,13,30,45.0,387.0,4.3,30.0,427.0,409.11,301.4
2016,9,6,13,45,454.5,247.5,4.35,30.0,633.0,617.96,463.39
2016,9,6,14,0,864.0,108.0,4.4,30.0,839.0,776.78,578.82
2016,9,6,14,15,857.0,106.5,4.4,30.0,810.5,732.14,547.66
2016,9,6,14,30,850.0,105.0,4.4,30.0,782.0,685.52,515.35
2016,9,6,14,45,490.5,228.0,4.4,30.0,615.0,527.14,396.12
2016,9,6,15,0,131.0,351.0,4.4,30.0,448.0,397.05,296.24
2016,9,6,15,15,210.5,321.5,4.35,30.0,466.0,402.3,301.12
2016,9,6,15,30,290.0,292.0,4.3,30.0,484.0,397.76,297.3
2016,9,6,15,45,302.0,265.5,4.3,30.0,452.5,359.12,267.43
2016,9,6,16,0,314.0,239.0,4.3,30.0,421.0,319.05,235.74
2016,9,6,16,15,458.5,180.5,4.15,29.5,417.5,287.93,207.13
2016,9,6,16,30,603.0,122.0,4.0,29.0,414.0,241.07,163.44
2016,9,6,16,45,562.0,114.5,3.85,29.0,360.5,187.02,119.84
2016,9,6,17,0,521.0,107.0,3.7,29.0,307.0,137.6,83.35
2016,9,6,17,15,464.5,97.5,3.4,28.5,254.5,90.94,56.35
2016,9,6,17,30,408.0,88.0,3.1,28.0,202.0,63.84,48.56
2016,9,6,17,45,321.5,75.0,2.8,27.5,152.0,55.81,41.66
2016,9,6,18,0,235.0,62.0,2.5,27.0,102.0,47.38,34.11
2016,9,6,18,15,135.5,41.5,2.5,26.5,62.5,33.62,21.54
2016,9,6,18,30,36.0,21.0,2.5,26.0,23.0,18.15,0.0
2016,9,6,18,45,18.0,10.5,2.55,26.0,11.5,10.01,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,32.0,9.5,2.7,24.0,11.5,17.47,0.0
2016,9,7,6,30,64.0,19.0,2.8,24.0,23.0,47.45,0.0
2016,9,7,6,45,171.5,37.5,2.95,24.5,62.0,127.46,90.51
2016,9,7,7,0,279.0,56.0,3.1,25.0,101.0,204.94,156.81
2016,9,7,7,15,362.5,68.5,3.25,25.0,151.0,275.48,216.82
2016,9,7,7,30,446.0,81.0,3.4,25.0,201.0,355.03,282.78
2016,9,7,7,45,501.5,89.5,3.6,25.5,255.0,425.44,339.18
2016,9,7,8,0,557.0,98.0,3.8,26.0,309.0,497.1,394.76
2016,9,7,8,15,307.0,146.0,3.9,26.0,265.5,386.8,306.67
2016,9,7,8,30,57.0,194.0,4.0,26.0,222.0,246.59,192.04
2016,9,7,8,45,147.0,221.5,4.1,26.5,303.5,360.16,281.19
2016,9,7,9,0,237.0,249.0,4.2,27.0,385.0,469.27,363.77
2016,9,7,9,15,158.5,271.0,4.2,27.5,365.0,432.65,332.18
2016,9,7,9,30,80.0,293.0,4.2,28.0,345.0,376.96,286.86
2016,9,7,9,45,159.0,318.0,4.25,28.5,430.5,490.7,371.75
2016,9,7,10,0,238.0,343.0,4.3,29.0,516.0,594.49,446.5
2016,9,7,10,15,251.5,359.5,4.3,29.0,551.0,641.79,478.6
2016,9,7,10,30,265.0,376.0,4.3,29.0,586.0,674.49,500.61
2016,9,7,10,45,542.0,257.5,4.3,29.5,707.0,834.07,617.5
2016,9,7,11,0,819.0,139.0,4.3,30.0,828.0,984.09,716.94
2016,9,7,11,15,824.5,140.0,4.25,30.0,849.0,991.71,719.82
2016,9,7,11,30,830.0,141.0,4.2,30.0,870.0,995.76,721.5
2016,9,7,11,45,847.5,132.5,4.2,30.0,886.0,989.48,716.89
2016,9,7,12,0,865.0,124.0,4.2,30.0,902.0,988.64,716.05
2016,9,7,12,15,866.0,124.0,4.15,30.0,906.5,976.59,707.69
2016,9,7,12,30,867.0,124.0,4.1,30.0,911.0,961.01,697.21
2016,9,7,12,45,584.0,279.5,4.1,30.5,809.0,843.23,615.43
2016,9,7,13,0,301.0,435.0,4.1,31.0,707.0,712.31,517.55
2016,9,7,13,15,578.5,280.0,4.05,31.0,792.0,798.44,585.1
2016,9,7,13,30,856.0,125.0,4.0,31.0,877.0,853.0,624.6
2016,9,7,13,45,849.0,125.0,4.0,31.0,855.5,814.93,599.13
2016,9,7,14,0,842.0,125.0,4.0,31.0,834.0,774.53,572.5
2016,9,7,14,15,834.5,123.5,3.95,31.0,805.5,730.23,542.81
2016,9,7,14,30,827.0,122.0,3.9,31.0,777.0,684.07,510.27
2016,9,7,14,45,805.0,125.5,3.85,31.0,739.0,632.01,472.12
2016,9,7,15,0,783.0,129.0,3.8,31.0,701.0,579.02,432.49
2016,9,7,15,15,768.0,126.0,3.7,31.0,659.5,524.07,390.52
2016,9,7,15,30,753.0,123.0,3.6,31.0,618.0,469.14,347.43
2016,9,7,15,45,730.5,120.0,3.55,31.0,570.5,408.7,299.28
2016,9,7,16,0,708.0,117.0,3.5,31.0,523.0,351.94,252.67
2016,9,7,16,15,680.0,112.0,3.3,30.5,471.5,293.54,204.49
2016,9,7,16,30,652.0,107.0,3.1,30.0,420.0,237.86,158.18
2016,9,7,16,45,607.5,102.5,2.9,29.5,366.0,182.83,114.24
2016,9,7,17,0,563.0,98.0,2.7,29.0,312.0,133.17,78.24
2016,9,7,17,15,507.5,89.5,2.45,28.5,258.0,85.3,51.4
2016,9,7,17,30,452.0,81.0,2.2,28.0,204.0,58.85,44.34
2016,9,7,17,45,365.5,69.0,1.95,27.5,153.5,51.39,37.92
2016,9,7,18,0,279.0,57.0,1.7,27.0,103.0,43.58,30.88
2016,9,7,18,15,167.0,38.5,1.7,26.5,63.0,30.04,18.46
2016,9,7,18,30,55.0,20.0,1.7,26.0,23.0,16.63,0.0
2016,9,7,18,45,27.5,10.0,1.7,26.0,11.5,9.53,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,8.5,2.8,22.5,9.0,8.1,0.0
2016,9,8,6,30,16.0,17.0,3.1,23.0,18.0,22.71,0.0
2016,9,8,6,45,112.5,40.0,3.4,23.5,57.5,101.88,71.67
2016,9,8,7,0,209.0,63.0,3.7,24.0,97.0,176.44,135.27
2016,9,8,7,15,293.0,79.0,3.75,24.5,146.5,254.25,200.48
2016,9,8,7,30,377.0,95.0,3.8,25.0,196.0,334.3,266.31
2016,9,8,7,45,457.5,100.5,3.85,25.5,252.0,408.15,325.7
2016,9,8,8,0,538.0,106.0,3.9,26.0,308.0,493.73,392.09
2016,9,8,8,15,579.5,113.5,3.9,26.0,362.5,557.45,440.34
2016,9,8,8,30,621.0,121.0,3.9,26.0,417.0,623.01,488.69
2016,9,8,8,45,668.5,120.0,3.9,26.5,471.5,685.0,531.8
2016,9,8,9,0,716.0,119.0,3.9,27.0,526.0,748.16,573.88
2016,9,8,9,15,737.0,123.0,3.9,27.5,574.0,795.18,603.65
2016,9,8,9,30,758.0,127.0,3.9,28.0,622.0,836.61,629.14
2016,9,8,9,45,783.0,125.5,3.9,28.5,667.0,878.03,654.29
2016,9,8,10,0,808.0,124.0,3.9,29.0,712.0,917.48,677.78
2016,9,8,10,15,819.0,126.0,3.9,29.0,748.0,945.12,694.56
2016,9,8,10,30,830.0,128.0,3.9,29.0,784.0,969.7,709.39
2016,9,8,10,45,843.0,127.0,3.95,29.5,814.5,980.82,714.3
2016,9,8,11,0,856.0,126.0,4.0,30.0,845.0,997.52,723.06
2016,9,8,11,15,861.5,127.0,4.0,30.0,866.0,1005.38,727.27
2016,9,8,11,30,867.0,128.0,4.0,30.0,887.0,1009.59,729.31
2016,9,8,11,45,870.5,128.5,4.0,30.5,900.0,1007.59,726.03
2016,9,8,12,0,874.0,129.0,4.0,31.0,913.0,1001.89,720.56
2016,9,8,12,15,875.0,129.0,4.0,31.0,917.5,989.58,712.42
2016,9,8,12,30,876.0,129.0,4.0,31.0,922.0,973.69,702.13
2016,9,8,12,45,874.0,129.5,4.05,31.5,917.0,951.99,687.04
2016,9,8,13,0,872.0,130.0,4.1,32.0,912.0,927.0,669.91
2016,9,8,13,15,868.5,129.5,4.1,32.0,899.0,896.55,650.33
2016,9,8,13,30,865.0,129.0,4.1,32.0,886.0,863.17,628.79
2016,9,8,13,45,858.0,128.5,4.1,32.0,864.5,824.18,603.4
2016,9,8,14,0,851.0,128.0,4.1,32.0,843.0,782.83,576.28
2016,9,8,14,15,843.0,126.5,4.05,31.5,813.5,737.68,547.26
2016,9,8,14,30,835.0,125.0,4.0,31.0,784.0,691.73,515.81
2016,9,8,14,45,822.5,123.5,4.0,31.0,747.5,639.55,477.89
2016,9,8,15,0,810.0,122.0,4.0,31.0,711.0,586.48,438.38
2016,9,8,15,15,795.0,119.0,3.95,31.0,668.0,530.09,395.32
2016,9,8,15,30,780.0,116.0,3.9,31.0,625.0,473.67,351.01
2016,9,8,15,45,756.5,113.5,3.85,31.0,576.5,414.45,303.45
2016,9,8,16,0,733.0,111.0,3.8,31.0,528.0,353.71,253.64
2016,9,8,16,15,705.0,106.5,3.6,30.5,476.0,294.31,204.41
2016,9,8,16,30,677.0,102.0,3.4,30.0,424.0,237.57,157.05
2016,9,8,16,45,634.5,97.0,3.2,29.5,369.0,180.97,111.7
2016,9,8,17,0,592.0,92.0,3.0,29.0,314.0,129.44,74.37
2016,9,8,17,15,536.0,84.0,2.7,28.0,259.5,80.22,47.5
2016,9,8,17,30,480.0,76.0,2.4,27.0,205.0,55.81,41.95
2016,9,8,17,45,390.0,65.0,2.15,26.5,153.0,48.49,35.6
2016,9,8,18,0,300.0,54.0,1.9,26.0,101.0,41.35,29.09
2016,9,8,18,15,178.5,36.5,1.85,25.5,61.0,28.52,17.09
2016,9,8,18,30,57.0,19.0,1.8,25.0,21.0,15.81,0.0
2016,9,8,18,45,28.5,9.5,1.8,25.0,10.5,9.05,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,7.5,2.75,22.5,8.0,7.15,0.0
2016,9,9,6,30,10.0,15.0,3.0,23.0,16.0,18.19,0.0
2016,9,9,6,45,88.5,40.5,3.3,23.5,54.0,94.16,65.69
2016,9,9,7,0,167.0,66.0,3.6,24.0,92.0,162.87,124.54
2016,9,9,7,15,247.5,84.0,3.7,24.0,141.0,230.48,181.86
2016,9,9,7,30,328.0,102.0,3.8,24.0,190.0,315.87,252.46
2016,9,9,7,45,406.5,110.0,3.95,24.5,244.5,388.99,311.59
2016,9,9,8,0,485.0,118.0,4.1,25.0,299.0,469.19,374.53
2016,9,9,8,15,528.0,126.5,4.1,25.5,352.5,531.51,421.42
2016,9,9,8,30,571.0,135.0,4.1,26.0,406.0,601.31,472.34
2016,9,9,8,45,619.0,135.0,4.1,26.5,460.0,663.24,516.42
2016,9,9,9,0,667.0,135.0,4.1,27.0,514.0,726.39,559.23
2016,9,9,9,15,689.5,140.0,4.1,27.5,561.5,774.17,589.89
2016,9,9,9,30,712.0,145.0,4.1,28.0,609.0,820.75,619.25
2016,9,9,9,45,741.0,142.5,4.1,28.5,653.5,863.12,645.26
2016,9,9,10,0,770.0,140.0,4.1,29.0,698.0,899.34,666.79
2016,9,9,10,15,782.0,142.5,4.1,29.0,734.0,927.67,684.21
2016,9,9,10,30,794.0,145.0,4.1,29.0,770.0,953.06,699.72
2016,9,9,10,45,811.5,141.5,4.1,29.5,801.0,974.22,711.05
2016,9,9,11,0,829.0,138.0,4.1,30.0,832.0,992.19,720.32
