Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,11,0,868.0,111.0,1.8,33.0,815.0,985.85,689.44
2016,9,19,11,15,873.0,112.0,1.9,33.0,835.0,992.42,693.82
2016,9,19,11,30,878.0,113.0,2.0,33.0,855.0,995.28,696.09
2016,9,19,11,45,883.5,111.5,2.1,33.5,867.5,992.21,693.43
2016,9,19,12,0,889.0,110.0,2.2,34.0,880.0,985.39,688.59
2016,9,19,12,15,889.5,110.5,2.25,34.0,883.0,972.12,680.77
2016,9,19,12,30,890.0,111.0,2.3,34.0,886.0,955.21,670.8
2016,9,19,12,45,889.0,110.5,2.4,34.5,880.5,932.35,656.26
2016,9,19,13,0,888.0,110.0,2.5,35.0,875.0,906.11,639.61
2016,9,19,13,15,884.5,109.0,2.55,35.0,860.5,873.96,620.07
2016,9,19,13,30,881.0,108.0,2.6,35.0,846.0,838.84,598.51
2016,9,19,13,45,875.5,107.0,2.7,35.0,823.5,799.34,574.23
2016,9,19,14,0,870.0,106.0,2.8,35.0,801.0,757.36,547.99
2016,9,19,14,15,861.5,104.5,2.85,34.5,771.0,710.51,518.94
2016,9,19,14,30,853.0,103.0,2.9,34.0,741.0,661.86,486.19
2016,9,19,14,45,841.5,101.0,2.95,34.0,703.5,609.36,448.6
2016,9,19,15,0,830.0,99.0,3.0,34.0,666.0,555.85,409.15
2016,9,19,15,15,814.5,96.5,3.0,33.5,623.0,497.69,365.81
2016,9,19,15,30,799.0,94.0,3.0,33.0,580.0,440.39,321.5
2016,9,19,15,45,777.5,91.0,3.0,33.0,531.0,380.64,273.35
2016,9,19,16,0,756.0,88.0,3.0,33.0,482.0,322.19,224.98
2016,9,19,16,15,727.0,84.0,2.85,32.5,430.0,262.5,175.5
2016,9,19,16,30,698.0,80.0,2.7,32.0,378.0,202.49,126.17
2016,9,19,16,45,657.0,74.5,2.55,32.0,323.5,145.49,81.98
2016,9,19,17,0,616.0,69.0,2.4,32.0,269.0,93.36,47.96
2016,9,19,17,15,554.5,61.5,2.2,31.0,215.5,44.59,31.83
2016,9,19,17,30,493.0,54.0,2.0,30.0,162.0,39.79,27.8
2016,9,19,17,45,393.5,43.5,1.8,29.5,113.0,33.28,22.01
2016,9,19,18,0,294.0,33.0,1.6,29.0,64.0,26.44,15.36
2016,9,19,18,15,147.0,16.5,1.6,28.5,32.0,13.19,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.0,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,68.0,11.0,1.6,23.0,12.0,32.47,0.0
2016,9,20,6,45,212.0,25.5,1.85,23.5,50.0,130.28,80.51
2016,9,20,7,0,356.0,40.0,2.1,24.0,88.0,224.5,169.95
2016,9,20,7,15,445.0,50.0,2.0,24.5,139.5,300.59,234.97
2016,9,20,7,30,534.0,60.0,1.9,25.0,191.0,385.66,304.57
2016,9,20,7,45,595.5,65.5,1.85,26.0,246.5,456.96,360.24
2016,9,20,8,0,657.0,71.0,1.8,27.0,302.0,532.87,416.55
2016,9,20,8,15,694.0,76.0,1.7,27.5,356.5,595.09,460.71
2016,9,20,8,30,731.0,81.0,1.6,28.0,411.0,655.77,500.38
2016,9,20,8,45,758.5,84.5,1.5,29.0,463.0,710.86,533.56
2016,9,20,9,0,786.0,88.0,1.4,30.0,515.0,765.44,565.06
2016,9,20,9,15,805.0,91.0,1.45,30.5,562.5,811.24,592.38
2016,9,20,9,30,824.0,94.0,1.5,31.0,610.0,855.2,618.15
2016,9,20,9,45,838.0,96.5,1.55,31.5,652.0,884.27,634.05
2016,9,20,10,0,852.0,99.0,1.6,32.0,694.0,918.08,653.01
2016,9,20,10,15,862.0,101.0,1.65,32.0,730.0,944.63,668.58
2016,9,20,10,30,872.0,103.0,1.7,32.0,766.0,967.94,682.26
2016,9,20,10,45,879.0,104.5,1.8,32.5,794.0,984.35,690.98
2016,9,20,11,0,886.0,106.0,1.9,33.0,822.0,997.15,697.62
2016,9,20,11,15,891.0,107.0,1.9,33.0,842.0,1003.72,700.77
2016,9,20,11,30,896.0,108.0,1.9,33.0,862.0,1006.51,701.81
2016,9,20,11,45,898.5,108.5,1.95,33.5,874.0,1002.48,698.04
2016,9,20,12,0,901.0,109.0,2.0,34.0,886.0,994.64,692.13
2016,9,20,12,15,902.0,109.0,2.0,34.0,889.0,981.07,683.69
2016,9,20,12,30,903.0,109.0,2.0,34.0,892.0,963.81,673.14
2016,9,20,12,45,901.0,109.0,2.0,34.0,886.0,940.19,658.74
2016,9,20,13,0,899.0,109.0,2.0,34.0,880.0,913.19,642.3
2016,9,20,13,15,896.0,108.5,2.0,34.0,866.0,881.56,622.96
2016,9,20,13,30,893.0,108.0,2.0,34.0,852.0,846.89,601.62
2016,9,20,13,45,887.0,107.0,2.05,34.5,829.0,806.48,575.69
2016,9,20,14,0,881.0,106.0,2.1,35.0,806.0,763.6,547.97
2016,9,20,14,15,872.5,104.0,2.05,34.5,775.5,715.72,518.21
2016,9,20,14,30,864.0,102.0,2.0,34.0,745.0,666.04,484.81
2016,9,20,14,45,836.5,107.5,2.0,34.0,704.0,610.39,445.28
2016,9,20,15,0,809.0,113.0,2.0,34.0,663.0,554.73,404.72
2016,9,20,15,15,792.5,110.0,2.0,34.0,619.0,497.43,361.95
2016,9,20,15,30,776.0,107.0,2.0,34.0,575.0,440.33,317.93
2016,9,20,15,45,753.5,103.0,2.0,34.0,526.0,380.53,270.65
2016,9,20,16,0,731.0,99.0,2.0,34.0,477.0,319.43,221.22
2016,9,20,16,15,700.0,94.0,1.9,33.5,424.5,259.47,172.41
2016,9,20,16,30,669.0,89.0,1.8,33.0,372.0,202.64,126.34
2016,9,20,16,45,625.0,83.0,1.7,32.5,317.5,146.66,83.92
2016,9,20,17,0,581.0,77.0,1.6,32.0,263.0,96.02,51.65
2016,9,20,17,15,517.0,68.0,1.45,31.0,209.5,49.02,35.51
2016,9,20,17,30,453.0,59.0,1.3,30.0,156.0,44.43,31.65
2016,9,20,17,45,352.0,46.5,1.15,29.5,108.0,36.28,24.44
2016,9,20,18,0,251.0,34.0,1.0,29.0,60.0,26.56,15.22
2016,9,20,18,15,125.5,17.0,1.0,28.5,30.0,13.47,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,22.5,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,23.0,8.0,13.14,0.0
2016,9,21,6,45,114.0,28.5,0.8,23.5,43.0,88.27,51.78
2016,9,21,7,0,208.0,50.0,0.9,24.0,78.0,171.22,128.63
2016,9,21,7,15,288.5,67.5,0.95,24.5,126.5,242.07,188.09
2016,9,21,7,30,369.0,85.0,1.0,25.0,175.0,321.65,252.65
2016,9,21,7,45,437.5,96.0,1.1,26.0,229.0,394.03,309.13
2016,9,21,8,0,506.0,107.0,1.2,27.0,283.0,472.42,367.78
2016,9,21,8,15,344.5,148.0,1.2,27.5,277.5,419.02,324.85
2016,9,21,8,30,183.0,189.0,1.2,28.0,272.0,349.6,269.25
2016,9,21,8,45,244.5,206.5,1.25,28.5,330.5,435.18,332.62
2016,9,21,9,0,306.0,224.0,1.3,29.0,389.0,513.05,387.74
2016,9,21,9,15,294.5,249.5,1.35,29.0,420.0,541.09,405.57
2016,9,21,9,30,283.0,275.0,1.4,29.0,451.0,566.99,422.07
2016,9,21,9,45,201.0,302.0,1.45,29.5,431.5,514.29,381.35
2016,9,21,10,0,119.0,329.0,1.5,30.0,412.0,470.22,346.68
2016,9,21,10,15,160.0,348.5,1.55,30.5,466.0,530.69,389.01
2016,9,21,10,30,201.0,368.0,1.6,31.0,520.0,591.65,430.08
2016,9,21,10,45,237.5,377.0,1.65,31.5,563.0,636.44,459.52
2016,9,21,11,0,274.0,386.0,1.7,32.0,606.0,694.48,497.15
2016,9,21,11,15,557.5,265.5,1.8,32.0,728.0,854.32,609.52
2016,9,21,11,30,841.0,145.0,1.9,32.0,850.0,999.65,702.17
2016,9,21,11,45,861.5,135.0,2.0,32.5,866.0,992.98,695.81
2016,9,21,12,0,882.0,125.0,2.1,33.0,882.0,991.69,694.49
2016,9,21,12,15,882.5,125.0,2.2,33.0,885.0,977.66,686.69
2016,9,21,12,30,883.0,125.0,2.3,33.0,888.0,960.04,676.78
2016,9,21,12,45,678.0,234.5,2.4,33.0,818.0,873.91,622.95
2016,9,21,13,0,473.0,344.0,2.5,33.0,748.0,777.01,555.45
2016,9,21,13,15,675.5,232.5,2.55,33.0,799.0,823.36,592.51
2016,9,21,13,30,878.0,121.0,2.6,33.0,850.0,845.58,608.5
2016,9,21,13,45,527.5,256.0,2.65,33.0,690.5,672.17,489.1
2016,9,21,14,0,177.0,391.0,2.7,33.0,531.0,506.77,368.33
2016,9,21,14,15,514.0,252.5,2.75,33.0,637.5,606.52,445.74
2016,9,21,14,30,851.0,114.0,2.8,33.0,744.0,666.9,491.59
2016,9,21,14,45,438.0,185.5,2.85,33.0,509.0,441.05,327.55
2016,9,21,15,0,25.0,257.0,2.9,33.0,274.0,250.79,184.82
2016,9,21,15,15,412.5,179.5,2.9,32.5,427.5,369.64,275.1
2016,9,21,15,30,800.0,102.0,2.9,32.0,581.0,444.07,325.4
2016,9,21,15,45,780.0,98.0,2.9,32.0,532.5,383.86,276.16
2016,9,21,16,0,760.0,94.0,2.9,32.0,484.0,324.81,227.15
2016,9,21,16,15,731.0,89.0,2.8,31.5,431.0,261.03,174.47
2016,9,21,16,30,702.0,84.0,2.7,31.0,378.0,202.75,126.44
2016,9,21,16,45,661.5,78.0,2.6,31.0,323.0,145.28,82.11
2016,9,21,17,0,621.0,72.0,2.5,31.0,268.0,92.65,48.48
2016,9,21,17,15,558.0,63.5,2.2,30.0,213.5,45.57,32.79
2016,9,21,17,30,495.0,55.0,1.9,29.0,159.0,41.21,29.07
2016,9,21,17,45,395.0,43.5,1.65,28.0,109.5,33.82,22.51
2016,9,21,18,0,295.0,32.0,1.4,27.0,60.0,26.03,14.66
2016,9,21,18,15,147.5,16.0,1.4,26.5,30.0,15.25,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,31.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,63.0,9.0,1.1,21.0,10.0,28.98,0.0
2016,9,22,6,45,191.0,25.5,1.35,21.5,47.0,120.29,70.29
2016,9,22,7,0,319.0,42.0,1.6,22.0,84.0,210.38,159.75
2016,9,22,7,15,406.5,54.0,1.5,22.5,134.5,286.13,224.67
2016,9,22,7,30,494.0,66.0,1.4,23.0,185.0,370.69,293.98
2016,9,22,7,45,545.0,76.0,1.3,24.0,238.5,439.13,347.21
2016,9,22,8,0,596.0,86.0,1.2,25.0,292.0,511.21,400.24
2016,9,22,8,15,635.5,93.0,1.3,26.0,346.5,574.88,445.67
2016,9,22,8,30,675.0,100.0,1.4,27.0,401.0,640.06,490.17
2016,9,22,8,45,699.0,106.5,1.5,28.0,451.5,693.55,524.05
2016,9,22,9,0,723.0,113.0,1.6,29.0,502.0,746.43,556.7
2016,9,22,9,15,518.5,190.0,1.7,29.0,482.0,677.71,506.28
2016,9,22,9,30,314.0,267.0,1.8,29.0,462.0,585.27,436.89
2016,9,22,9,45,553.0,198.5,1.95,29.5,570.5,745.76,553.01
2016,9,22,10,0,792.0,130.0,2.1,30.0,679.0,904.27,656.39
2016,9,22,10,15,803.5,132.5,2.15,30.0,714.5,931.52,671.56
2016,9,22,10,30,815.0,135.0,2.2,30.0,750.0,955.7,686.07
2016,9,22,10,45,820.5,138.0,2.25,30.5,777.0,971.31,693.82
2016,9,22,11,0,826.0,141.0,2.3,31.0,804.0,983.42,699.52
2016,9,22,11,15,831.0,142.5,2.35,31.0,823.5,989.79,703.17
2016,9,22,11,30,836.0,144.0,2.4,31.0,843.0,992.52,704.73
2016,9,22,11,45,829.5,150.5,2.5,31.5,852.0,985.69,699.49
2016,9,22,12,0,823.0,157.0,2.6,32.0,861.0,975.24,692.16
2016,9,22,12,15,823.5,157.0,2.65,32.0,863.5,961.22,683.64
2016,9,22,12,30,824.0,157.0,2.7,32.0,866.0,943.76,673.03
2016,9,22,12,45,818.0,159.0,2.8,32.5,858.5,919.07,656.89
2016,9,22,13,0,812.0,161.0,2.9,33.0,851.0,891.41,638.87
2016,9,22,13,15,807.0,159.5,2.95,33.0,836.0,858.33,618.24
2016,9,22,13,30,802.0,158.0,3.0,33.0,821.0,822.65,595.78
2016,9,22,13,45,487.0,273.5,3.1,33.0,673.0,656.49,479.53
2016,9,22,14,0,172.0,389.0,3.2,33.0,525.0,500.95,365.49
2016,9,22,14,15,463.5,272.5,3.25,33.0,618.0,589.17,434.26
2016,9,22,14,30,755.0,156.0,3.3,33.0,711.0,643.78,475.96
2016,9,22,14,45,721.0,162.0,3.35,33.0,670.0,588.44,435.23
2016,9,22,15,0,687.0,168.0,3.4,33.0,629.0,534.56,395.21
2016,9,22,15,15,667.0,162.5,3.4,32.5,585.5,478.88,353.73
2016,9,22,15,30,647.0,157.0,3.4,32.0,542.0,424.17,311.66
2016,9,22,15,45,616.5,152.0,3.45,32.0,493.5,367.23,266.35
2016,9,22,16,0,586.0,147.0,3.5,32.0,445.0,313.08,222.34
2016,9,22,16,15,550.5,138.0,3.4,31.5,393.5,255.8,176.14
2016,9,22,16,30,515.0,129.0,3.3,31.0,342.0,203.64,134.39
2016,9,22,16,45,465.5,118.0,3.25,30.5,289.5,152.17,95.97
2016,9,22,17,0,416.0,107.0,3.2,30.0,237.0,106.77,66.92
2016,9,22,17,15,350.5,92.0,2.9,29.5,186.0,67.61,51.33
2016,9,22,17,30,285.0,77.0,2.6,29.0,135.0,58.09,43.13
2016,9,22,17,45,194.5,56.0,2.3,28.5,90.0,44.72,31.36
2016,9,22,18,0,104.0,35.0,2.0,28.0,45.0,28.52,16.06
2016,9,22,18,15,52.0,17.5,1.95,27.5,22.5,16.68,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,119.5,22.5,2.4,23.5,38.0,88.11,47.96
2016,9,23,7,0,239.0,45.0,2.7,24.0,76.0,178.88,134.68
2016,9,23,7,15,329.5,58.5,2.85,24.5,124.0,251.42,196.88
2016,9,23,7,30,420.0,72.0,3.0,25.0,172.0,333.93,265.46
2016,9,23,7,45,502.0,77.0,3.2,25.5,227.5,414.4,330.58
2016,9,23,8,0,584.0,82.0,3.4,26.0,283.0,498.7,396.54
2016,9,23,8,15,388.0,134.5,3.45,26.0,277.5,445.48,352.88
2016,9,23,8,30,192.0,187.0,3.5,26.0,272.0,354.37,278.98
2016,9,23,8,45,111.0,197.0,3.6,26.5,247.5,307.28,239.95
2016,9,23,9,0,30.0,207.0,3.7,27.0,223.0,241.56,185.89
2016,9,23,9,15,84.0,246.5,3.75,27.5,297.0,331.68,255.54
2016,9,23,9,30,138.0,286.0,3.8,28.0,371.0,438.21,334.89
2016,9,23,9,45,119.0,304.0,3.85,28.5,381.0,442.32,335.34
2016,9,23,10,0,100.0,322.0,3.9,29.0,391.0,430.91,324.97
2016,9,23,10,15,78.0,328.0,3.9,29.0,383.5,415.62,312.39
2016,9,23,10,30,56.0,334.0,3.9,29.0,376.0,399.53,299.27
2016,9,23,10,45,461.0,220.0,3.95,29.5,587.0,709.38,532.87
2016,9,23,11,0,866.0,106.0,4.0,30.0,798.0,974.36,711.58
2016,9,23,11,15,584.5,251.5,4.0,30.0,723.5,868.39,636.98
2016,9,23,11,30,303.0,397.0,4.0,30.0,649.0,727.55,532.6
2016,9,23,11,45,294.5,405.5,4.0,30.5,653.0,722.52,528.14
2016,9,23,12,0,286.0,414.0,4.0,31.0,657.0,716.05,522.05
2016,9,23,12,15,574.5,267.5,4.05,31.0,759.0,842.17,616.62
2016,9,23,12,30,863.0,121.0,4.1,31.0,861.0,934.23,679.63
2016,9,23,12,45,596.0,260.0,4.15,31.5,769.0,822.41,601.33
2016,9,23,13,0,329.0,399.0,4.2,32.0,677.0,696.69,507.66
2016,9,23,13,15,331.0,390.5,4.2,32.0,667.0,675.2,493.74
2016,9,23,13,30,333.0,382.0,4.2,32.0,657.0,652.49,478.34
2016,9,23,13,45,584.5,250.5,4.25,32.0,715.5,710.61,525.29
2016,9,23,14,0,836.0,119.0,4.3,32.0,774.0,737.05,548.01
2016,9,23,14,15,827.0,117.5,4.3,32.0,744.0,692.69,516.92
2016,9,23,14,30,818.0,116.0,4.3,32.0,714.0,644.32,481.83
2016,9,23,14,45,804.5,113.5,4.35,32.0,676.5,590.95,442.43
2016,9,23,15,0,791.0,111.0,4.4,32.0,639.0,536.94,401.49
2016,9,23,15,15,774.0,108.0,4.35,31.5,595.5,480.4,358.11
2016,9,23,15,30,757.0,105.0,4.3,31.0,552.0,424.17,313.55
2016,9,23,15,45,733.5,101.5,4.3,31.0,504.0,365.67,265.5
2016,9,23,16,0,710.0,98.0,4.3,31.0,456.0,306.05,215.63
2016,9,23,16,15,487.5,129.5,4.15,30.5,363.0,231.46,160.38
2016,9,23,16,30,265.0,161.0,4.0,30.0,270.0,184.37,129.91
2016,9,23,16,45,410.5,118.0,3.85,30.0,257.5,144.15,92.32
2016,9,23,17,0,556.0,75.0,3.7,30.0,245.0,87.97,48.14
2016,9,23,17,15,487.5,66.0,3.4,29.5,192.5,48.12,34.99
2016,9,23,17,30,419.0,57.0,3.1,29.0,140.0,43.49,30.9
2016,9,23,17,45,313.0,43.5,2.8,28.5,94.0,33.38,21.94
2016,9,23,18,0,207.0,30.0,2.5,28.0,48.0,23.54,11.8
2016,9,23,18,15,103.5,15.0,2.55,27.5,24.0,14.3,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,118.0,22.0,2.85,23.5,37.0,86.53,44.7
2016,9,24,7,0,236.0,44.0,3.0,24.0,74.0,176.55,132.7
2016,9,24,7,15,326.5,58.0,3.1,24.0,122.0,249.53,195.78
2016,9,24,7,30,417.0,72.0,3.2,24.0,170.0,332.45,265.44
2016,9,24,7,45,480.5,81.0,3.35,24.5,222.5,405.89,325.22
2016,9,24,8,0,544.0,90.0,3.5,25.0,275.0,481.83,384.9
2016,9,24,8,15,285.5,128.5,3.6,25.5,227.0,354.34,282.54
2016,9,24,8,30,27.0,167.0,3.7,26.0,179.0,196.63,152.59
2016,9,24,8,45,36.0,192.0,3.85,26.5,210.0,231.02,179.22
2016,9,24,9,0,45.0,217.0,4.0,27.0,241.0,265.86,205.42
2016,9,24,9,15,394.5,167.0,4.0,27.0,408.5,545.13,425.37
2016,9,24,9,30,744.0,117.0,4.0,27.0,576.0,809.3,616.34
2016,9,24,9,45,766.0,117.5,4.05,27.5,618.0,848.54,639.23
2016,9,24,10,0,788.0,118.0,4.1,28.0,660.0,885.66,661.87
2016,9,24,10,15,527.0,235.5,4.05,28.0,606.5,781.51,586.17
2016,9,24,10,30,266.0,353.0,4.0,28.0,553.0,651.96,486.89
2016,9,24,10,45,273.5,366.5,4.0,28.5,578.0,673.94,501.28
2016,9,24,11,0,281.0,380.0,4.0,29.0,603.0,694.59,513.86
2016,9,24,11,15,302.5,372.5,4.0,29.0,618.0,704.64,520.94
2016,9,24,11,30,324.0,365.0,4.0,29.0,633.0,713.45,527.26
2016,9,24,11,45,201.0,385.5,4.0,29.5,552.5,597.73,441.85
2016,9,24,12,0,78.0,406.0,4.0,30.0,472.0,484.03,356.77
2016,9,24,12,15,462.0,268.0,4.0,30.0,661.5,732.67,543.88
2016,9,24,12,30,846.0,130.0,4.0,30.0,851.0,926.09,677.36
2016,9,24,12,45,843.0,130.0,4.05,30.0,845.0,902.34,660.59
2016,9,24,13,0,840.0,130.0,4.1,30.0,839.0,875.49,643.27
2016,9,24,13,15,836.0,129.5,4.05,30.0,824.5,844.33,622.58
2016,9,24,13,30,832.0,129.0,4.0,30.0,810.0,814.6,602.88
2016,9,24,13,45,823.5,128.5,4.0,30.0,786.5,773.87,575.76
2016,9,24,14,0,815.0,128.0,4.0,30.0,763.0,731.06,547.06
2016,9,24,14,15,550.0,232.5,4.0,30.0,653.5,609.02,456.2
2016,9,24,14,30,285.0,337.0,4.0,30.0,544.0,503.41,375.85
2016,9,24,14,45,300.0,314.0,4.0,30.0,522.0,472.51,353.95
2016,9,24,15,0,315.0,291.0,4.0,30.0,500.0,439.77,329.84
2016,9,24,15,15,489.5,216.0,3.95,29.5,515.0,436.69,327.85
2016,9,24,15,30,664.0,141.0,3.9,29.0,530.0,413.49,308.08
2016,9,24,15,45,634.5,136.0,3.9,29.0,482.0,356.16,261.26
2016,9,24,16,0,605.0,131.0,3.9,29.0,434.0,301.44,215.77
2016,9,24,16,15,569.0,123.5,3.7,28.5,383.0,245.83,169.87
2016,9,24,16,30,533.0,116.0,3.5,28.0,332.0,193.21,127.08
2016,9,24,16,45,480.0,107.0,3.35,28.0,279.5,142.28,88.73
2016,9,24,17,0,427.0,98.0,3.2,28.0,227.0,97.78,60.8
2016,9,24,17,15,357.5,84.0,3.0,27.5,176.5,61.86,46.89
2016,9,24,17,30,288.0,70.0,2.8,27.0,126.0,52.9,39.06
2016,9,24,17,45,195.0,50.5,2.6,26.5,83.0,40.61,28.06
2016,9,24,18,0,102.0,31.0,2.4,26.0,40.0,25.4,12.61
2016,9,24,18,15,51.0,15.5,2.4,25.5,20.0,14.77,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,3.5,20.5,2.05,23.0,21.0,20.97,6.14
2016,9,25,7,0,7.0,41.0,2.2,23.0,42.0,45.12,30.33
2016,9,25,7,15,27.0,64.5,2.3,23.0,71.0,85.4,64.21
2016,9,25,7,30,47.0,88.0,2.4,23.0,100.0,123.05,95.95
2016,9,25,7,45,65.5,111.5,2.5,23.5,132.0,161.36,127.55
2016,9,25,8,0,84.0,135.0,2.6,24.0,164.0,201.15,159.63
2016,9,25,8,15,45.5,141.5,2.6,24.0,157.5,181.59,142.87
2016,9,25,8,30,7.0,148.0,2.6,24.0,151.0,150.79,116.84
2016,9,25,8,45,94.5,191.5,2.65,24.5,241.5,276.4,217.6
2016,9,25,9,0,182.0,235.0,2.7,25.0,332.0,412.31,321.8
2016,9,25,9,15,168.5,259.0,2.65,25.0,355.5,432.07,334.38
2016,9,25,9,30,155.0,283.0,2.6,25.0,379.0,450.18,346.1
2016,9,25,9,45,253.0,289.5,2.6,25.0,458.0,561.74,429.12
2016,9,25,10,0,351.0,296.0,2.6,25.0,537.0,663.45,502.35
2016,9,25,10,15,333.5,318.0,2.6,25.0,556.5,675.65,508.43
2016,9,25,10,30,316.0,340.0,2.6,25.0,576.0,685.52,513.53
2016,9,25,10,45,382.5,328.5,2.6,25.5,624.5,737.74,549.7
2016,9,25,11,0,449.0,317.0,2.6,26.0,673.0,802.39,592.99
2016,9,25,11,15,476.5,318.0,2.55,26.0,704.5,828.3,609.5
2016,9,25,11,30,504.0,319.0,2.5,26.0,736.0,851.87,624.65
2016,9,25,11,45,425.5,355.5,2.5,26.0,711.0,806.39,591.2
2016,9,25,12,0,347.0,392.0,2.5,26.0,686.0,750.94,551.54
2016,9,25,12,15,314.0,403.0,2.45,26.0,669.5,721.92,530.77
2016,9,25,12,30,281.0,414.0,2.4,26.0,653.0,692.35,509.38
2016,9,25,12,45,282.5,410.5,2.4,26.5,649.0,679.0,499.5
2016,9,25,13,0,284.0,407.0,2.4,27.0,645.0,664.44,488.7
2016,9,25,13,15,172.0,389.5,2.3,27.0,533.0,531.8,393.83
2016,9,25,13,30,60.0,372.0,2.2,27.0,421.0,407.96,303.18
2016,9,25,13,45,134.0,376.0,2.15,27.0,481.0,469.45,349.95
2016,9,25,14,0,208.0,380.0,2.1,27.0,541.0,518.0,385.66
2016,9,25,14,15,184.5,364.5,2.0,26.5,503.5,474.1,354.26
2016,9,25,14,30,161.0,349.0,1.9,26.0,466.0,432.05,324.38
2016,9,25,14,45,86.0,281.5,1.85,26.0,344.0,312.52,236.19
2016,9,25,15,0,11.0,214.0,1.8,26.0,222.0,203.92,154.17
2016,9,25,15,15,5.5,139.5,1.8,25.5,143.5,132.1,99.48
2016,9,25,15,30,0.0,65.0,1.8,25.0,65.0,60.51,43.24
2016,9,25,15,45,0.0,37.0,1.85,25.0,37.0,34.39,22.35
2016,9,25,16,0,0.0,9.0,1.9,25.0,9.0,8.35,1.18
2016,9,25,16,15,0.0,8.0,1.85,24.5,8.0,7.42,0.46
2016,9,25,16,30,0.0,7.0,1.8,24.0,7.0,6.49,0.0
2016,9,25,16,45,0.0,5.5,1.75,24.0,5.5,5.09,0.0
2016,9,25,17,0,0.0,4.0,1.7,24.0,4.0,3.7,0.0
2016,9,25,17,15,0.0,3.0,1.65,23.5,3.0,2.78,0.0
2016,9,25,17,30,0.0,2.0,1.6,23.0,2.0,1.85,0.0
2016,9,25,17,45,0.0,1.0,1.6,23.0,1.0,0.92,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,20.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,4.5,3.7,19.0,4.5,4.16,0.0
2016,9,26,7,0,0.0,9.0,3.8,19.0,9.0,8.33,1.09
2016,9,26,7,15,0.0,15.5,3.85,18.5,15.5,14.36,6.33
2016,9,26,7,30,0.0,22.0,3.9,18.0,22.0,20.39,11.58
2016,9,26,7,45,0.0,29.5,4.0,18.0,29.5,27.37,17.54
2016,9,26,8,0,0.0,37.0,4.1,18.0,37.0,34.35,23.43
2016,9,26,8,15,0.0,37.0,4.15,18.0,37.0,34.36,23.36
2016,9,26,8,30,0.0,37.0,4.2,18.0,37.0,34.37,23.28
2016,9,26,8,45,0.0,72.5,4.3,18.5,72.5,67.48,50.68
2016,9,26,9,0,0.0,108.0,4.4,19.0,108.0,101.77,78.55
2016,9,26,9,15,0.0,127.5,4.4,19.0,127.5,120.91,93.85
2016,9,26,9,30,0.0,147.0,4.4,19.0,147.0,140.08,109.04
2016,9,26,9,45,3.5,172.5,4.4,19.0,175.0,168.51,131.7
2016,9,26,10,0,7.0,198.0,4.4,19.0,203.0,197.12,154.28
2016,9,26,10,15,3.5,162.5,4.4,19.0,165.0,157.77,122.46
2016,9,26,10,30,0.0,127.0,4.4,19.0,127.0,119.5,91.49
2016,9,26,10,45,2.0,149.5,4.4,19.5,151.5,143.23,110.25
2016,9,26,11,0,4.0,172.0,4.4,20.0,176.0,167.04,128.82
2016,9,26,11,15,7.0,197.5,4.4,20.0,204.0,194.78,150.62
2016,9,26,11,30,10.0,223.0,4.4,20.0,232.0,222.48,172.23
2016,9,26,11,45,12.0,244.0,4.4,20.5,254.5,244.65,189.01
2016,9,26,12,0,14.0,265.0,4.4,21.0,277.0,266.64,205.54
2016,9,26,12,15,12.5,249.0,4.35,21.0,260.0,248.77,191.59
2016,9,26,12,30,11.0,233.0,4.3,21.0,243.0,231.11,177.89
2016,9,26,12,45,10.5,227.0,4.25,21.5,236.0,224.2,172.21
2016,9,26,13,0,10.0,221.0,4.2,22.0,229.0,217.32,166.59
2016,9,26,13,15,12.0,239.5,4.15,22.0,249.0,236.01,181.17
2016,9,26,13,30,14.0,258.0,4.1,22.0,269.0,254.36,195.43
2016,9,26,13,45,15.0,261.5,4.1,22.0,273.5,257.3,197.85
2016,9,26,14,0,16.0,265.0,4.1,22.0,278.0,260.02,200.18
2016,9,26,14,15,14.0,248.5,4.05,22.0,259.5,241.72,186.24
2016,9,26,14,30,12.0,232.0,4.0,22.0,241.0,223.71,172.54
2016,9,26,14,45,6.0,137.5,3.95,22.0,142.0,131.57,100.35
2016,9,26,15,0,0.0,43.0,3.9,22.0,43.0,40.02,26.98
2016,9,26,15,15,0.0,41.0,3.8,21.5,41.0,38.14,25.62
2016,9,26,15,30,0.0,39.0,3.7,21.0,39.0,36.27,24.23
2016,9,26,15,45,0.0,72.5,3.65,21.0,72.5,67.49,49.97
2016,9,26,16,0,0.0,106.0,3.6,21.0,106.0,98.13,75.18
2016,9,26,16,15,0.0,93.5,3.55,21.0,93.5,86.58,65.98
2016,9,26,16,30,0.0,81.0,3.5,21.0,81.0,75.09,56.75
2016,9,26,16,45,0.0,68.0,3.45,21.0,68.0,63.22,47.09
2016,9,26,17,0,0.0,55.0,3.4,21.0,55.0,51.13,37.09
2016,9,26,17,15,0.0,42.5,3.2,20.5,42.5,39.48,28.86
2016,9,26,17,30,0.0,30.0,3.0,20.0,30.0,27.84,18.52
2016,9,26,17,45,0.0,19.0,2.85,20.0,19.0,17.61,9.27
2016,9,26,18,0,0.0,8.0,2.7,20.0,8.0,7.4,0.0
2016,9,26,18,15,0.0,4.0,2.7,19.5,4.0,3.81,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,6,45,44.5,21.5,2.95,16.5,27.0,44.79,16.2
2016,9,27,7,0,89.0,43.0,3.0,17.0,54.0,95.59,71.51
2016,9,27,7,15,134.5,65.5,3.05,17.0,91.5,156.35,124.59
2016,9,27,7,30,180.0,88.0,3.1,17.0,129.0,213.79,174.4
2016,9,27,7,45,220.0,107.0,3.2,17.5,171.0,267.5,219.84
2016,9,27,8,0,260.0,126.0,3.3,18.0,213.0,324.81,266.91
2016,9,27,8,15,271.0,149.5,3.3,18.5,254.5,370.65,302.83
2016,9,27,8,30,282.0,173.0,3.3,19.0,296.0,416.46,337.66
2016,9,27,8,45,142.0,167.5,3.35,19.5,229.5,297.02,239.52
2016,9,27,9,0,2.0,162.0,3.4,20.0,163.0,158.99,124.28
2016,9,27,9,15,34.0,213.5,3.3,20.5,234.5,251.6,198.5
2016,9,27,9,30,66.0,265.0,3.2,21.0,306.0,337.61,264.96
2016,9,27,9,45,90.0,292.0,3.1,21.5,351.5,389.19,303.38
2016,9,27,10,0,114.0,319.0,3.0,22.0,397.0,441.41,341.57
2016,9,27,10,15,99.5,332.5,2.9,22.0,403.0,442.02,340.32
2016,9,27,10,30,85.0,346.0,2.8,22.0,409.0,441.8,338.74
2016,9,27,10,45,226.0,348.5,2.7,22.5,524.0,593.51,452.3
2016,9,27,11,0,367.0,351.0,2.6,23.0,639.0,746.21,560.28
2016,9,27,11,15,256.5,380.0,2.55,23.0,584.0,667.31,500.04
2016,9,27,11,30,146.0,409.0,2.5,23.0,529.0,573.88,430.5
2016,9,27,11,45,107.0,401.0,2.45,23.0,489.5,510.68,384.4
2016,9,27,12,0,68.0,393.0,2.4,23.0,450.0,461.03,347.26
2016,9,27,12,15,147.0,406.5,2.4,23.0,530.5,556.94,418.82
2016,9,27,12,30,226.0,420.0,2.4,23.0,611.0,637.31,477.01
2016,9,27,12,45,214.5,418.0,2.4,23.0,598.0,615.85,461.04
2016,9,27,13,0,203.0,416.0,2.4,23.0,585.0,594.1,445.55
2016,9,27,13,15,240.0,402.0,2.4,22.5,598.0,600.98,452.6
2016,9,27,13,30,277.0,388.0,2.4,22.0,611.0,611.12,461.6
2016,9,27,13,45,288.0,373.0,2.4,22.0,599.0,589.75,446.77
2016,9,27,14,0,299.0,358.0,2.4,22.0,587.0,566.84,430.85
2016,9,27,14,15,281.5,345.5,2.35,22.0,554.5,525.29,400.53
2016,9,27,14,30,264.0,333.0,2.3,22.0,522.0,484.73,370.69
2016,9,27,14,45,336.0,296.5,2.3,22.0,523.5,475.57,364.92
2016,9,27,15,0,408.0,260.0,2.3,22.0,525.0,458.92,352.45
2016,9,27,15,15,319.0,257.5,2.2,22.0,455.5,388.18,297.97
2016,9,27,15,30,230.0,255.0,2.1,22.0,386.0,326.62,250.59
2016,9,27,15,45,224.0,231.0,2.05,22.0,349.5,286.67,219.06
2016,9,27,16,0,218.0,207.0,2.0,22.0,313.0,247.47,187.5
2016,9,27,16,15,211.0,183.0,1.85,22.0,276.0,208.83,156.02
2016,9,27,16,30,204.0,159.0,1.7,22.0,239.0,171.2,125.47
2016,9,27,16,45,363.5,116.5,1.55,22.0,232.0,133.07,88.44
2016,9,27,17,0,523.0,74.0,1.4,22.0,225.0,79.48,46.1
2016,9,27,17,15,450.5,64.0,1.2,21.5,173.5,47.51,35.66
2016,9,27,17,30,378.0,54.0,1.0,21.0,122.0,41.92,30.53
2016,9,27,17,45,275.0,39.0,0.85,20.5,79.0,30.15,19.74
2016,9,27,18,0,172.0,24.0,0.7,20.0,36.0,18.93,5.17
2016,9,27,18,15,86.0,12.0,0.7,20.0,18.0,11.44,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,174.0,17.5,1.9,17.5,37.5,102.7,38.13
2016,9,28,7,0,348.0,35.0,2.2,18.0,75.0,216.42,165.14
2016,9,28,7,15,441.5,45.0,2.2,18.5,125.5,293.71,234.09
2016,9,28,7,30,535.0,55.0,2.2,19.0,176.0,380.56,307.71
2016,9,28,7,45,595.5,61.5,2.2,19.5,230.5,451.99,366.45
2016,9,28,8,0,656.0,68.0,2.2,20.0,285.0,527.92,426.05
2016,9,28,8,15,694.5,73.0,2.1,20.5,339.5,587.45,470.3
2016,9,28,8,30,733.0,78.0,2.0,21.0,394.0,651.64,514.49
2016,9,28,8,45,761.5,81.0,1.9,22.0,445.5,706.38,549.11
2016,9,28,9,0,790.0,84.0,1.8,23.0,497.0,760.6,582.07
2016,9,28,9,15,809.0,87.5,1.7,23.5,544.5,806.45,609.25
2016,9,28,9,30,828.0,91.0,1.6,24.0,592.0,850.43,634.46
2016,9,28,9,45,842.5,93.0,1.55,24.5,633.5,878.76,649.29
2016,9,28,10,0,857.0,95.0,1.5,25.0,675.0,911.83,667.16
2016,9,28,10,15,867.5,97.0,1.45,25.0,710.0,938.23,681.76
2016,9,28,10,30,878.0,99.0,1.4,25.0,745.0,961.38,694.27
2016,9,28,10,45,885.5,100.0,1.35,25.5,772.5,977.06,700.7
2016,9,28,11,0,893.0,101.0,1.3,26.0,800.0,989.13,704.97
2016,9,28,11,15,897.5,102.0,1.3,26.0,819.5,994.54,707.43
2016,9,28,11,30,902.0,103.0,1.3,26.0,839.0,996.14,707.76
2016,9,28,11,45,909.5,100.5,1.35,26.5,851.0,992.98,704.76
2016,9,28,12,0,917.0,98.0,1.4,27.0,863.0,985.96,699.53
2016,9,28,12,15,917.5,98.0,1.4,27.0,865.5,971.12,690.22
2016,9,28,12,30,918.0,98.0,1.4,27.0,868.0,952.55,678.76
2016,9,28,12,45,917.0,97.5,1.45,27.5,861.5,928.48,663.32
2016,9,28,13,0,916.0,97.0,1.5,28.0,855.0,900.94,645.73
2016,9,28,13,15,912.5,96.5,1.5,28.0,840.0,867.95,625.28
2016,9,28,13,30,909.0,96.0,1.5,28.0,825.0,831.91,602.8
2016,9,28,13,45,904.5,94.0,1.5,28.0,802.0,790.71,576.79
2016,9,28,14,0,900.0,92.0,1.5,28.0,779.0,746.91,548.83
2016,9,28,14,15,892.0,91.0,1.5,28.0,748.0,699.32,517.66
2016,9,28,14,30,884.0,90.0,1.5,28.0,717.0,649.83,482.69
2016,9,28,14,45,874.5,87.0,1.5,28.0,679.5,595.88,443.6
2016,9,28,15,0,865.0,84.0,1.5,28.0,642.0,540.71,402.37
2016,9,28,15,15,850.0,82.0,1.45,28.0,598.0,482.91,357.57
2016,9,28,15,30,835.0,80.0,1.4,28.0,554.0,424.98,311.2
2016,9,28,15,45,816.5,76.5,1.4,28.0,505.0,362.1,259.91
2016,9,28,16,0,798.0,73.0,1.4,28.0,456.0,302.18,209.45
2016,9,28,16,15,769.0,69.0,1.3,27.5,403.5,240.57,157.68
2016,9,28,16,30,740.0,65.0,1.2,27.0,351.0,181.79,109.13
2016,9,28,16,45,699.5,60.0,1.15,27.0,296.0,123.98,65.73
2016,9,28,17,0,659.0,55.0,1.1,27.0,241.0,71.02,35.49
2016,9,28,17,15,590.5,48.0,1.05,26.0,187.0,34.38,23.77
2016,9,28,17,30,522.0,41.0,1.0,25.0,133.0,30.64,20.41
2016,9,28,17,45,404.0,30.5,0.95,24.5,86.0,23.55,13.8
2016,9,28,18,0,286.0,20.0,0.9,24.0,39.0,16.06,1.71
2016,9,28,18,15,143.0,10.0,0.9,23.5,19.5,9.53,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,197.5,16.5,3.65,15.5,39.0,109.91,34.64
2016,9,29,7,0,395.0,33.0,3.9,16.0,78.0,234.89,180.73
2016,9,29,7,15,489.5,42.0,3.95,16.5,130.0,313.83,253.02
2016,9,29,7,30,584.0,51.0,4.0,17.0,182.0,402.41,329.82
2016,9,29,7,45,643.0,57.0,4.1,17.5,238.0,474.63,390.86
2016,9,29,8,0,702.0,63.0,4.2,18.0,294.0,548.18,450.49
2016,9,29,8,15,739.0,67.5,4.25,18.5,349.5,611.49,499.12
2016,9,29,8,30,776.0,72.0,4.3,19.0,405.0,675.75,545.54
2016,9,29,8,45,804.0,74.5,4.4,20.0,457.5,731.04,583.07
2016,9,29,9,0,832.0,77.0,4.5,21.0,510.0,785.67,619.19
2016,9,29,9,15,850.5,80.0,4.45,21.5,558.0,824.86,643.71
2016,9,29,9,30,869.0,83.0,4.4,22.0,606.0,868.73,671.27
2016,9,29,9,45,884.0,84.5,4.4,22.5,649.0,905.34,693.62
2016,9,29,10,0,899.0,86.0,4.4,23.0,692.0,939.19,713.88
2016,9,29,10,15,909.0,87.5,4.4,23.5,727.5,965.29,728.69
2016,9,29,10,30,919.0,89.0,4.4,24.0,763.0,987.98,741.18
2016,9,29,10,45,926.5,90.0,4.4,24.5,791.5,1004.07,749.28
2016,9,29,11,0,934.0,91.0,4.4,25.0,820.0,1016.37,754.96
2016,9,29,11,15,939.0,92.0,4.4,25.0,840.0,1022.35,758.05
2016,9,29,11,30,944.0,93.0,4.4,25.0,860.0,1024.34,758.69
2016,9,29,11,45,944.0,95.0,4.45,25.5,870.5,1018.58,753.17
2016,9,29,12,0,944.0,97.0,4.5,26.0,881.0,1008.84,745.23
2016,9,29,12,15,944.5,97.0,4.5,26.0,884.0,993.52,734.92
