Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,12,30,945.0,97.0,4.5,26.0,887.0,974.37,722.2
2016,9,29,12,45,944.0,97.0,4.5,26.0,880.5,950.12,706.16
2016,9,29,13,0,943.0,97.0,4.5,26.0,874.0,922.3,687.76
2016,9,29,13,15,940.0,96.0,4.45,26.0,858.5,888.31,664.95
2016,9,29,13,30,937.0,95.0,4.4,26.0,843.0,851.16,639.94
2016,9,29,13,45,932.5,93.5,4.4,26.0,820.0,809.35,611.81
2016,9,29,14,0,928.0,92.0,4.4,26.0,797.0,764.85,581.58
2016,9,29,14,15,920.0,91.0,4.35,26.0,765.0,715.98,547.45
2016,9,29,14,30,912.0,90.0,4.3,26.0,733.0,665.13,509.36
2016,9,29,14,45,899.0,89.0,4.25,26.0,694.0,609.66,466.91
2016,9,29,15,0,886.0,88.0,4.2,26.0,655.0,553.23,422.57
2016,9,29,15,15,870.5,85.5,4.1,25.5,609.5,493.53,375.16
2016,9,29,15,30,855.0,83.0,4.0,25.0,564.0,433.72,326.06
2016,9,29,15,45,835.0,79.5,3.95,25.0,514.0,369.2,271.37
2016,9,29,16,0,815.0,76.0,3.9,25.0,464.0,307.72,217.85
2016,9,29,16,15,784.5,72.0,3.55,24.5,409.5,244.76,163.45
2016,9,29,16,30,754.0,68.0,3.2,24.0,355.0,184.8,112.85
2016,9,29,16,45,708.5,62.5,2.9,23.5,298.5,125.23,67.8
2016,9,29,17,0,663.0,57.0,2.6,23.0,242.0,71.19,37.05
2016,9,29,17,15,591.5,50.0,2.35,22.0,186.5,36.23,25.8
2016,9,29,17,30,520.0,43.0,2.1,21.0,131.0,32.61,22.43
2016,9,29,17,45,393.0,31.5,1.85,20.0,83.5,24.67,14.93
2016,9,29,18,0,266.0,20.0,1.6,19.0,36.0,16.25,0.0
2016,9,29,18,15,133.0,10.0,1.6,18.5,18.0,9.53,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,201.5,16.0,1.95,13.5,39.0,110.34,26.82
2016,9,30,7,0,403.0,32.0,2.2,14.0,78.0,237.32,182.76
2016,9,30,7,15,499.0,41.5,2.2,14.5,130.5,317.9,256.52
2016,9,30,7,30,595.0,51.0,2.2,15.0,183.0,408.35,334.33
2016,9,30,7,45,652.0,57.0,2.25,15.5,239.0,476.44,391.57
2016,9,30,8,0,709.0,63.0,2.3,16.0,295.0,552.4,452.21
2016,9,30,8,15,746.0,68.0,2.1,16.5,351.0,616.56,499.52
2016,9,30,8,30,783.0,73.0,1.9,17.0,407.0,681.65,543.87
2016,9,30,8,45,809.0,76.5,1.7,18.0,459.5,736.82,577.88
2016,9,30,9,0,835.0,80.0,1.5,19.0,512.0,791.14,609.6
2016,9,30,9,15,853.5,82.5,1.5,19.5,560.0,829.66,632.48
2016,9,30,9,30,872.0,85.0,1.5,20.0,608.0,872.88,658.31
2016,9,30,9,45,884.5,87.5,1.5,20.5,650.0,908.37,678.5
2016,9,30,10,0,897.0,90.0,1.5,21.0,692.0,940.96,696.62
2016,9,30,10,15,906.5,92.0,1.45,21.0,727.5,966.99,710.99
2016,9,30,10,30,916.0,94.0,1.4,21.0,763.0,989.58,723.14
2016,9,30,10,45,922.0,95.5,1.35,21.5,790.5,1004.61,729.1
2016,9,30,11,0,928.0,97.0,1.3,22.0,818.0,1015.84,732.8
2016,9,30,11,15,932.5,97.5,1.25,22.0,837.5,1020.6,733.97
2016,9,30,11,30,937.0,98.0,1.2,22.0,857.0,1021.42,732.9
2016,9,30,11,45,941.0,97.5,1.15,22.5,868.0,1016.68,727.15
2016,9,30,12,0,945.0,97.0,1.1,23.0,879.0,1007.97,719.18
2016,9,30,12,15,945.0,97.0,1.1,23.0,881.0,992.08,709.26
2016,9,30,12,30,945.0,97.0,1.1,23.0,883.0,972.39,697.15
2016,9,30,12,45,943.5,96.5,1.15,23.0,876.0,947.11,682.47
2016,9,30,13,0,942.0,96.0,1.2,23.0,869.0,918.28,665.51
2016,9,30,13,15,938.5,95.5,1.2,23.0,853.0,884.38,644.44
2016,9,30,13,30,935.0,95.0,1.2,23.0,837.0,847.34,621.27
2016,9,30,13,45,929.5,93.5,1.3,23.5,813.0,804.81,594.37
2016,9,30,14,0,924.0,92.0,1.4,24.0,789.0,759.67,565.31
2016,9,30,14,15,915.5,90.5,1.45,24.0,757.0,710.11,532.83
2016,9,30,14,30,907.0,89.0,1.5,24.0,725.0,658.66,496.42
2016,9,30,14,45,896.0,87.0,1.55,24.0,686.0,603.64,456.24
2016,9,30,15,0,885.0,85.0,1.6,24.0,647.0,547.48,413.77
2016,9,30,15,15,869.0,82.5,1.6,24.0,602.0,487.65,366.83
2016,9,30,15,30,853.0,80.0,1.6,24.0,557.0,427.79,318.22
2016,9,30,15,45,832.5,76.5,1.6,24.0,506.5,363.25,264.58
2016,9,30,16,0,812.0,73.0,1.6,24.0,456.0,301.86,211.96
2016,9,30,16,15,781.5,69.0,1.5,23.5,402.0,239.19,158.44
2016,9,30,16,30,751.0,65.0,1.4,23.0,348.0,179.53,108.58
2016,9,30,16,45,706.5,60.0,1.3,23.0,292.0,120.85,64.51
2016,9,30,17,0,662.0,55.0,1.2,23.0,236.0,67.55,34.92
2016,9,30,17,15,589.5,48.0,1.1,22.0,181.0,34.77,24.52
2016,9,30,17,30,517.0,41.0,1.0,21.0,126.0,31.05,21.08
2016,9,30,17,45,388.0,30.0,0.95,20.5,79.5,23.49,13.79
2016,9,30,18,0,259.0,19.0,0.9,20.0,33.0,15.48,0.0
2016,9,30,18,15,129.5,9.5,0.9,19.5,16.5,9.05,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,3.0,0.45,16.5,3.0,2.77,0.0
2016,10,1,7,0,0.0,6.0,0.4,17.0,6.0,5.55,0.0
2016,10,1,7,15,0.0,11.0,0.4,17.0,11.0,10.18,2.91
2016,10,1,7,30,0.0,16.0,0.4,17.0,16.0,14.82,6.97
2016,10,1,7,45,0.0,21.0,0.45,17.5,21.0,19.47,10.95
2016,10,1,8,0,0.0,26.0,0.5,18.0,26.0,24.12,14.87
2016,10,1,8,15,0.0,61.5,0.5,18.5,61.5,57.19,42.56
2016,10,1,8,30,0.0,97.0,0.5,19.0,97.0,91.89,70.88
2016,10,1,8,45,1.0,128.5,0.5,20.0,129.0,124.47,96.64
2016,10,1,9,0,2.0,160.0,0.5,21.0,161.0,157.31,121.89
2016,10,1,9,15,79.0,217.0,0.65,21.5,264.5,294.64,230.09
2016,10,1,9,30,156.0,274.0,0.8,22.0,368.0,441.65,339.49
2016,10,1,9,45,122.0,290.0,0.95,22.5,366.5,430.51,328.27
2016,10,1,10,0,88.0,306.0,1.1,23.0,365.0,403.19,306.6
2016,10,1,10,15,59.5,298.0,1.1,23.0,339.0,365.86,277.91
2016,10,1,10,30,31.0,290.0,1.1,23.0,313.0,328.19,248.81
2016,10,1,10,45,26.0,288.0,1.1,23.5,308.0,306.0,231.59
2016,10,1,11,0,21.0,286.0,1.1,24.0,303.0,298.12,224.91
2016,10,1,11,15,458.0,196.0,1.05,24.0,565.0,674.23,506.61
2016,10,1,11,30,895.0,106.0,1.0,24.0,827.0,987.92,707.8
2016,10,1,11,45,623.5,242.5,1.0,24.5,748.0,878.26,631.75
2016,10,1,12,0,352.0,379.0,1.0,25.0,669.0,739.4,533.57
2016,10,1,12,15,334.0,385.5,0.95,25.0,661.5,719.99,521.01
2016,10,1,12,30,316.0,392.0,0.9,25.0,654.0,699.57,506.48
2016,10,1,12,45,249.0,400.5,0.9,25.5,605.5,636.88,462.2
2016,10,1,13,0,182.0,409.0,0.9,26.0,557.0,568.06,413.76
2016,10,1,13,15,536.5,256.0,0.9,26.0,682.0,714.89,522.99
2016,10,1,13,30,891.0,103.0,0.9,26.0,807.0,818.23,593.28
2016,10,1,13,45,884.5,101.5,0.95,26.0,783.0,776.51,566.12
2016,10,1,14,0,878.0,100.0,1.0,26.0,759.0,732.42,538.78
2016,10,1,14,15,869.5,98.5,1.1,26.0,728.0,684.82,508.1
2016,10,1,14,30,861.0,97.0,1.2,26.0,697.0,635.46,474.07
2016,10,1,14,45,441.5,166.5,1.3,26.0,473.5,414.76,313.68
2016,10,1,15,0,22.0,236.0,1.4,26.0,250.0,229.54,173.31
2016,10,1,15,15,134.5,239.5,1.45,25.5,315.0,282.91,215.26
2016,10,1,15,30,247.0,243.0,1.5,25.0,380.0,320.79,242.72
2016,10,1,15,45,167.5,221.0,1.55,25.0,310.0,256.05,193.48
2016,10,1,16,0,88.0,199.0,1.6,25.0,240.0,202.1,153.25
2016,10,1,16,15,82.5,175.5,1.55,24.5,210.5,172.81,130.62
2016,10,1,16,30,77.0,152.0,1.5,24.0,181.0,144.41,108.49
2016,10,1,16,45,69.5,128.0,1.45,24.0,151.0,116.38,86.7
2016,10,1,17,0,62.0,104.0,1.4,24.0,121.0,89.66,66.59
2016,10,1,17,15,48.0,80.5,1.25,23.0,92.0,67.76,52.59
2016,10,1,17,30,34.0,57.0,1.1,22.0,63.0,49.01,36.15
2016,10,1,17,45,17.0,36.0,1.0,21.0,39.0,31.63,20.21
2016,10,1,18,0,0.0,15.0,0.9,20.0,15.0,13.93,0.0
2016,10,1,18,15,0.0,7.5,0.95,19.5,7.5,7.15,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,134.0,19.0,0.6,15.5,33.0,85.99,2.39
2016,10,2,7,0,268.0,38.0,0.6,16.0,66.0,184.89,139.21
2016,10,2,7,15,363.5,51.5,0.55,16.5,115.5,261.93,207.5
2016,10,2,7,30,459.0,65.0,0.5,17.0,165.0,349.73,280.4
2016,10,2,7,45,520.5,75.5,0.5,17.5,219.0,422.87,339.03
2016,10,2,8,0,582.0,86.0,0.5,18.0,273.0,500.58,398.32
2016,10,2,8,15,625.0,93.0,0.6,19.0,327.0,565.47,445.61
2016,10,2,8,30,668.0,100.0,0.7,20.0,381.0,632.05,492.33
2016,10,2,8,45,696.5,106.5,0.8,21.0,432.5,688.04,528.7
2016,10,2,9,0,725.0,113.0,0.9,22.0,484.0,743.69,563.93
2016,10,2,9,15,748.0,117.5,1.0,22.5,531.5,791.56,594.17
2016,10,2,9,30,771.0,122.0,1.1,23.0,579.0,837.94,623.06
2016,10,2,9,45,785.0,126.5,1.2,23.5,620.5,869.66,641.94
2016,10,2,10,0,799.0,131.0,1.3,24.0,662.0,903.57,662.33
2016,10,2,10,15,811.5,133.5,1.35,24.5,697.5,931.01,677.67
2016,10,2,10,30,824.0,136.0,1.4,25.0,733.0,955.34,691.07
2016,10,2,10,45,830.5,139.5,1.45,25.5,760.0,971.71,699.47
2016,10,2,11,0,837.0,143.0,1.5,26.0,787.0,984.52,705.81
2016,10,2,11,15,842.5,144.0,1.55,26.0,806.0,989.99,709.07
2016,10,2,11,30,848.0,145.0,1.6,26.0,825.0,991.77,710.24
2016,10,2,11,45,886.5,125.0,1.65,26.5,844.5,990.58,708.34
2016,10,2,12,0,925.0,105.0,1.7,27.0,864.0,993.93,709.46
2016,10,2,12,15,925.5,105.0,1.7,27.0,866.0,978.59,699.63
2016,10,2,12,30,926.0,105.0,1.7,27.0,868.0,959.51,687.75
2016,10,2,12,45,924.5,104.5,1.75,27.0,861.0,934.47,672.78
2016,10,2,13,0,923.0,104.0,1.8,27.0,854.0,905.96,655.6
2016,10,2,13,15,919.0,103.5,1.8,27.0,838.0,872.05,634.3
2016,10,2,13,30,915.0,103.0,1.8,27.0,822.0,835.11,610.95
2016,10,2,13,45,909.0,101.5,1.85,27.5,798.0,792.81,583.17
2016,10,2,14,0,903.0,100.0,1.9,28.0,774.0,748.02,553.49
2016,10,2,14,15,893.5,98.5,1.9,28.0,742.0,698.62,519.98
2016,10,2,14,30,884.0,97.0,1.9,28.0,710.0,647.48,483.4
2016,10,2,14,45,865.0,98.0,1.95,28.0,669.5,591.83,442.73
2016,10,2,15,0,846.0,99.0,2.0,28.0,629.0,535.3,400.11
2016,10,2,15,15,828.0,96.0,2.0,27.5,583.5,475.54,354.29
2016,10,2,15,30,810.0,93.0,2.0,27.0,538.0,416.13,307.02
2016,10,2,15,45,786.0,89.0,2.0,27.0,488.0,354.38,255.93
2016,10,2,16,0,762.0,85.0,2.0,27.0,438.0,294.33,205.05
2016,10,2,16,15,727.5,80.5,1.85,26.5,384.0,233.48,153.89
2016,10,2,16,30,693.0,76.0,1.7,26.0,330.0,173.04,104.55
2016,10,2,16,45,643.0,69.5,1.55,25.5,275.0,116.06,63.09
2016,10,2,17,0,593.0,63.0,1.4,25.0,220.0,65.2,35.9
2016,10,2,17,15,514.5,54.0,1.3,24.0,166.5,40.21,28.91
2016,10,2,17,30,436.0,45.0,1.2,23.0,113.0,35.08,24.17
2016,10,2,17,45,303.5,31.0,1.1,22.0,69.0,24.82,14.36
2016,10,2,18,0,171.0,17.0,1.0,21.0,25.0,13.89,0.0
2016,10,2,18,15,85.5,8.5,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,124.0,18.5,0.5,17.5,32.0,81.15,0.0
2016,10,3,7,0,248.0,37.0,0.5,18.0,64.0,175.05,130.02
2016,10,3,7,15,345.0,51.0,0.6,18.5,112.0,251.1,197.46
2016,10,3,7,30,442.0,65.0,0.7,19.0,160.0,340.24,271.67
2016,10,3,7,45,504.0,75.0,0.8,19.5,213.0,412.23,330.04
2016,10,3,8,0,566.0,85.0,0.9,20.0,266.0,488.8,389.54
2016,10,3,8,15,609.0,92.0,1.15,21.0,319.0,552.86,437.6
2016,10,3,8,30,652.0,99.0,1.4,22.0,372.0,618.65,485.32
2016,10,3,8,45,690.0,102.5,1.65,23.0,424.0,677.69,525.59
2016,10,3,9,0,728.0,106.0,1.9,24.0,476.0,737.08,565.03
2016,10,3,9,15,750.0,110.0,1.95,24.5,523.0,783.48,594.21
2016,10,3,9,30,772.0,114.0,2.0,25.0,570.0,824.15,619.1
2016,10,3,9,45,787.5,117.0,2.05,25.5,611.0,860.26,640.63
2016,10,3,10,0,803.0,120.0,2.1,26.0,652.0,893.84,660.31
2016,10,3,10,15,815.0,122.5,2.15,26.0,686.5,920.79,676.85
2016,10,3,10,30,827.0,125.0,2.2,26.0,721.0,944.63,691.45
2016,10,3,10,45,838.5,125.5,2.3,26.5,749.0,962.44,701.35
2016,10,3,11,0,850.0,126.0,2.4,27.0,777.0,976.79,709.14
2016,10,3,11,15,855.0,127.0,2.45,27.0,796.0,981.81,711.97
2016,10,3,11,30,860.0,128.0,2.5,27.0,815.0,974.75,707.24
2016,10,3,11,45,590.5,256.5,2.55,27.5,731.0,858.6,628.1
2016,10,3,12,0,321.0,385.0,2.6,28.0,647.0,715.56,523.73
2016,10,3,12,15,588.5,260.5,2.65,28.0,742.0,837.83,615.18
2016,10,3,12,30,856.0,136.0,2.7,28.0,837.0,933.09,679.65
2016,10,3,12,45,856.0,134.5,2.75,28.5,830.5,909.0,662.24
2016,10,3,13,0,856.0,133.0,2.8,29.0,824.0,881.62,643.76
2016,10,3,13,15,851.5,132.0,2.8,29.0,808.5,847.85,621.98
2016,10,3,13,30,847.0,131.0,2.8,29.0,793.0,811.32,598.3
2016,10,3,13,45,841.0,129.0,2.85,29.0,769.5,770.07,571.55
2016,10,3,14,0,835.0,127.0,2.9,29.0,746.0,726.57,542.59
2016,10,3,14,15,825.0,124.5,2.9,29.0,714.5,677.88,507.97
2016,10,3,14,30,815.0,122.0,2.9,29.0,683.0,627.75,471.52
2016,10,3,14,45,800.0,119.5,2.95,29.0,644.5,573.6,431.33
2016,10,3,15,0,785.0,117.0,3.0,29.0,606.0,519.03,389.64
2016,10,3,15,15,766.0,113.5,2.95,28.5,561.5,461.55,345.04
2016,10,3,15,30,747.0,110.0,2.9,28.0,517.0,402.62,297.91
2016,10,3,15,45,719.5,105.5,2.9,28.0,467.5,342.45,248.11
2016,10,3,16,0,692.0,101.0,2.9,28.0,418.0,284.51,199.18
2016,10,3,16,15,655.5,95.0,2.65,27.5,365.5,225.79,150.14
2016,10,3,16,30,619.0,89.0,2.4,27.0,313.0,171.04,105.79
2016,10,3,16,45,566.5,80.5,2.2,26.5,259.5,116.85,66.81
2016,10,3,17,0,514.0,72.0,2.0,26.0,206.0,69.26,41.36
2016,10,3,17,15,434.0,60.5,1.8,25.0,154.5,46.23,33.85
2016,10,3,17,30,354.0,49.0,1.6,24.0,103.0,39.11,27.38
2016,10,3,17,45,233.0,32.5,1.45,23.0,62.0,25.43,14.46
2016,10,3,18,0,112.0,16.0,1.3,22.0,21.0,15.25,0.0
2016,10,3,18,15,56.0,8.0,1.35,21.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.0,20.0,2.45,20.5,27.5,58.82,0.0
2016,10,4,7,0,148.0,40.0,2.7,21.0,55.0,127.91,93.08
2016,10,4,7,15,240.5,58.0,2.85,21.5,100.5,209.23,163.97
2016,10,4,7,30,333.0,76.0,3.0,22.0,146.0,292.62,234.39
2016,10,4,7,45,195.0,100.0,3.15,22.5,144.0,245.04,197.02
2016,10,4,8,0,57.0,124.0,3.3,23.0,142.0,172.4,136.69
2016,10,4,8,15,42.5,141.0,3.45,23.0,156.0,181.37,143.6
2016,10,4,8,30,28.0,158.0,3.6,23.0,170.0,189.18,149.08
2016,10,4,8,45,36.0,181.5,3.8,23.5,198.5,221.13,173.93
2016,10,4,9,0,44.0,205.0,4.0,24.0,227.0,253.46,198.63
2016,10,4,9,15,62.5,233.0,4.05,24.0,268.0,300.29,234.9
2016,10,4,9,30,81.0,261.0,4.1,24.0,309.0,347.86,271.2
2016,10,4,9,45,42.5,221.0,4.15,24.5,246.5,266.38,206.35
2016,10,4,10,0,4.0,181.0,4.2,25.0,184.0,177.53,135.37
2016,10,4,10,15,151.0,255.5,4.15,25.0,364.0,417.93,324.24
2016,10,4,10,30,298.0,330.0,4.1,25.0,544.0,655.71,499.7
2016,10,4,10,45,232.0,353.5,4.1,25.5,524.0,604.49,458.13
2016,10,4,11,0,166.0,377.0,4.1,26.0,504.0,565.29,426.38
2016,10,4,11,15,233.0,377.5,4.05,26.0,560.5,627.32,472.44
2016,10,4,11,30,300.0,378.0,4.0,26.0,617.0,701.27,525.4
2016,10,4,11,45,566.0,255.0,4.0,26.5,712.5,829.39,620.91
2016,10,4,12,0,832.0,132.0,4.0,27.0,808.0,939.09,695.14
2016,10,4,12,15,832.5,132.0,3.95,27.0,810.0,924.33,684.04
2016,10,4,12,30,833.0,132.0,3.9,27.0,812.0,906.16,671.65
2016,10,4,12,45,549.5,261.5,3.85,27.0,708.5,767.72,573.83
2016,10,4,13,0,266.0,391.0,3.8,27.0,605.0,629.34,469.38
2016,10,4,13,15,542.5,260.5,3.7,27.0,686.0,720.84,541.94
2016,10,4,13,30,819.0,130.0,3.6,27.0,767.0,786.22,591.03
2016,10,4,13,45,814.5,127.0,3.5,27.5,744.0,746.15,561.83
2016,10,4,14,0,810.0,124.0,3.4,28.0,721.0,703.83,531.17
2016,10,4,14,15,800.0,122.0,3.3,28.0,690.5,656.78,496.76
2016,10,4,14,30,790.0,120.0,3.2,28.0,660.0,608.36,460.67
2016,10,4,14,45,776.5,116.5,3.1,28.0,622.5,555.38,420.46
2016,10,4,15,0,763.0,113.0,3.0,28.0,585.0,501.92,378.86
2016,10,4,15,15,743.5,109.5,2.9,28.0,541.5,445.51,333.96
2016,10,4,15,30,724.0,106.0,2.8,28.0,498.0,387.8,286.92
2016,10,4,15,45,699.5,101.0,2.75,28.0,450.0,329.66,238.57
2016,10,4,16,0,675.0,96.0,2.7,28.0,402.0,273.45,190.89
2016,10,4,16,15,637.5,90.0,2.4,27.5,350.5,215.71,142.71
2016,10,4,16,30,600.0,84.0,2.1,27.0,299.0,162.08,99.41
2016,10,4,16,45,547.0,76.0,1.85,27.0,247.0,109.66,61.89
2016,10,4,17,0,494.0,68.0,1.6,27.0,195.0,63.88,37.92
2016,10,4,17,15,411.0,57.5,1.45,26.5,145.0,43.74,31.49
2016,10,4,17,30,328.0,47.0,1.3,26.0,95.0,36.1,24.55
2016,10,4,17,45,204.0,31.0,1.2,25.5,56.5,24.27,12.99
2016,10,4,18,0,80.0,15.0,1.1,25.0,18.0,14.3,0.0
2016,10,4,18,15,40.0,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,98.0,18.5,1.95,21.5,28.5,70.69,0.0
2016,10,5,7,0,196.0,37.0,2.2,22.0,57.0,153.11,110.95
2016,10,5,7,15,296.5,52.0,2.35,22.5,103.5,228.94,178.56
2016,10,5,7,30,397.0,67.0,2.5,23.0,150.0,316.03,251.79
2016,10,5,7,45,471.0,75.5,2.7,23.5,203.0,392.56,314.81
2016,10,5,8,0,545.0,84.0,2.9,24.0,256.0,473.45,379.06
2016,10,5,8,15,589.5,91.5,2.9,24.5,308.5,537.99,428.03
2016,10,5,8,30,634.0,99.0,2.9,25.0,361.0,604.46,476.66
2016,10,5,8,45,424.5,159.0,2.9,25.5,344.5,531.87,416.83
2016,10,5,9,0,215.0,219.0,2.9,26.0,328.0,421.5,328.3
2016,10,5,9,15,487.0,165.5,2.85,26.5,442.0,618.96,479.12
2016,10,5,9,30,759.0,112.0,2.8,27.0,556.0,808.7,611.07
2016,10,5,9,45,777.5,114.0,2.75,28.0,597.0,845.84,630.51
2016,10,5,10,0,796.0,116.0,2.7,29.0,638.0,880.62,649.15
2016,10,5,10,15,808.0,118.5,2.65,29.0,672.0,907.27,664.77
2016,10,5,10,30,820.0,121.0,2.6,29.0,706.0,930.86,678.39
2016,10,5,10,45,829.5,122.0,2.55,29.5,733.0,947.08,685.88
2016,10,5,11,0,839.0,123.0,2.5,30.0,760.0,959.86,691.25
2016,10,5,11,15,844.0,124.0,2.45,30.0,778.5,964.74,693.06
2016,10,5,11,30,849.0,125.0,2.4,30.0,797.0,957.73,687.48
2016,10,5,11,45,864.0,118.5,2.4,30.5,809.5,957.03,685.3
2016,10,5,12,0,879.0,112.0,2.4,31.0,822.0,952.54,680.79
2016,10,5,12,15,879.0,112.0,2.4,31.0,823.5,937.19,670.9
2016,10,5,12,30,879.0,112.0,2.4,31.0,825.0,918.31,658.94
2016,10,5,12,45,878.0,111.0,2.4,31.5,818.0,894.07,642.32
2016,10,5,13,0,877.0,110.0,2.4,32.0,811.0,866.54,623.69
2016,10,5,13,15,872.5,109.0,2.4,32.0,795.5,832.97,602.41
2016,10,5,13,30,868.0,108.0,2.4,32.0,780.0,796.59,579.22
2016,10,5,13,45,862.0,106.5,2.45,32.0,756.5,755.96,553.35
2016,10,5,14,0,856.0,105.0,2.5,32.0,733.0,713.01,525.63
2016,10,5,14,15,846.5,103.0,2.55,32.0,701.5,665.14,492.45
2016,10,5,14,30,837.0,101.0,2.6,32.0,670.0,616.36,457.47
2016,10,5,14,45,824.5,98.0,2.65,32.0,632.0,562.28,417.73
2016,10,5,15,0,812.0,95.0,2.7,32.0,594.0,507.48,376.22
2016,10,5,15,15,794.0,92.5,2.7,31.5,550.0,450.22,332.13
2016,10,5,15,30,776.0,90.0,2.7,31.0,506.0,393.4,286.8
2016,10,5,15,45,751.5,85.5,2.75,31.0,457.0,333.23,237.23
2016,10,5,16,0,727.0,81.0,2.8,31.0,408.0,274.89,188.12
2016,10,5,16,15,691.5,76.5,2.6,30.5,356.0,213.62,137.35
2016,10,5,16,30,656.0,72.0,2.4,30.0,304.0,158.46,93.09
2016,10,5,16,45,604.5,65.5,2.2,29.5,250.5,104.17,54.97
2016,10,5,17,0,553.0,59.0,2.0,29.0,197.0,56.19,31.25
2016,10,5,17,15,469.0,50.0,1.85,28.0,146.5,37.36,25.89
2016,10,5,17,30,385.0,41.0,1.7,27.0,96.0,32.08,21.03
2016,10,5,17,45,246.0,27.0,1.55,26.5,56.5,21.65,10.48
2016,10,5,18,0,107.0,13.0,1.4,26.0,17.0,12.39,0.0
2016,10,5,18,15,53.5,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,108.5,17.5,1.7,22.5,28.5,72.88,0.0
2016,10,6,7,0,217.0,35.0,1.9,23.0,57.0,159.68,114.5
2016,10,6,7,15,320.5,48.5,2.05,23.5,103.5,236.06,183.09
2016,10,6,7,30,424.0,62.0,2.2,24.0,150.0,326.62,258.74
2016,10,6,7,45,513.5,67.0,2.4,24.5,205.0,408.05,325.39
2016,10,6,8,0,603.0,72.0,2.6,25.0,260.0,496.33,394.98
2016,10,6,8,15,646.0,78.0,2.6,25.5,313.0,560.3,442.96
2016,10,6,8,30,689.0,84.0,2.6,26.0,366.0,626.01,489.79
2016,10,6,8,45,433.5,152.0,2.65,26.5,337.5,530.36,413.65
2016,10,6,9,0,178.0,220.0,2.7,27.0,309.0,392.98,304.41
2016,10,6,9,15,493.0,156.5,2.7,27.5,436.0,612.97,473.05
2016,10,6,9,30,808.0,93.0,2.7,28.0,563.0,828.11,621.54
2016,10,6,9,45,829.0,93.0,2.7,28.5,605.5,866.14,642.58
2016,10,6,10,0,850.0,93.0,2.7,29.0,648.0,894.11,658.1
2016,10,6,10,15,861.0,95.0,2.7,29.0,682.5,920.11,673.65
2016,10,6,10,30,872.0,97.0,2.7,29.0,717.0,942.9,687.13
2016,10,6,10,45,885.0,95.5,2.7,29.5,745.0,960.2,695.71
2016,10,6,11,0,898.0,94.0,2.7,30.0,773.0,974.02,702.16
2016,10,6,11,15,666.5,209.0,2.75,30.0,720.0,891.16,647.86
2016,10,6,11,30,435.0,324.0,2.8,30.0,667.0,782.53,569.98
2016,10,6,11,45,339.0,360.0,2.85,30.5,629.5,712.14,519.49
2016,10,6,12,0,243.0,396.0,2.9,31.0,592.0,641.2,467.7
2016,10,6,12,15,256.5,394.5,2.9,31.0,601.5,655.69,478.05
2016,10,6,12,30,270.0,393.0,2.9,31.0,611.0,656.86,479.0
2016,10,6,12,45,300.0,382.0,2.95,31.5,622.0,660.99,481.86
2016,10,6,13,0,330.0,371.0,3.0,32.0,633.0,662.57,482.92
2016,10,6,13,15,618.5,231.0,2.95,32.0,710.5,753.75,552.22
2016,10,6,13,30,907.0,91.0,2.9,32.0,788.0,807.64,590.42
2016,10,6,13,45,620.0,210.0,2.9,32.0,680.0,681.31,501.68
2016,10,6,14,0,333.0,329.0,2.9,32.0,572.0,557.78,410.48
2016,10,6,14,15,605.0,207.0,2.9,32.0,624.5,607.44,450.62
2016,10,6,14,30,877.0,85.0,2.9,32.0,677.0,622.23,463.53
2016,10,6,14,45,853.5,87.5,2.9,32.0,636.0,566.17,421.4
2016,10,6,15,0,830.0,90.0,2.9,32.0,595.0,509.59,378.14
2016,10,6,15,15,811.5,87.5,2.9,31.5,550.5,451.21,333.03
2016,10,6,15,30,793.0,85.0,2.9,31.0,506.0,393.29,286.65
2016,10,6,15,45,767.0,81.5,2.9,31.0,456.5,332.68,236.46
2016,10,6,16,0,741.0,78.0,2.9,31.0,407.0,274.02,186.92
2016,10,6,16,15,705.0,73.5,2.65,30.5,354.5,214.6,137.47
2016,10,6,16,30,669.0,69.0,2.4,30.0,302.0,156.08,90.66
2016,10,6,16,45,612.0,63.5,2.2,29.5,248.0,101.54,52.88
2016,10,6,17,0,555.0,58.0,2.0,29.0,194.0,53.98,30.29
2016,10,6,17,15,469.5,49.0,1.85,28.0,143.5,36.73,25.32
2016,10,6,17,30,384.0,40.0,1.7,27.0,93.0,31.4,20.39
2016,10,6,17,45,236.5,26.0,1.55,26.5,54.0,20.91,9.38
2016,10,6,18,0,89.0,12.0,1.4,26.0,15.0,11.44,0.0
2016,10,6,18,15,44.5,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,126.0,16.0,0.5,22.5,28.0,62.85,0.0
2016,10,7,7,0,252.0,32.0,0.6,23.0,56.0,171.18,121.44
2016,10,7,7,15,357.0,43.5,0.75,23.5,103.0,249.82,192.15
2016,10,7,7,30,462.0,55.0,0.9,24.0,150.0,339.41,266.16
2016,10,7,7,45,231.0,32.0,1.1,24.5,79.5,192.68,153.62
2016,10,7,8,0,0.0,9.0,1.3,25.0,9.0,8.34,1.22
2016,10,7,8,15,0.0,7.5,1.55,25.0,7.5,6.95,0.09
2016,10,7,8,30,0.0,6.0,1.8,25.0,6.0,5.56,0.0
2016,10,7,8,45,0.0,10.0,2.05,25.5,10.0,9.28,1.95
2016,10,7,9,0,0.0,14.0,2.3,26.0,14.0,12.99,4.94
2016,10,7,9,15,405.0,50.0,2.5,26.0,284.5,412.14,328.33
2016,10,7,9,30,810.0,86.0,2.7,26.0,555.0,820.29,622.9
2016,10,7,9,45,819.0,90.5,2.95,26.5,594.0,853.01,640.65
2016,10,7,10,0,828.0,95.0,3.2,27.0,633.0,882.83,659.42
2016,10,7,10,15,839.0,97.0,3.4,27.0,666.5,900.58,671.04
2016,10,7,10,30,850.0,99.0,3.6,27.0,700.0,922.97,685.97
2016,10,7,10,45,594.0,220.0,3.8,27.5,648.0,833.09,622.65
2016,10,7,11,0,338.0,341.0,4.0,28.0,596.0,703.63,524.75
2016,10,7,11,15,306.0,359.0,4.2,28.0,594.0,689.82,514.71
2016,10,7,11,30,274.0,377.0,4.4,28.0,592.0,674.36,502.86
2016,10,7,11,45,239.5,388.0,4.6,28.0,577.5,635.3,474.76
2016,10,7,12,0,205.0,399.0,4.8,28.0,563.0,608.66,455.27
2016,10,7,12,15,510.0,271.0,4.95,28.0,680.0,769.27,578.55
2016,10,7,12,30,815.0,143.0,5.1,28.0,797.0,896.08,670.22
2016,10,7,12,45,804.0,147.5,5.25,28.0,788.5,869.32,652.1
2016,10,7,13,0,793.0,152.0,5.4,28.0,780.0,839.9,632.89
2016,10,7,13,15,403.5,201.5,5.45,27.5,521.0,544.21,418.06
2016,10,7,13,30,14.0,251.0,5.5,27.0,262.0,247.78,187.28
2016,10,7,13,45,135.5,297.0,5.55,27.0,395.5,391.76,299.99
2016,10,7,14,0,257.0,343.0,5.6,27.0,529.0,517.49,395.09
2016,10,7,14,15,166.0,323.5,5.55,26.5,441.5,419.51,321.11
2016,10,7,14,30,75.0,304.0,5.5,26.0,354.0,331.66,254.21
2016,10,7,14,45,168.5,287.0,5.5,25.5,391.0,363.85,280.7
2016,10,7,15,0,262.0,270.0,5.5,25.0,428.0,384.77,297.27
2016,10,7,15,15,356.5,228.5,5.4,24.5,426.5,371.32,286.33
2016,10,7,15,30,451.0,187.0,5.3,24.0,425.0,347.99,265.93
2016,10,7,15,45,235.0,174.0,5.25,24.0,297.5,234.83,178.54
2016,10,7,16,0,19.0,161.0,5.2,24.0,170.0,151.27,116.74
2016,10,7,16,15,14.0,141.0,5.1,23.5,147.0,130.23,100.46
2016,10,7,16,30,9.0,121.0,5.0,23.0,124.0,109.94,84.55
2016,10,7,16,45,4.5,100.5,4.9,22.5,102.0,90.06,68.72
2016,10,7,17,0,0.0,80.0,4.8,22.0,80.0,70.95,53.14
2016,10,7,17,15,0.0,58.0,4.6,21.5,58.0,51.96,39.12
2016,10,7,17,30,0.0,36.0,4.4,21.0,36.0,32.97,22.21
2016,10,7,17,45,0.0,20.5,4.2,20.5,20.5,19.04,7.65
2016,10,7,18,0,0.0,5.0,4.0,20.0,5.0,4.77,0.0
2016,10,7,18,15,0.0,2.5,3.9,19.5,2.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,8,6,45,130.5,16.0,3.5,13.5,28.0,64.51,0.0
2016,10,8,7,0,261.0,32.0,3.6,14.0,56.0,174.95,128.26
2016,10,8,7,15,365.0,44.5,3.65,14.5,104.0,254.61,204.78
2016,10,8,7,30,469.0,57.0,3.7,15.0,152.0,345.18,284.08
2016,10,8,7,45,535.0,65.0,3.75,15.5,205.0,417.84,346.52
2016,10,8,8,0,601.0,73.0,3.8,16.0,258.0,495.42,410.43
2016,10,8,8,15,644.0,79.5,3.7,16.5,311.0,559.75,461.06
2016,10,8,8,30,687.0,86.0,3.6,17.0,364.0,625.8,510.52
2016,10,8,8,45,717.5,90.5,3.55,18.0,414.5,680.97,548.27
2016,10,8,9,0,748.0,95.0,3.5,19.0,465.0,732.12,581.87
2016,10,8,9,15,498.0,175.0,3.4,19.5,431.5,637.82,506.31
2016,10,8,9,30,248.0,255.0,3.3,20.0,398.0,513.49,404.8
2016,10,8,9,45,195.0,279.5,3.25,20.5,397.0,484.47,380.23
2016,10,8,10,0,142.0,304.0,3.2,21.0,396.0,465.74,362.75
2016,10,8,10,15,144.0,320.0,3.15,21.5,417.0,485.36,375.85
2016,10,8,10,30,146.0,336.0,3.1,22.0,438.0,504.33,388.17
2016,10,8,10,45,508.0,224.0,3.1,22.5,600.5,749.95,574.94
2016,10,8,11,0,870.0,112.0,3.1,23.0,763.0,964.14,720.74
2016,10,8,11,15,875.5,113.0,3.0,23.5,782.0,969.54,719.5
2016,10,8,11,30,881.0,114.0,2.9,24.0,801.0,971.22,717.76
2016,10,8,11,45,885.0,113.5,2.85,24.5,811.5,966.12,712.13
2016,10,8,12,0,889.0,113.0,2.8,25.0,822.0,957.29,704.27
2016,10,8,12,15,889.5,113.0,2.8,25.5,823.5,942.05,692.81
2016,10,8,12,30,890.0,113.0,2.8,26.0,825.0,923.24,679.19
2016,10,8,12,45,890.0,112.0,2.8,26.5,818.0,899.45,662.42
2016,10,8,13,0,890.0,111.0,2.8,27.0,811.0,872.29,643.53
2016,10,8,13,15,885.5,110.0,2.8,27.0,795.0,838.2,621.3
2016,10,8,13,30,881.0,109.0,2.8,27.0,779.0,801.27,597.08
2016,10,8,13,45,876.5,106.5,2.85,27.0,755.5,760.18,570.13
2016,10,8,14,0,872.0,104.0,2.9,27.0,732.0,716.63,541.19
2016,10,8,14,15,862.0,102.0,2.9,27.0,700.0,667.72,505.82
2016,10,8,14,30,852.0,100.0,2.9,27.0,668.0,617.25,468.43
2016,10,8,14,45,836.0,99.0,2.9,27.0,629.0,563.2,427.37
2016,10,8,15,0,820.0,98.0,2.9,27.0,590.0,508.04,384.31
2016,10,8,15,15,801.0,94.5,2.9,26.5,545.0,449.04,337.78
2016,10,8,15,30,782.0,91.0,2.9,26.0,500.0,390.6,290.08
2016,10,8,15,45,760.5,86.0,2.9,26.0,451.0,330.79,239.44
2016,10,8,16,0,739.0,81.0,2.9,26.0,402.0,272.46,189.09
2016,10,8,16,15,702.5,76.0,2.7,25.5,349.5,210.1,136.5
2016,10,8,16,30,666.0,71.0,2.5,25.0,297.0,153.99,91.0
2016,10,8,16,45,615.5,63.5,2.3,25.0,243.5,98.74,52.15
2016,10,8,17,0,565.0,56.0,2.1,25.0,190.0,49.68,29.17
2016,10,8,17,15,477.0,46.5,1.95,24.0,139.0,35.0,24.26
2016,10,8,17,30,389.0,37.0,1.8,23.0,88.0,29.09,18.7
2016,10,8,17,45,241.0,23.5,1.65,22.0,49.5,18.94,6.61
2016,10,8,18,0,93.0,10.0,1.5,21.0,11.0,9.53,0.0
2016,10,8,18,15,46.5,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,194.0,13.0,2.0,12.5,31.0,85.53,0.0
2016,10,9,7,0,388.0,26.0,2.2,13.0,62.0,223.86,163.07
2016,10,9,7,15,495.0,35.0,2.25,13.5,113.0,302.4,242.74
2016,10,9,7,30,602.0,44.0,2.3,14.0,164.0,397.34,325.68
2016,10,9,7,45,662.5,50.0,2.4,15.0,220.0,470.94,387.84
2016,10,9,8,0,723.0,56.0,2.5,16.0,276.0,548.6,450.09
2016,10,9,8,15,762.5,60.5,2.6,17.0,331.5,613.54,499.14
2016,10,9,8,30,802.0,65.0,2.7,18.0,387.0,679.55,545.63
2016,10,9,8,45,632.0,116.5,2.85,19.0,391.0,645.5,516.66
2016,10,9,9,0,462.0,168.0,3.0,20.0,395.0,585.34,466.03
2016,10,9,9,15,426.5,196.5,2.9,20.5,422.0,602.2,475.42
2016,10,9,9,30,391.0,225.0,2.8,21.0,449.0,601.47,471.45
2016,10,9,9,45,655.0,153.0,2.75,21.5,560.0,782.29,604.43
2016,10,9,10,0,919.0,81.0,2.7,22.0,671.0,938.68,707.97
2016,10,9,10,15,929.0,82.5,2.7,22.0,706.0,964.2,722.16
2016,10,9,10,30,939.0,84.0,2.7,22.0,741.0,986.21,735.28
2016,10,9,10,45,946.0,85.0,2.7,22.5,768.5,1001.11,742.35
2016,10,9,11,0,953.0,86.0,2.7,23.0,796.0,1012.16,747.05
2016,10,9,11,15,957.0,87.0,2.7,23.0,815.0,1016.38,748.91
2016,10,9,11,30,961.0,88.0,2.7,23.0,834.0,1016.56,748.36
2016,10,9,11,45,773.0,181.5,2.75,23.5,786.5,945.17,699.92
2016,10,9,12,0,585.0,275.0,2.8,24.0,739.0,852.82,634.67
2016,10,9,12,15,772.0,184.0,2.85,24.0,797.5,919.53,683.35
2016,10,9,12,30,959.0,93.0,2.9,24.0,856.0,961.57,711.18
2016,10,9,12,45,957.0,92.5,2.95,24.0,848.5,935.06,693.74
2016,10,9,13,0,955.0,92.0,3.0,24.0,841.0,905.02,674.52
2016,10,9,13,15,951.5,91.5,3.05,24.0,824.5,870.37,652.11
2016,10,9,13,30,948.0,91.0,3.1,24.0,808.0,832.57,627.41
2016,10,9,13,45,940.5,90.5,3.15,24.0,783.0,788.87,598.41
