Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,14,0,933.0,90.0,3.2,24.0,758.0,742.7,567.39
2016,10,9,14,15,924.0,88.5,3.2,24.0,725.5,692.35,531.07
2016,10,9,14,30,915.0,87.0,3.2,24.0,693.0,640.16,491.87
2016,10,9,14,45,901.0,85.5,3.2,24.0,652.5,583.64,448.34
2016,10,9,15,0,887.0,84.0,3.2,24.0,612.0,526.32,402.89
2016,10,9,15,15,869.5,81.5,3.05,23.5,566.0,465.98,354.15
2016,10,9,15,30,852.0,79.0,2.9,23.0,520.0,404.08,302.63
2016,10,9,15,45,825.0,76.5,2.75,22.5,468.5,340.9,248.78
2016,10,9,16,0,798.0,74.0,2.6,22.0,417.0,279.7,195.53
2016,10,9,16,15,762.0,69.5,2.3,21.5,362.5,217.12,141.64
2016,10,9,16,30,726.0,65.0,2.0,21.0,308.0,158.31,93.28
2016,10,9,16,45,669.0,59.5,1.75,20.5,252.0,97.92,50.79
2016,10,9,17,0,612.0,54.0,1.5,20.0,196.0,47.24,28.4
2016,10,9,17,15,520.5,45.0,1.5,19.5,142.5,33.97,23.85
2016,10,9,17,30,429.0,36.0,1.5,19.0,89.0,28.43,18.42
2016,10,9,17,45,214.5,18.0,1.5,18.5,44.5,13.94,2.59
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,164.0,14.0,0.85,12.5,28.5,75.09,0.0
2016,10,10,7,0,328.0,28.0,0.8,13.0,57.0,200.04,143.03
2016,10,10,7,15,437.5,39.0,0.8,13.5,107.5,283.55,225.35
2016,10,10,7,30,547.0,50.0,0.8,14.0,158.0,378.7,306.47
2016,10,10,7,45,612.0,57.5,0.8,15.0,213.5,453.52,367.56
2016,10,10,8,0,677.0,65.0,0.8,16.0,269.0,533.15,428.98
2016,10,10,8,15,719.5,70.5,0.75,17.0,324.5,595.34,473.79
2016,10,10,8,30,762.0,76.0,0.7,18.0,380.0,662.96,518.6
2016,10,10,8,45,791.0,80.0,0.65,19.0,432.5,719.31,553.15
2016,10,10,9,0,820.0,84.0,0.6,20.0,485.0,774.99,585.89
2016,10,10,9,15,841.0,87.5,0.7,20.5,533.5,822.35,615.58
2016,10,10,9,30,862.0,91.0,0.8,21.0,582.0,867.77,643.67
2016,10,10,9,45,877.0,93.5,0.9,22.0,624.0,904.4,664.45
2016,10,10,10,0,892.0,96.0,1.0,23.0,666.0,930.41,678.29
2016,10,10,10,15,903.0,98.0,1.0,23.5,701.5,956.71,691.94
2016,10,10,10,30,914.0,100.0,1.0,24.0,737.0,979.63,703.39
2016,10,10,10,45,921.0,101.5,1.0,24.5,764.5,994.62,709.95
2016,10,10,11,0,928.0,103.0,1.0,25.0,792.0,1005.84,714.38
2016,10,10,11,15,933.0,104.0,1.0,25.0,811.0,1010.73,716.47
2016,10,10,11,30,938.0,105.0,1.0,25.0,830.0,1011.68,716.38
2016,10,10,11,45,944.0,104.0,1.05,25.5,841.0,1007.4,712.87
2016,10,10,12,0,950.0,103.0,1.1,26.0,852.0,999.12,707.1
2016,10,10,12,15,950.0,103.0,1.1,26.0,853.5,982.45,696.78
2016,10,10,12,30,950.0,103.0,1.1,26.0,855.0,961.98,684.31
2016,10,10,12,45,948.0,102.5,1.15,26.5,847.0,935.54,667.7
2016,10,10,13,0,946.0,102.0,1.2,27.0,839.0,905.61,648.92
2016,10,10,13,15,941.5,101.0,1.2,27.0,822.0,869.79,626.88
2016,10,10,13,30,937.0,100.0,1.2,27.0,805.0,830.94,602.78
2016,10,10,13,45,930.0,99.0,1.3,27.0,780.0,787.41,576.59
2016,10,10,14,0,923.0,98.0,1.4,27.0,755.0,741.44,548.22
2016,10,10,14,15,913.0,96.0,1.4,27.0,721.5,690.31,512.8
2016,10,10,14,30,903.0,94.0,1.4,27.0,688.0,637.48,475.05
2016,10,10,14,45,891.5,91.0,1.45,27.0,648.0,581.43,434.15
2016,10,10,15,0,880.0,88.0,1.5,27.0,608.0,524.38,390.99
2016,10,10,15,15,861.5,85.5,1.55,26.5,561.5,462.82,343.62
2016,10,10,15,30,843.0,83.0,1.6,26.0,515.0,402.27,295.05
2016,10,10,15,45,818.0,79.0,1.7,26.0,464.0,338.89,242.32
2016,10,10,16,0,793.0,75.0,1.8,26.0,413.0,277.29,189.84
2016,10,10,16,15,756.0,70.5,1.6,25.0,358.0,214.93,137.65
2016,10,10,16,30,719.0,66.0,1.4,24.0,303.0,156.47,90.84
2016,10,10,16,45,663.0,59.5,1.25,23.5,247.0,95.83,49.01
2016,10,10,17,0,607.0,53.0,1.1,23.0,191.0,44.86,27.16
2016,10,10,17,15,514.5,43.5,1.1,22.0,138.0,32.85,22.58
2016,10,10,17,30,422.0,34.0,1.1,21.0,85.0,26.78,16.76
2016,10,10,17,45,211.0,17.0,1.15,20.0,42.5,13.17,0.92
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,158.0,14.0,0.95,14.5,27.5,72.74,0.0
2016,10,11,7,0,316.0,28.0,0.9,15.0,55.0,194.34,135.77
2016,10,11,7,15,427.0,39.0,1.0,15.5,104.5,278.21,219.57
2016,10,11,7,30,538.0,50.0,1.1,16.0,154.0,373.47,301.0
2016,10,11,7,45,602.0,57.0,1.25,17.0,208.5,446.53,361.6
2016,10,11,8,0,666.0,64.0,1.4,18.0,263.0,524.27,422.97
2016,10,11,8,15,708.5,69.5,1.4,19.0,317.5,585.89,468.6
2016,10,11,8,30,751.0,75.0,1.4,20.0,372.0,652.91,514.56
2016,10,11,8,45,780.5,79.0,1.45,21.0,424.0,709.09,551.07
2016,10,11,9,0,810.0,83.0,1.5,22.0,476.0,764.68,586.08
2016,10,11,9,15,830.5,86.0,1.55,23.0,523.5,810.59,613.47
2016,10,11,9,30,851.0,89.0,1.6,24.0,571.0,854.57,639.04
2016,10,11,9,45,866.5,91.0,1.7,25.0,612.5,890.67,659.47
2016,10,11,10,0,882.0,93.0,1.8,26.0,654.0,916.31,672.89
2016,10,11,10,15,893.0,95.0,1.8,26.0,689.0,942.38,688.16
2016,10,11,10,30,904.0,97.0,1.8,26.0,724.0,965.11,701.27
2016,10,11,10,45,912.0,98.0,1.8,26.5,751.0,980.34,708.28
2016,10,11,11,0,920.0,99.0,1.8,27.0,778.0,991.86,713.1
2016,10,11,11,15,924.5,100.0,1.85,27.5,797.0,996.24,714.2
2016,10,11,11,30,929.0,101.0,1.9,28.0,816.0,996.73,713.08
2016,10,11,11,45,934.0,100.0,2.0,28.5,826.5,991.55,709.17
2016,10,11,12,0,939.0,99.0,2.1,29.0,837.0,982.44,702.93
2016,10,11,12,15,939.5,99.0,2.1,29.0,838.0,966.4,692.72
2016,10,11,12,30,940.0,99.0,2.1,29.0,839.0,946.58,680.27
2016,10,11,12,45,938.5,98.5,2.15,29.0,831.5,920.82,664.6
2016,10,11,13,0,937.0,98.0,2.2,29.0,824.0,891.59,646.68
2016,10,11,13,15,933.0,97.0,2.25,29.0,807.5,856.47,624.83
2016,10,11,13,30,929.0,96.0,2.3,29.0,791.0,818.33,600.82
2016,10,11,13,45,923.5,94.5,2.35,29.5,766.5,775.74,572.44
2016,10,11,14,0,918.0,93.0,2.4,30.0,742.0,730.61,542.13
2016,10,11,14,15,908.5,91.5,2.4,30.0,709.0,680.59,506.85
2016,10,11,14,30,899.0,90.0,2.4,30.0,676.0,628.84,469.24
2016,10,11,14,45,882.0,89.0,2.4,30.0,635.5,572.01,426.87
2016,10,11,15,0,865.0,88.0,2.4,30.0,595.0,514.1,382.43
2016,10,11,15,15,846.5,85.0,2.35,29.5,549.5,453.58,335.23
2016,10,11,15,30,828.0,82.0,2.3,29.0,504.0,393.48,286.68
2016,10,11,15,45,802.5,78.5,2.3,29.0,453.0,331.39,234.85
2016,10,11,16,0,777.0,75.0,2.3,29.0,402.0,271.16,183.62
2016,10,11,16,15,740.0,70.0,2.0,28.0,348.0,209.43,132.42
2016,10,11,16,30,703.0,65.0,1.7,27.0,294.0,151.64,86.7
2016,10,11,16,45,648.0,58.5,1.45,26.0,239.5,92.29,46.58
2016,10,11,17,0,593.0,52.0,1.2,25.0,185.0,42.45,30.73
2016,10,11,17,15,499.0,43.0,1.2,24.0,133.0,32.59,22.11
2016,10,11,17,30,405.0,34.0,1.2,23.0,81.0,26.99,16.65
2016,10,11,17,45,202.5,17.0,1.25,22.0,40.5,13.31,0.0
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,120.0,15.0,1.8,17.5,25.0,59.34,0.0
2016,10,12,7,0,240.0,30.0,2.0,18.0,50.0,162.01,109.72
2016,10,12,7,15,352.5,43.0,2.2,18.5,97.5,245.97,192.94
2016,10,12,7,30,465.0,56.0,2.4,19.0,145.0,340.49,274.05
2016,10,12,7,45,542.5,63.0,2.6,20.0,199.5,418.25,338.96
2016,10,12,8,0,620.0,70.0,2.8,21.0,254.0,501.81,405.69
2016,10,12,8,15,664.5,76.0,2.9,21.5,307.5,566.96,456.08
2016,10,12,8,30,709.0,82.0,3.0,22.0,361.0,633.87,505.34
2016,10,12,8,45,747.0,84.0,3.2,23.0,413.0,688.43,542.49
2016,10,12,9,0,785.0,86.0,3.4,24.0,465.0,747.19,581.74
2016,10,12,9,15,806.0,89.5,3.45,24.5,512.0,793.23,611.46
2016,10,12,9,30,827.0,93.0,3.5,25.0,559.0,837.44,639.48
2016,10,12,9,45,845.0,94.5,3.55,26.0,600.5,874.47,660.83
2016,10,12,10,0,863.0,96.0,3.6,27.0,642.0,908.9,680.14
2016,10,12,10,15,874.0,97.5,3.6,27.5,676.0,926.18,688.76
2016,10,12,10,30,885.0,99.0,3.6,28.0,710.0,947.97,700.58
2016,10,12,10,45,893.0,100.5,3.6,28.5,736.5,963.5,708.23
2016,10,12,11,0,901.0,102.0,3.6,29.0,763.0,975.4,713.61
2016,10,12,11,15,905.5,103.0,3.55,29.0,781.5,979.67,715.22
2016,10,12,11,30,910.0,104.0,3.5,29.0,800.0,980.12,714.55
2016,10,12,11,45,913.0,104.0,3.5,29.5,810.0,974.23,708.84
2016,10,12,12,0,916.0,104.0,3.5,30.0,820.0,964.52,700.85
2016,10,12,12,15,916.0,104.0,3.45,30.0,821.0,948.3,689.86
2016,10,12,12,30,916.0,104.0,3.4,30.0,822.0,928.42,676.64
2016,10,12,12,45,914.5,103.5,3.4,30.5,814.0,903.16,658.96
2016,10,12,13,0,913.0,103.0,3.4,31.0,806.0,874.51,639.16
2016,10,12,13,15,908.5,102.0,3.3,31.0,789.5,839.69,616.02
2016,10,12,13,30,904.0,101.0,3.2,31.0,773.0,801.96,590.92
2016,10,12,13,45,896.5,99.5,3.15,31.5,748.0,758.82,561.17
2016,10,12,14,0,889.0,98.0,3.1,32.0,723.0,713.41,529.57
2016,10,12,14,15,879.0,96.5,3.05,32.0,690.5,664.33,494.3
2016,10,12,14,30,869.0,95.0,3.0,32.0,658.0,613.66,457.05
2016,10,12,14,45,853.5,93.0,2.95,32.0,618.5,558.19,415.38
2016,10,12,15,0,838.0,91.0,2.9,32.0,579.0,501.63,371.75
2016,10,12,15,15,818.5,88.0,2.8,31.5,533.5,442.2,325.31
2016,10,12,15,30,799.0,85.0,2.7,31.0,488.0,383.35,277.79
2016,10,12,15,45,771.0,81.5,2.6,31.0,438.0,322.22,226.92
2016,10,12,16,0,743.0,78.0,2.5,31.0,388.0,263.31,177.16
2016,10,12,16,15,704.0,73.0,2.15,30.0,335.0,200.77,125.95
2016,10,12,16,30,665.0,68.0,1.8,29.0,282.0,144.72,82.19
2016,10,12,16,45,604.5,61.5,1.5,28.5,228.0,90.32,46.39
2016,10,12,17,0,544.0,55.0,1.2,28.0,174.0,43.37,31.06
2016,10,12,17,15,447.0,44.5,1.15,27.0,124.0,34.09,23.0
2016,10,12,17,30,350.0,34.0,1.1,26.0,74.0,27.18,16.4
2016,10,12,17,45,175.0,17.0,1.1,25.0,37.0,13.44,0.0
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,12.0,1.65,17.5,12.0,11.44,0.0
2016,10,13,7,0,0.0,24.0,1.9,18.0,24.0,23.46,11.01
2016,10,13,7,15,10.5,46.0,1.95,18.0,48.0,53.05,37.86
2016,10,13,7,30,21.0,68.0,2.0,18.0,72.0,88.03,67.95
2016,10,13,7,45,36.0,90.5,2.05,18.5,100.0,122.12,96.97
2016,10,13,8,0,51.0,113.0,2.1,19.0,128.0,157.19,126.24
2016,10,13,8,15,55.5,136.5,2.0,19.5,156.0,187.48,150.64
2016,10,13,8,30,60.0,160.0,1.9,20.0,184.0,217.82,174.43
2016,10,13,8,45,53.0,177.0,1.85,21.0,200.5,231.29,183.64
2016,10,13,9,0,46.0,194.0,1.8,22.0,217.0,244.26,192.22
2016,10,13,9,15,53.5,217.0,1.55,22.5,245.5,275.97,215.71
2016,10,13,9,30,61.0,240.0,1.3,23.0,274.0,307.83,238.63
2016,10,13,9,45,62.5,258.0,1.1,23.5,295.5,328.54,252.48
2016,10,13,10,0,64.0,276.0,0.9,24.0,317.0,349.07,265.88
2016,10,13,10,15,145.0,300.5,0.8,24.5,399.0,464.05,349.89
2016,10,13,10,30,226.0,325.0,0.7,25.0,481.0,566.56,420.59
2016,10,13,10,45,209.5,340.5,0.65,25.5,489.5,567.53,417.6
2016,10,13,11,0,193.0,356.0,0.6,26.0,498.0,567.23,414.86
2016,10,13,11,15,107.0,319.0,0.75,26.5,398.0,441.74,326.06
2016,10,13,11,30,21.0,282.0,0.9,27.0,298.0,293.02,217.5
2016,10,13,11,45,254.5,290.5,1.1,27.5,488.0,554.34,411.73
2016,10,13,12,0,488.0,299.0,1.3,28.0,678.0,783.74,568.61
2016,10,13,12,15,507.5,283.5,1.5,28.0,678.5,773.62,562.05
2016,10,13,12,30,527.0,268.0,1.7,28.0,679.0,760.77,555.97
2016,10,13,12,45,686.5,195.5,1.9,28.5,725.0,810.53,593.5
2016,10,13,13,0,846.0,123.0,2.1,29.0,771.0,842.47,614.96
2016,10,13,13,15,713.0,185.5,2.15,29.0,723.5,773.82,569.31
2016,10,13,13,30,580.0,248.0,2.2,29.0,676.0,702.96,518.82
2016,10,13,13,45,705.5,179.5,2.3,29.0,683.5,703.0,522.51
2016,10,13,14,0,831.0,111.0,2.4,29.0,691.0,686.76,513.85
2016,10,13,14,15,819.5,109.0,2.4,29.0,659.0,638.05,478.69
2016,10,13,14,30,808.0,107.0,2.4,29.0,627.0,588.08,441.96
2016,10,13,14,45,759.0,117.5,2.4,29.0,582.5,529.09,397.44
2016,10,13,15,0,710.0,128.0,2.4,29.0,538.0,471.82,353.25
2016,10,13,15,15,686.5,123.5,2.35,28.5,494.0,415.55,309.37
2016,10,13,15,30,663.0,119.0,2.3,28.0,450.0,360.64,265.19
2016,10,13,15,45,633.0,112.5,2.25,28.0,402.5,303.48,217.91
2016,10,13,16,0,603.0,106.0,2.2,28.0,355.0,249.07,172.29
2016,10,13,16,15,558.5,98.0,2.0,27.5,304.0,193.55,127.05
2016,10,13,16,30,514.0,90.0,1.8,27.0,253.0,143.19,88.06
2016,10,13,16,45,449.5,79.5,1.65,26.5,202.5,93.36,54.9
2016,10,13,17,0,385.0,69.0,1.5,26.0,152.0,52.5,39.05
2016,10,13,17,15,291.5,54.0,1.45,25.5,106.5,41.25,29.12
2016,10,13,17,30,198.0,39.0,1.4,25.0,61.0,30.48,18.97
2016,10,13,17,45,99.0,19.5,1.35,24.5,30.5,15.43,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,3.5,0.9,19.5,3.5,3.34,0.0
2016,10,14,7,0,0.0,7.0,1.0,20.0,7.0,6.48,0.0
2016,10,14,7,15,0.0,15.5,1.1,20.5,15.5,14.36,6.04
2016,10,14,7,30,0.0,24.0,1.2,21.0,24.0,22.25,12.82
2016,10,14,7,45,0.0,33.5,1.35,21.5,33.5,31.09,20.31
2016,10,14,8,0,0.0,43.0,1.5,22.0,43.0,39.94,27.68
2016,10,14,8,15,0.0,36.0,1.6,22.5,36.0,33.42,22.19
2016,10,14,8,30,0.0,29.0,1.7,23.0,29.0,26.91,16.7
2016,10,14,8,45,1.0,91.0,1.8,23.5,92.0,86.43,65.29
2016,10,14,9,0,2.0,153.0,1.9,24.0,155.0,151.49,116.94
2016,10,14,9,15,4.5,168.0,1.9,24.5,171.0,168.13,129.38
2016,10,14,9,30,7.0,183.0,1.9,25.0,187.0,184.93,141.89
2016,10,14,9,45,141.5,230.0,1.95,25.5,318.5,378.94,293.41
2016,10,14,10,0,276.0,277.0,2.0,26.0,450.0,569.51,432.9
2016,10,14,10,15,272.0,297.0,2.0,26.0,475.0,590.76,445.35
2016,10,14,10,30,268.0,317.0,2.0,26.0,500.0,610.44,457.83
2016,10,14,10,45,296.5,324.0,2.0,26.5,534.0,644.31,480.32
2016,10,14,11,0,325.0,331.0,2.0,27.0,568.0,677.18,501.72
2016,10,14,11,15,574.5,230.0,1.95,27.0,661.0,811.49,598.74
2016,10,14,11,30,824.0,129.0,1.9,27.0,754.0,930.98,676.33
2016,10,14,11,45,840.0,123.0,1.9,27.5,766.5,930.58,673.07
2016,10,14,12,0,856.0,117.0,1.9,28.0,779.0,919.29,664.22
2016,10,14,12,15,856.5,117.0,1.9,28.0,780.0,904.28,654.54
2016,10,14,12,30,857.0,117.0,1.9,28.0,781.0,885.84,642.78
2016,10,14,12,45,857.0,115.5,1.9,28.5,774.0,862.06,626.38
2016,10,14,13,0,857.0,114.0,1.9,29.0,767.0,835.07,608.01
2016,10,14,13,15,853.0,113.0,1.9,29.0,751.5,802.29,587.05
2016,10,14,13,30,849.0,112.0,1.9,29.0,736.0,766.77,564.21
2016,10,14,13,45,842.5,110.0,1.9,29.0,712.0,728.77,539.55
2016,10,14,14,0,836.0,108.0,1.9,29.0,688.0,685.03,509.71
2016,10,14,14,15,825.5,106.0,1.9,29.0,656.5,636.79,475.4
2016,10,14,14,30,815.0,104.0,1.9,29.0,625.0,587.19,439.23
2016,10,14,14,45,800.0,101.5,1.9,29.0,587.0,533.59,399.14
2016,10,14,15,0,785.0,99.0,1.9,29.0,549.0,479.61,357.54
2016,10,14,15,15,764.0,95.5,1.9,28.5,505.0,422.01,312.63
2016,10,14,15,30,743.0,92.0,1.9,28.0,461.0,365.31,266.85
2016,10,14,15,45,713.0,88.0,1.95,28.0,412.0,304.36,216.35
2016,10,14,16,0,683.0,84.0,2.0,28.0,363.0,247.77,168.52
2016,10,14,16,15,641.5,78.5,1.85,27.5,311.5,190.47,121.26
2016,10,14,16,30,600.0,73.0,1.7,27.0,260.0,137.75,80.14
2016,10,14,16,45,536.0,65.5,1.55,27.0,208.5,86.66,46.81
2016,10,14,17,0,472.0,58.0,1.4,27.0,157.0,43.73,31.46
2016,10,14,17,15,370.5,46.5,1.3,26.0,109.5,36.35,24.9
2016,10,14,17,30,269.0,35.0,1.2,25.0,62.0,27.37,16.26
2016,10,14,17,45,134.5,17.5,1.1,24.5,31.0,13.86,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,79.0,14.5,2.95,20.0,20.5,43.32,0.0
2016,10,15,7,0,158.0,29.0,3.1,20.0,41.0,124.06,75.59
2016,10,15,7,15,270.5,43.5,3.25,20.5,85.0,205.84,159.42
2016,10,15,7,30,383.0,58.0,3.4,21.0,129.0,295.94,236.89
2016,10,15,7,45,460.5,67.5,3.6,21.5,180.0,373.69,302.61
2016,10,15,8,0,538.0,77.0,3.8,22.0,231.0,456.15,369.88
2016,10,15,8,15,586.5,83.5,3.95,22.5,282.5,520.88,420.94
2016,10,15,8,30,635.0,90.0,4.1,23.0,334.0,587.78,471.94
2016,10,15,8,45,355.5,145.5,4.35,24.0,285.5,460.0,367.45
2016,10,15,9,0,76.0,201.0,4.6,25.0,237.0,277.31,217.81
2016,10,15,9,15,77.0,222.0,4.6,25.5,262.0,302.03,236.28
2016,10,15,9,30,78.0,243.0,4.6,26.0,287.0,326.5,253.85
2016,10,15,9,45,69.5,257.5,4.65,26.5,299.0,334.59,258.5
2016,10,15,10,0,61.0,272.0,4.7,27.0,311.0,342.15,262.76
2016,10,15,10,15,140.0,297.5,4.65,27.5,391.5,456.09,349.18
2016,10,15,10,30,219.0,323.0,4.6,28.0,472.0,557.52,423.59
2016,10,15,10,45,179.5,337.5,4.6,28.5,463.0,535.83,404.65
2016,10,15,11,0,140.0,352.0,4.6,29.0,454.0,512.73,385.3
2016,10,15,11,15,80.5,316.5,4.6,29.0,375.5,400.74,301.86
2016,10,15,11,30,21.0,281.0,4.6,29.0,297.0,292.16,219.35
2016,10,15,11,45,194.5,313.0,4.6,29.5,463.0,509.92,384.74
2016,10,15,12,0,368.0,345.0,4.6,30.0,629.0,709.99,528.24
2016,10,15,12,15,621.0,228.0,4.55,30.0,707.0,819.04,609.39
2016,10,15,12,30,874.0,111.0,4.5,30.0,785.0,892.39,659.73
2016,10,15,12,45,875.5,108.5,4.5,30.5,778.0,868.46,641.94
2016,10,15,13,0,877.0,106.0,4.5,31.0,771.0,841.18,622.61
2016,10,15,13,15,872.5,105.5,4.5,31.0,755.0,807.95,600.49
2016,10,15,13,30,868.0,105.0,4.5,31.0,739.0,771.96,576.42
2016,10,15,13,45,863.5,102.0,4.5,31.5,715.0,730.83,547.55
2016,10,15,14,0,859.0,99.0,4.5,32.0,691.0,687.34,516.21
2016,10,15,14,15,848.0,97.0,4.45,31.5,659.0,638.54,481.31
2016,10,15,14,30,837.0,95.0,4.4,31.0,627.0,589.03,444.91
2016,10,15,14,45,818.0,94.5,4.4,31.0,587.5,534.31,402.87
2016,10,15,15,0,799.0,94.0,4.4,31.0,548.0,479.55,359.65
2016,10,15,15,15,778.0,91.0,4.3,31.0,504.0,421.79,312.94
2016,10,15,15,30,757.0,88.0,4.2,31.0,460.0,364.87,265.69
2016,10,15,15,45,726.0,84.5,4.15,31.0,410.5,305.54,215.89
2016,10,15,16,0,695.0,81.0,4.1,31.0,361.0,246.45,165.93
2016,10,15,16,15,653.0,75.5,3.75,30.5,309.5,188.48,118.21
2016,10,15,16,30,611.0,70.0,3.4,30.0,258.0,135.13,76.91
2016,10,15,16,45,546.5,62.5,3.1,29.5,206.0,83.51,43.86
2016,10,15,17,0,482.0,55.0,2.8,29.0,154.0,41.32,29.12
2016,10,15,17,15,378.0,44.0,2.55,28.0,107.0,34.27,22.87
2016,10,15,17,30,274.0,33.0,2.3,27.0,60.0,26.89,15.45
2016,10,15,17,45,137.0,16.5,2.05,26.0,30.0,13.08,0.0
2016,10,15,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,6,45,69.0,14.5,3.9,21.5,19.5,39.53,0.0
2016,10,16,7,0,138.0,29.0,4.0,22.0,39.0,114.85,66.02
2016,10,16,7,15,250.5,45.5,4.2,22.5,83.0,199.18,152.77
2016,10,16,7,30,363.0,62.0,4.4,23.0,127.0,290.48,230.92
2016,10,16,7,45,452.5,70.0,4.65,23.5,179.5,371.11,299.04
2016,10,16,8,0,542.0,78.0,4.9,24.0,232.0,459.14,371.01
2016,10,16,8,15,591.0,85.5,5.0,24.5,284.5,525.52,423.4
2016,10,16,8,30,640.0,93.0,5.1,25.0,337.0,594.09,475.72
2016,10,16,8,45,690.0,93.5,5.25,25.5,389.5,656.69,521.38
2016,10,16,9,0,740.0,94.0,5.4,26.0,442.0,720.3,566.25
2016,10,16,9,15,763.5,97.5,5.35,26.5,488.0,762.5,593.76
2016,10,16,9,30,787.0,101.0,5.3,27.0,534.0,807.28,622.68
2016,10,16,9,45,815.5,99.0,5.3,27.5,576.5,848.07,648.51
2016,10,16,10,0,844.0,97.0,5.3,28.0,619.0,886.75,672.55
2016,10,16,10,15,856.0,99.0,5.2,28.5,653.0,912.72,686.94
2016,10,16,10,30,868.0,101.0,5.1,29.0,687.0,927.57,693.66
2016,10,16,10,45,881.5,100.0,5.1,29.5,714.5,944.89,702.84
2016,10,16,11,0,895.0,99.0,5.1,30.0,742.0,958.76,709.74
2016,10,16,11,15,900.0,99.5,5.05,30.5,760.0,962.71,709.73
2016,10,16,11,30,905.0,100.0,5.0,31.0,778.0,962.9,707.42
2016,10,16,11,45,913.5,97.5,5.0,31.5,789.0,959.19,703.06
2016,10,16,12,0,922.0,95.0,5.0,32.0,800.0,951.62,696.31
2016,10,16,12,15,922.5,95.0,4.95,32.0,801.0,935.68,685.28
2016,10,16,12,30,923.0,95.0,4.9,32.0,802.0,916.08,671.97
2016,10,16,12,45,921.0,94.5,4.85,32.5,794.5,890.21,653.22
2016,10,16,13,0,919.0,94.0,4.8,33.0,787.0,860.98,632.37
2016,10,16,13,15,915.0,93.0,4.7,33.0,770.5,826.41,609.0
2016,10,16,13,30,911.0,92.0,4.6,33.0,754.0,788.91,583.81
2016,10,16,13,45,903.5,91.0,4.6,33.0,729.0,746.14,555.22
2016,10,16,14,0,896.0,90.0,4.6,33.0,704.0,701.07,524.39
2016,10,16,14,15,886.0,88.5,4.55,32.5,671.5,651.86,489.33
2016,10,16,14,30,876.0,87.0,4.5,32.0,639.0,601.06,452.12
2016,10,16,14,45,862.5,84.5,4.45,32.0,600.0,546.07,409.89
2016,10,16,15,0,849.0,82.0,4.4,32.0,561.0,490.37,365.93
2016,10,16,15,15,829.5,79.0,4.25,31.5,516.0,430.08,317.89
2016,10,16,15,30,810.0,76.0,4.1,31.0,471.0,370.99,269.27
2016,10,16,15,45,781.5,73.0,4.0,31.0,421.0,310.01,217.75
2016,10,16,16,0,753.0,70.0,3.9,31.0,371.0,251.28,167.56
2016,10,16,16,15,713.0,65.5,3.5,30.5,318.0,191.58,118.11
2016,10,16,16,30,673.0,61.0,3.1,30.0,265.0,136.19,75.2
2016,10,16,16,45,610.0,54.5,2.75,29.5,212.0,79.21,38.78
2016,10,16,17,0,547.0,48.0,2.4,29.0,159.0,35.51,24.23
2016,10,16,17,15,441.5,38.5,2.2,28.0,110.0,29.51,18.88
2016,10,16,17,30,336.0,29.0,2.0,27.0,61.0,23.27,12.34
2016,10,16,17,45,168.0,14.5,1.85,26.0,30.5,13.82,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,65.5,14.0,3.6,21.5,19.0,37.7,0.0
2016,10,17,7,0,131.0,28.0,3.8,22.0,38.0,109.71,59.31
2016,10,17,7,15,244.5,44.5,4.05,22.5,81.5,195.02,149.12
2016,10,17,7,30,358.0,61.0,4.3,23.0,125.0,286.36,227.37
2016,10,17,7,45,450.5,69.5,4.6,23.5,177.5,368.84,297.05
2016,10,17,8,0,543.0,78.0,4.9,24.0,230.0,459.08,370.89
2016,10,17,8,15,592.5,85.0,5.0,24.5,282.5,525.17,423.14
2016,10,17,8,30,642.0,92.0,5.1,25.0,335.0,593.45,475.32
2016,10,17,8,45,695.5,91.5,5.2,25.5,387.5,657.39,521.85
2016,10,17,9,0,749.0,91.0,5.3,26.0,440.0,718.59,564.74
2016,10,17,9,15,772.0,94.5,5.3,26.5,486.0,764.7,595.3
2016,10,17,9,30,795.0,98.0,5.3,27.0,532.0,809.17,624.19
2016,10,17,9,45,821.5,96.5,5.35,27.5,574.5,848.84,649.48
2016,10,17,10,0,848.0,95.0,5.4,28.0,617.0,886.31,672.98
2016,10,17,10,15,859.5,97.0,5.35,28.5,650.5,904.02,682.01
2016,10,17,10,30,871.0,99.0,5.3,29.0,684.0,926.25,694.27
2016,10,17,10,45,883.0,98.0,5.3,29.5,711.0,942.13,702.47
2016,10,17,11,0,895.0,97.0,5.3,30.0,738.0,954.53,708.42
2016,10,17,11,15,900.0,98.0,5.25,30.5,756.0,959.01,708.82
2016,10,17,11,30,905.0,99.0,5.2,31.0,774.0,959.72,706.88
2016,10,17,11,45,908.0,99.5,5.2,31.5,783.5,954.21,701.3
2016,10,17,12,0,911.0,100.0,5.2,32.0,793.0,944.92,693.4
2016,10,17,12,15,911.0,100.0,5.15,32.0,794.0,928.63,682.1
2016,10,17,12,30,911.0,100.0,5.1,32.0,795.0,908.74,668.55
2016,10,17,12,45,909.0,99.5,5.05,32.0,787.0,883.09,651.23
2016,10,17,13,0,907.0,99.0,5.0,32.0,779.0,854.14,631.74
2016,10,17,13,15,902.5,98.0,4.95,32.0,762.0,819.51,608.41
2016,10,17,13,30,898.0,97.0,4.9,32.0,745.0,782.02,583.08
2016,10,17,13,45,890.5,96.0,4.85,32.5,720.5,739.71,553.15
2016,10,17,14,0,883.0,95.0,4.8,33.0,696.0,695.16,520.85
2016,10,17,14,15,872.5,93.0,4.7,32.5,663.5,645.7,485.27
2016,10,17,14,30,862.0,91.0,4.6,32.0,631.0,594.74,447.67
2016,10,17,14,45,846.0,89.0,4.55,32.0,591.5,539.66,405.29
2016,10,17,15,0,830.0,87.0,4.5,32.0,552.0,483.59,361.02
2016,10,17,15,15,809.5,84.0,4.4,32.0,507.0,424.55,313.31
2016,10,17,15,30,789.0,81.0,4.3,32.0,462.0,366.26,264.91
2016,10,17,15,45,760.0,77.5,4.2,32.0,412.5,305.93,214.17
2016,10,17,16,0,731.0,74.0,4.1,32.0,363.0,247.95,164.9
2016,10,17,16,15,689.5,69.0,3.7,31.0,310.5,186.47,114.74
2016,10,17,16,30,648.0,64.0,3.3,30.0,258.0,131.67,72.75
2016,10,17,16,45,584.5,57.0,2.95,29.5,205.5,78.61,39.5
2016,10,17,17,0,521.0,50.0,2.6,29.0,153.0,37.42,25.8
2016,10,17,17,15,413.0,39.5,2.4,28.0,105.0,30.6,19.72
2016,10,17,17,30,305.0,29.0,2.2,27.0,57.0,23.46,12.15
2016,10,17,17,45,152.5,14.5,2.05,26.0,28.5,13.82,0.0
2016,10,17,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,7.0,3.55,21.5,7.0,6.67,0.0
2016,10,18,7,0,0.0,14.0,3.7,22.0,14.0,12.98,1.6
2016,10,18,7,15,0.0,31.0,3.95,22.5,31.0,29.28,17.72
2016,10,18,7,30,0.0,48.0,4.2,23.0,48.0,46.67,32.52
2016,10,18,7,45,0.0,68.0,4.5,23.5,68.0,67.23,49.72
2016,10,18,8,0,0.0,88.0,4.8,24.0,88.0,87.46,66.38
2016,10,18,8,15,0.0,93.5,4.8,24.5,93.5,91.02,69.13
2016,10,18,8,30,0.0,99.0,4.8,25.0,99.0,95.26,72.28
2016,10,18,8,45,49.0,149.5,4.85,25.5,172.5,195.62,153.86
2016,10,18,9,0,98.0,200.0,4.9,26.0,246.0,294.28,231.74
2016,10,18,9,15,98.0,222.5,4.85,26.5,272.0,320.7,250.72
2016,10,18,9,30,98.0,245.0,4.8,27.0,298.0,346.69,269.21
2016,10,18,9,45,289.5,233.0,4.8,27.5,407.0,525.64,407.78
2016,10,18,10,0,481.0,221.0,4.8,28.0,516.0,700.42,536.74
2016,10,18,10,15,486.5,232.0,4.7,28.5,544.0,723.84,549.9
2016,10,18,10,30,492.0,243.0,4.6,29.0,572.0,745.15,562.15
2016,10,18,10,45,667.0,181.0,4.55,29.5,645.0,846.52,633.65
2016,10,18,11,0,842.0,119.0,4.5,30.0,718.0,936.14,691.55
2016,10,18,11,15,847.5,120.0,4.4,30.0,735.5,940.66,692.75
2016,10,18,11,30,853.0,121.0,4.3,30.0,753.0,941.55,692.24
2016,10,18,11,45,873.5,111.5,4.25,30.5,766.5,933.55,684.85
2016,10,18,12,0,894.0,102.0,4.2,31.0,780.0,929.52,680.33
2016,10,18,12,15,730.5,183.5,4.1,31.0,738.0,866.05,637.3
2016,10,18,12,30,567.0,265.0,4.0,31.0,696.0,786.6,580.13
2016,10,18,12,45,727.5,184.0,3.95,31.5,730.5,825.2,608.93
2016,10,18,13,0,888.0,103.0,3.9,32.0,765.0,840.57,617.94
2016,10,18,13,15,590.0,219.0,3.8,31.5,655.0,702.08,521.21
2016,10,18,13,30,292.0,335.0,3.7,31.0,545.0,560.08,416.0
2016,10,18,13,45,334.0,312.5,3.6,31.0,544.5,552.35,411.92
2016,10,18,14,0,376.0,290.0,3.5,31.0,544.0,540.64,404.07
2016,10,18,14,15,240.5,289.0,3.4,31.0,449.0,430.12,322.29
2016,10,18,14,30,105.0,288.0,3.3,31.0,354.0,333.13,249.59
2016,10,18,14,45,105.0,269.0,3.25,31.0,331.5,307.69,231.07
2016,10,18,15,0,105.0,250.0,3.2,31.0,309.0,282.27,212.1
2016,10,18,15,15,157.0,228.5,3.0,30.5,308.0,277.56,208.51
2016,10,18,15,30,209.0,207.0,2.8,30.0,307.0,265.17,198.04
2016,10,18,15,45,202.0,185.5,2.65,30.0,273.5,228.86,169.19
2016,10,18,16,0,195.0,164.0,2.5,30.0,240.0,193.38,140.79
2016,10,18,16,15,186.0,140.5,2.15,29.5,205.0,156.82,111.85
2016,10,18,16,30,177.0,117.0,1.8,29.0,170.0,121.6,84.53
2016,10,18,16,45,156.0,94.5,1.5,28.5,134.5,87.89,60.41
2016,10,18,17,0,135.0,72.0,1.2,28.0,99.0,56.5,41.85
2016,10,18,17,15,98.0,51.0,1.2,27.0,67.0,42.52,29.61
2016,10,18,17,30,61.0,30.0,1.2,26.0,35.0,25.69,13.44
2016,10,18,17,45,30.5,15.0,1.2,25.5,17.5,14.3,0.0
2016,10,18,18,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,18.0,11.5,2.05,22.5,13.0,17.63,0.0
2016,10,19,7,0,36.0,23.0,2.2,23.0,26.0,46.63,17.98
2016,10,19,7,15,95.0,44.0,2.4,23.0,58.5,113.92,84.54
2016,10,19,7,30,154.0,65.0,2.6,23.0,91.0,173.99,136.31
2016,10,19,7,45,198.0,84.5,2.85,23.5,131.0,228.57,182.48
2016,10,19,8,0,242.0,104.0,3.1,24.0,171.0,286.93,230.55
2016,10,19,8,15,266.0,123.0,3.3,24.5,210.5,334.56,268.55
2016,10,19,8,30,290.0,142.0,3.5,25.0,250.0,383.42,306.43
2016,10,19,8,45,204.0,171.0,3.7,25.5,252.5,350.81,278.34
2016,10,19,9,0,118.0,200.0,3.9,26.0,255.0,322.57,253.15
2016,10,19,9,15,211.0,214.0,3.95,26.0,323.5,415.69,326.33
2016,10,19,9,30,304.0,228.0,4.0,26.0,392.0,527.41,410.98
2016,10,19,9,45,552.0,165.5,4.05,26.5,490.5,689.44,533.55
2016,10,19,10,0,800.0,103.0,4.1,27.0,589.0,849.75,644.47
2016,10,19,10,15,812.0,105.0,4.1,27.5,622.0,874.74,658.01
2016,10,19,10,30,824.0,107.0,4.1,28.0,655.0,896.68,670.32
2016,10,19,10,45,561.5,217.0,4.1,28.5,597.5,781.49,587.22
2016,10,19,11,0,299.0,327.0,4.1,29.0,540.0,646.21,483.56
2016,10,19,11,15,355.0,320.5,4.1,29.0,578.5,687.79,514.47
2016,10,19,11,30,411.0,314.0,4.1,29.0,617.0,727.78,543.08
2016,10,19,11,45,379.0,328.5,4.1,29.5,611.0,707.64,526.37
2016,10,19,12,0,347.0,343.0,4.1,30.0,605.0,686.21,509.21
