Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,12,15,416.0,316.5,4.05,30.0,630.5,709.83,527.42
2016,10,19,12,30,485.0,290.0,4.0,30.0,656.0,739.93,549.43
2016,10,19,12,45,461.5,296.5,4.0,30.0,642.0,710.88,528.41
2016,10,19,13,0,438.0,303.0,4.0,30.0,628.0,681.02,507.07
2016,10,19,13,15,462.5,285.5,3.95,30.0,622.0,664.62,496.23
2016,10,19,13,30,487.0,268.0,3.9,30.0,616.0,645.15,482.99
2016,10,19,13,45,518.5,246.0,3.9,30.0,605.0,623.01,467.94
2016,10,19,14,0,550.0,224.0,3.9,30.0,594.0,597.0,449.74
2016,10,19,14,15,383.5,255.5,3.85,29.5,507.5,490.67,371.01
2016,10,19,14,30,217.0,287.0,3.8,29.0,421.0,399.78,302.67
2016,10,19,14,45,318.0,248.5,3.75,29.0,431.0,405.45,307.52
2016,10,19,15,0,419.0,210.0,3.7,29.0,441.0,399.44,302.0
2016,10,19,15,15,555.5,156.0,3.55,29.0,435.5,379.95,284.45
2016,10,19,15,30,692.0,102.0,3.4,29.0,430.0,346.03,253.31
2016,10,19,15,45,660.0,97.0,3.25,29.0,382.0,288.72,205.09
2016,10,19,16,0,628.0,92.0,3.1,29.0,334.0,234.31,159.02
2016,10,19,16,15,581.0,85.0,2.8,28.5,284.0,178.6,113.69
2016,10,19,16,30,534.0,78.0,2.5,28.0,234.0,128.26,75.46
2016,10,19,16,45,470.5,67.5,2.2,27.5,184.5,79.53,44.76
2016,10,19,17,0,407.0,57.0,1.9,27.0,135.0,44.1,31.61
2016,10,19,17,15,296.5,43.5,1.8,26.5,90.5,33.51,22.16
2016,10,19,17,30,186.0,30.0,1.7,26.0,46.0,23.62,11.35
2016,10,19,17,45,93.0,15.0,1.6,25.5,23.0,14.3,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,23.0,12.0,3.8,21.0,13.5,19.94,0.0
2016,10,20,7,0,46.0,24.0,4.2,21.0,27.0,52.83,18.18
2016,10,20,7,15,134.0,46.5,4.5,21.0,66.5,137.37,103.53
2016,10,20,7,30,222.0,69.0,4.8,21.0,106.0,216.39,172.13
2016,10,20,7,45,111.0,46.0,5.1,21.0,64.5,124.95,99.6
2016,10,20,8,0,0.0,23.0,5.4,21.0,23.0,21.32,12.19
2016,10,20,8,15,0.0,29.0,5.7,21.0,29.0,26.9,16.88
2016,10,20,8,30,0.0,35.0,6.0,21.0,35.0,32.49,21.5
2016,10,20,8,45,32.0,113.0,6.3,21.5,128.0,139.92,110.92
2016,10,20,9,0,64.0,191.0,6.6,22.0,221.0,256.82,205.45
2016,10,20,9,15,175.5,210.0,6.7,22.5,302.0,381.76,306.6
2016,10,20,9,30,287.0,229.0,6.8,23.0,383.0,513.98,410.4
2016,10,20,9,45,272.0,251.0,6.9,23.5,405.5,531.22,420.99
2016,10,20,10,0,257.0,273.0,7.0,24.0,428.0,546.44,430.22
2016,10,20,10,15,273.5,286.5,7.0,24.0,460.0,578.33,453.73
2016,10,20,10,30,290.0,300.0,7.0,24.0,492.0,609.41,476.44
2016,10,20,10,45,328.0,304.0,7.0,24.5,529.0,648.45,504.74
2016,10,20,11,0,366.0,308.0,7.0,25.0,566.0,686.55,532.0
2016,10,20,11,15,373.5,311.5,6.95,25.0,580.5,694.33,537.03
2016,10,20,11,30,381.0,315.0,6.9,25.0,595.0,700.42,540.97
2016,10,20,11,45,236.5,337.0,6.9,25.5,511.5,573.35,442.01
2016,10,20,12,0,92.0,359.0,6.9,26.0,428.0,449.19,344.0
2016,10,20,12,15,209.0,352.5,6.9,26.0,509.5,552.98,425.21
2016,10,20,12,30,326.0,346.0,6.9,26.0,591.0,650.37,499.56
2016,10,20,12,45,595.0,231.0,6.9,26.0,672.0,758.07,585.33
2016,10,20,13,0,864.0,116.0,6.9,26.0,753.0,835.22,643.73
2016,10,20,13,15,607.5,215.5,6.9,26.0,658.5,709.53,549.29
2016,10,20,13,30,351.0,315.0,6.9,26.0,564.0,582.95,449.91
2016,10,20,13,45,600.0,211.0,6.9,26.0,619.0,647.49,503.41
2016,10,20,14,0,849.0,107.0,6.9,26.0,674.0,680.36,531.46
2016,10,20,14,15,839.0,105.0,6.85,26.0,642.5,632.07,493.68
2016,10,20,14,30,829.0,103.0,6.8,26.0,611.0,582.37,454.27
2016,10,20,14,45,814.5,100.0,6.8,26.0,573.0,528.16,410.59
2016,10,20,15,0,800.0,97.0,6.8,26.0,535.0,473.53,365.47
2016,10,20,15,15,780.0,93.5,6.7,25.5,491.0,416.0,317.5
2016,10,20,15,30,760.0,90.0,6.6,25.0,447.0,359.22,268.85
2016,10,20,15,45,740.0,83.0,6.5,25.0,399.5,300.18,216.98
2016,10,20,16,0,720.0,76.0,6.4,25.0,352.0,240.25,164.15
2016,10,20,16,15,678.5,70.5,6.1,24.5,300.0,181.55,114.44
2016,10,20,16,30,637.0,65.0,5.8,24.0,248.0,127.36,71.98
2016,10,20,16,45,581.5,56.5,5.5,23.5,196.5,74.58,38.62
2016,10,20,17,0,526.0,48.0,5.2,23.0,145.0,36.3,25.47
2016,10,20,17,15,413.0,37.0,4.85,22.0,97.0,28.91,18.68
2016,10,20,17,30,300.0,26.0,4.5,21.0,49.0,21.16,9.22
2016,10,20,17,45,150.0,13.0,4.2,20.5,24.5,12.39,0.0
2016,10,20,18,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,21,6,45,167.0,10.0,2.4,10.5,20.0,71.15,0.0
2016,10,21,7,0,334.0,20.0,2.6,11.0,40.0,177.45,63.49
2016,10,21,7,15,462.5,29.5,2.8,12.0,89.0,275.34,216.47
2016,10,21,7,30,591.0,39.0,3.0,13.0,138.0,378.33,309.21
2016,10,21,7,45,662.0,45.0,3.2,14.0,193.5,455.95,377.03
2016,10,21,8,0,733.0,51.0,3.4,15.0,249.0,538.46,445.51
2016,10,21,8,15,775.5,55.5,3.45,15.5,304.0,604.39,498.38
2016,10,21,8,30,818.0,60.0,3.5,16.0,359.0,671.53,548.09
2016,10,21,8,45,847.5,62.5,3.6,17.0,411.5,720.85,581.8
2016,10,21,9,0,877.0,65.0,3.7,18.0,464.0,775.37,618.41
2016,10,21,9,15,897.0,67.5,3.6,18.0,511.5,821.07,649.1
2016,10,21,9,30,917.0,70.0,3.5,18.0,559.0,864.71,677.77
2016,10,21,9,45,931.5,71.5,3.4,18.5,600.5,899.92,698.7
2016,10,21,10,0,946.0,73.0,3.3,19.0,642.0,932.17,717.28
2016,10,21,10,15,956.0,74.5,3.2,19.5,676.5,957.15,730.63
2016,10,21,10,30,966.0,76.0,3.1,20.0,711.0,978.55,741.47
2016,10,21,10,45,973.0,77.0,3.05,20.5,737.5,992.83,747.92
2016,10,21,11,0,980.0,78.0,3.0,21.0,764.0,1003.18,751.88
2016,10,21,11,15,984.0,78.5,2.9,21.0,782.0,1006.15,752.08
2016,10,21,11,30,988.0,79.0,2.8,21.0,800.0,1005.03,749.77
2016,10,21,11,45,989.0,80.0,2.75,21.5,809.5,997.63,742.52
2016,10,21,12,0,990.0,81.0,2.7,22.0,819.0,986.17,732.84
2016,10,21,12,15,990.0,81.0,2.65,22.0,819.5,968.69,720.79
2016,10,21,12,30,990.0,81.0,2.6,22.0,820.0,947.32,706.33
2016,10,21,12,45,988.0,80.5,2.6,22.5,811.0,919.91,687.05
2016,10,21,13,0,986.0,80.0,2.6,23.0,802.0,888.91,665.48
2016,10,21,13,15,981.5,79.5,2.55,23.0,785.0,852.53,641.17
2016,10,21,13,30,977.0,79.0,2.5,23.0,768.0,813.02,614.68
2016,10,21,13,45,970.0,78.0,2.45,23.5,742.0,768.3,583.31
2016,10,21,14,0,963.0,77.0,2.4,24.0,716.0,721.06,549.59
2016,10,21,14,15,953.0,75.5,2.35,23.5,682.5,669.18,512.22
2016,10,21,14,30,943.0,74.0,2.3,23.0,649.0,615.54,472.42
2016,10,21,14,45,929.5,72.0,2.25,23.0,608.5,558.09,427.63
2016,10,21,15,0,916.0,70.0,2.2,23.0,568.0,499.79,380.79
2016,10,21,15,15,897.0,68.0,2.1,23.0,521.0,438.66,330.2
2016,10,21,15,30,878.0,66.0,2.0,23.0,474.0,377.85,278.38
2016,10,21,15,45,851.5,63.0,1.95,23.0,423.0,314.5,223.63
2016,10,21,16,0,825.0,60.0,1.9,23.0,372.0,250.72,168.06
2016,10,21,16,15,785.0,56.0,1.65,22.0,317.5,187.82,115.13
2016,10,21,16,30,745.0,52.0,1.4,21.0,263.0,129.12,69.41
2016,10,21,16,45,681.0,46.0,1.15,20.5,207.5,71.9,34.35
2016,10,21,17,0,617.0,40.0,0.9,20.0,152.0,32.37,22.44
2016,10,21,17,15,501.5,31.5,0.95,19.0,102.0,26.38,16.79
2016,10,21,17,30,386.0,23.0,1.0,18.0,52.0,20.21,7.96
2016,10,21,17,45,193.0,11.5,1.05,17.5,26.0,10.96,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,6,45,163.0,9.5,1.0,9.5,19.0,69.07,0.0
2016,10,22,7,0,326.0,19.0,1.0,10.0,38.0,172.23,45.94
2016,10,22,7,15,456.0,29.0,1.2,11.0,86.5,271.14,211.61
2016,10,22,7,30,586.0,39.0,1.4,12.0,135.0,374.85,304.37
2016,10,22,7,45,655.0,45.0,1.65,13.0,189.5,450.98,370.47
2016,10,22,8,0,724.0,51.0,1.9,14.0,244.0,531.76,437.14
2016,10,22,8,15,767.0,55.5,2.05,15.0,299.0,597.51,488.69
2016,10,22,8,30,810.0,60.0,2.2,16.0,354.0,664.52,537.18
2016,10,22,8,45,838.0,63.5,2.35,17.0,405.5,719.83,575.14
2016,10,22,9,0,866.0,67.0,2.5,18.0,457.0,767.75,606.68
2016,10,22,9,15,886.0,69.5,2.55,18.5,504.5,812.97,636.09
2016,10,22,9,30,906.0,72.0,2.6,19.0,552.0,856.16,663.55
2016,10,22,9,45,919.0,74.5,2.65,20.0,593.0,890.93,683.45
2016,10,22,10,0,932.0,77.0,2.7,21.0,634.0,922.7,701.09
2016,10,22,10,15,942.5,78.5,2.65,21.5,668.0,947.77,714.53
2016,10,22,10,30,953.0,80.0,2.6,22.0,702.0,969.34,725.61
2016,10,22,10,45,958.5,82.0,2.6,22.5,728.5,983.2,732.07
2016,10,22,11,0,964.0,84.0,2.6,23.0,755.0,993.16,736.13
2016,10,22,11,15,968.5,84.5,2.6,23.0,773.0,996.48,737.42
2016,10,22,11,30,973.0,85.0,2.6,23.0,791.0,995.78,736.31
2016,10,22,11,45,973.5,86.0,2.6,23.5,800.0,987.95,729.31
2016,10,22,12,0,974.0,87.0,2.6,24.0,809.0,976.14,719.94
2016,10,22,12,15,973.5,87.5,2.6,24.0,809.5,958.96,708.63
2016,10,22,12,30,973.0,88.0,2.6,24.0,810.0,937.96,694.94
2016,10,22,12,45,969.5,88.0,2.6,24.5,801.0,910.18,675.51
2016,10,22,13,0,966.0,88.0,2.6,25.0,792.0,878.95,653.9
2016,10,22,13,15,961.0,87.5,2.6,25.0,774.5,842.75,630.2
2016,10,22,13,30,956.0,87.0,2.6,25.0,757.0,803.53,604.35
2016,10,22,13,45,948.0,86.0,2.65,25.5,731.0,758.86,573.71
2016,10,22,14,0,940.0,85.0,2.7,26.0,705.0,711.84,540.25
2016,10,22,14,15,929.5,83.5,2.7,26.0,671.5,660.64,502.65
2016,10,22,14,30,919.0,82.0,2.7,26.0,638.0,607.8,462.82
2016,10,22,14,45,902.5,80.5,2.75,26.0,597.5,550.47,418.66
2016,10,22,15,0,886.0,79.0,2.8,26.0,557.0,492.64,372.67
2016,10,22,15,15,866.0,76.5,2.8,25.5,510.5,431.21,323.02
2016,10,22,15,30,846.0,74.0,2.8,25.0,464.0,370.87,272.51
2016,10,22,15,45,816.0,70.5,2.8,25.0,412.5,307.51,218.1
2016,10,22,16,0,786.0,67.0,2.8,25.0,361.0,246.54,165.18
2016,10,22,16,15,743.5,62.5,2.45,24.0,307.0,185.19,114.02
2016,10,22,16,30,701.0,58.0,2.1,23.0,253.0,128.43,70.35
2016,10,22,16,45,633.5,51.0,1.8,22.0,198.5,73.07,36.93
2016,10,22,17,0,566.0,44.0,1.5,21.0,144.0,33.21,23.0
2016,10,22,17,15,445.5,34.0,1.5,20.0,95.5,26.55,16.77
2016,10,22,17,30,325.0,24.0,1.5,19.0,47.0,19.61,6.52
2016,10,22,17,45,162.5,12.0,1.55,18.0,23.5,11.44,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,6,45,31.5,10.5,1.8,12.5,12.0,21.58,0.0
2016,10,23,7,0,63.0,21.0,2.0,13.0,24.0,60.29,5.59
2016,10,23,7,15,134.5,40.0,2.1,13.5,58.0,128.05,97.59
2016,10,23,7,30,206.0,59.0,2.2,14.0,92.0,193.41,156.62
2016,10,23,7,45,242.5,79.0,2.35,14.5,132.5,246.92,203.72
2016,10,23,8,0,279.0,99.0,2.5,15.0,173.0,303.19,251.65
2016,10,23,8,15,314.5,113.5,2.55,15.5,213.5,353.97,293.64
2016,10,23,8,30,350.0,128.0,2.6,16.0,254.0,419.64,345.82
2016,10,23,8,45,439.0,131.5,2.65,16.5,312.5,501.99,410.71
2016,10,23,9,0,528.0,135.0,2.7,17.0,371.0,589.29,477.3
2016,10,23,9,15,656.5,117.5,2.9,17.5,442.0,694.46,555.6
2016,10,23,9,30,785.0,100.0,3.1,18.0,513.0,794.0,626.01
2016,10,23,9,45,802.0,103.0,3.35,19.0,552.5,829.94,648.37
2016,10,23,10,0,819.0,106.0,3.6,20.0,592.0,863.38,669.16
2016,10,23,10,15,577.0,195.5,3.7,20.5,547.0,759.15,591.46
2016,10,23,10,30,335.0,285.0,3.8,21.0,502.0,631.9,491.24
2016,10,23,10,45,196.0,296.0,3.95,21.5,424.5,502.77,391.62
2016,10,23,11,0,57.0,307.0,4.1,22.0,347.0,371.67,287.76
2016,10,23,11,15,167.0,324.0,4.1,22.0,444.0,502.87,390.05
2016,10,23,11,30,277.0,341.0,4.1,22.0,541.0,631.89,486.64
2016,10,23,11,45,185.5,347.0,4.15,22.5,481.5,537.17,413.19
2016,10,23,12,0,94.0,353.0,4.2,23.0,422.0,444.7,341.38
2016,10,23,12,15,103.5,356.0,4.15,23.0,432.0,452.31,347.49
2016,10,23,12,30,113.0,359.0,4.1,23.0,442.0,459.16,352.7
2016,10,23,12,45,273.5,328.0,4.1,23.5,526.5,574.32,441.3
2016,10,23,13,0,434.0,297.0,4.1,24.0,611.0,668.03,511.34
2016,10,23,13,15,382.5,305.5,4.05,24.0,577.5,611.71,468.92
2016,10,23,13,30,331.0,314.0,4.0,24.0,544.0,565.23,433.96
2016,10,23,13,45,377.0,289.5,3.95,24.0,543.0,556.44,428.57
2016,10,23,14,0,423.0,265.0,3.9,24.0,542.0,548.4,423.12
2016,10,23,14,15,614.5,186.0,3.8,24.0,567.0,569.08,440.5
2016,10,23,14,30,806.0,107.0,3.7,24.0,592.0,567.7,439.78
2016,10,23,14,45,721.0,122.0,3.6,24.0,534.5,495.55,382.84
2016,10,23,15,0,636.0,137.0,3.5,24.0,477.0,430.15,330.6
2016,10,23,15,15,682.0,111.5,3.15,23.5,448.0,386.97,294.23
2016,10,23,15,30,728.0,86.0,2.8,23.0,419.0,339.4,252.46
2016,10,23,15,45,685.0,86.0,2.5,23.0,371.5,280.41,201.73
2016,10,23,16,0,642.0,86.0,2.2,23.0,324.0,227.1,155.69
2016,10,23,16,15,596.5,79.0,2.05,22.5,273.5,171.38,109.55
2016,10,23,16,30,551.0,72.0,1.9,22.0,223.0,120.8,70.79
2016,10,23,16,45,486.5,61.5,1.75,21.5,173.5,71.6,40.28
2016,10,23,17,0,422.0,51.0,1.6,21.0,124.0,39.56,28.41
2016,10,23,17,15,306.5,38.0,1.6,20.5,80.5,30.4,19.85
2016,10,23,17,30,191.0,25.0,1.6,20.0,37.0,19.78,5.33
2016,10,23,17,45,95.5,12.5,1.6,19.5,18.5,11.91,0.0
2016,10,23,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,13.5,0.85,16.5,13.5,12.87,0.0
2016,10,24,7,0,0.0,27.0,0.9,17.0,27.0,32.75,0.0
2016,10,24,7,15,182.5,39.5,1.1,17.5,68.0,159.65,119.88
2016,10,24,7,30,365.0,52.0,1.3,18.0,109.0,276.65,220.16
2016,10,24,7,45,446.5,62.0,1.5,18.5,159.0,354.06,286.0
2016,10,24,8,0,528.0,72.0,1.7,19.0,209.0,437.52,354.5
2016,10,24,8,15,279.0,103.5,1.95,20.0,177.5,317.04,257.69
2016,10,24,8,30,30.0,135.0,2.2,21.0,146.0,167.98,133.05
2016,10,24,8,45,218.5,147.0,2.5,22.0,243.0,343.4,276.73
2016,10,24,9,0,407.0,159.0,2.8,23.0,340.0,522.92,415.63
2016,10,24,9,15,589.0,128.5,2.75,23.5,420.0,651.26,511.45
2016,10,24,9,30,771.0,98.0,2.7,24.0,500.0,778.38,599.03
2016,10,24,9,45,795.5,98.0,2.65,24.5,540.5,816.83,621.78
2016,10,24,10,0,820.0,98.0,2.6,25.0,581.0,853.09,643.35
2016,10,24,10,15,536.5,198.5,2.5,25.5,521.5,725.16,549.88
2016,10,24,10,30,253.0,299.0,2.4,26.0,462.0,559.24,423.49
2016,10,24,10,45,126.5,220.0,2.35,26.5,301.5,352.83,270.17
2016,10,24,11,0,0.0,141.0,2.3,27.0,141.0,133.31,99.16
2016,10,24,11,15,5.5,186.5,2.3,27.0,190.5,183.25,138.13
2016,10,24,11,30,11.0,232.0,2.3,27.0,240.0,233.63,176.4
2016,10,24,11,45,105.0,295.5,2.3,27.5,373.0,407.64,308.0
2016,10,24,12,0,199.0,359.0,2.3,28.0,506.0,556.76,415.08
2016,10,24,12,15,139.5,352.0,2.3,28.0,455.0,490.63,365.6
2016,10,24,12,30,80.0,345.0,2.3,28.0,404.0,416.01,310.67
2016,10,24,12,45,129.0,349.0,2.3,28.5,442.5,466.28,347.89
2016,10,24,13,0,178.0,353.0,2.3,29.0,481.0,502.99,374.29
2016,10,24,13,15,494.5,239.5,2.3,29.0,584.5,638.2,476.94
2016,10,24,13,30,811.0,126.0,2.3,29.0,688.0,736.37,549.26
2016,10,24,13,45,482.0,218.0,2.35,29.0,549.0,564.27,423.28
2016,10,24,14,0,153.0,310.0,2.4,29.0,410.0,404.57,303.33
2016,10,24,14,15,163.5,294.0,2.4,28.5,396.0,385.51,290.95
2016,10,24,14,30,174.0,278.0,2.4,28.0,382.0,365.29,276.77
2016,10,24,14,45,450.0,195.0,2.45,28.0,439.5,422.89,320.92
2016,10,24,15,0,726.0,112.0,2.5,28.0,497.0,446.12,335.73
2016,10,24,15,15,701.0,107.5,2.5,28.0,453.0,389.46,289.67
2016,10,24,15,30,676.0,103.0,2.5,28.0,409.0,334.29,244.0
2016,10,24,15,45,642.0,97.0,2.55,28.0,361.5,276.92,196.07
2016,10,24,16,0,608.0,91.0,2.6,28.0,314.0,222.73,150.46
2016,10,24,16,15,558.0,83.5,2.3,27.0,264.0,167.95,106.46
2016,10,24,16,30,508.0,76.0,2.0,26.0,214.0,118.95,70.01
2016,10,24,16,45,435.0,65.5,1.75,25.5,165.5,72.23,41.78
2016,10,24,17,0,362.0,55.0,1.5,25.0,117.0,41.9,29.83
2016,10,24,17,15,246.5,40.0,1.45,24.0,75.0,31.08,19.97
2016,10,24,17,30,131.0,25.0,1.4,23.0,33.0,19.82,3.62
2016,10,24,17,45,65.5,12.5,1.35,22.5,16.5,11.91,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.5,1.2,16.5,3.5,3.34,0.0
2016,10,25,7,0,0.0,7.0,1.3,17.0,7.0,6.48,0.0
2016,10,25,7,15,0.0,18.5,1.4,17.0,18.5,17.16,7.95
2016,10,25,7,30,0.0,30.0,1.5,17.0,30.0,27.85,17.55
2016,10,25,7,45,0.0,44.5,1.65,17.5,44.5,41.36,29.19
2016,10,25,8,0,0.0,59.0,1.8,18.0,59.0,55.59,41.28
2016,10,25,8,15,0.0,74.0,1.95,18.5,74.0,70.43,53.66
2016,10,25,8,30,0.0,89.0,2.1,19.0,89.0,85.23,65.76
2016,10,25,8,45,44.5,138.5,2.25,20.0,158.0,180.29,144.33
2016,10,25,9,0,89.0,188.0,2.4,21.0,227.0,273.96,218.93
2016,10,25,9,15,107.5,210.5,2.45,21.0,262.5,315.14,250.77
2016,10,25,9,30,126.0,233.0,2.5,21.0,298.0,370.0,292.72
2016,10,25,9,45,150.0,252.5,2.55,21.5,336.0,413.57,325.04
2016,10,25,10,0,174.0,272.0,2.6,22.0,374.0,457.49,357.12
2016,10,25,10,15,273.5,271.5,2.65,22.5,442.5,559.24,433.42
2016,10,25,10,30,373.0,271.0,2.7,23.0,511.0,649.06,498.76
2016,10,25,10,45,394.0,278.5,2.75,23.5,540.5,677.01,516.87
2016,10,25,11,0,415.0,286.0,2.8,24.0,570.0,703.45,534.19
2016,10,25,11,15,377.5,304.0,2.85,24.0,567.5,686.33,520.36
2016,10,25,11,30,340.0,322.0,2.9,24.0,565.0,667.4,505.6
2016,10,25,11,45,310.0,333.5,2.95,24.5,557.5,646.75,489.03
2016,10,25,12,0,280.0,345.0,3.0,25.0,550.0,625.15,471.84
2016,10,25,12,15,366.0,318.5,3.0,25.0,586.0,663.44,501.39
2016,10,25,12,30,452.0,292.0,3.0,25.0,622.0,707.42,533.95
2016,10,25,12,45,413.0,303.0,3.05,25.0,602.0,662.69,501.42
2016,10,25,13,0,374.0,314.0,3.1,25.0,582.0,627.91,476.04
2016,10,25,13,15,423.5,288.0,3.05,25.0,585.0,631.15,479.49
2016,10,25,13,30,473.0,262.0,3.0,25.0,588.0,622.66,474.27
2016,10,25,13,45,487.5,246.5,2.95,25.5,572.0,595.25,453.69
2016,10,25,14,0,502.0,231.0,2.9,26.0,556.0,565.38,431.14
2016,10,25,14,15,559.5,199.0,2.85,25.5,544.0,543.11,415.98
2016,10,25,14,30,617.0,167.0,2.8,25.0,532.0,517.08,397.03
2016,10,25,14,45,406.0,201.5,2.75,25.0,435.5,405.73,311.58
2016,10,25,15,0,195.0,236.0,2.7,25.0,339.0,311.56,239.19
2016,10,25,15,15,195.0,214.5,2.45,24.5,310.0,278.36,213.51
2016,10,25,15,30,195.0,193.0,2.2,24.0,281.0,245.12,187.04
2016,10,25,15,45,185.5,173.0,1.95,24.0,248.5,210.45,158.84
2016,10,25,16,0,176.0,153.0,1.7,24.0,216.0,176.87,131.38
2016,10,25,16,15,164.0,130.0,1.5,23.5,182.0,141.59,103.07
2016,10,25,16,30,152.0,107.0,1.3,23.0,148.0,108.02,76.75
2016,10,25,16,45,131.5,84.5,1.15,22.5,114.5,76.27,53.7
2016,10,25,17,0,111.0,62.0,1.0,22.0,81.0,51.08,38.0
2016,10,25,17,15,65.0,41.5,1.0,21.5,51.5,34.87,23.22
2016,10,25,17,30,19.0,21.0,1.0,21.0,22.0,18.86,1.33
2016,10,25,17,45,9.5,10.5,1.05,20.5,11.0,10.01,0.0
2016,10,25,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,6,45,54.5,9.5,1.25,15.5,12.0,9.05,0.0
2016,10,26,7,0,109.0,19.0,1.3,16.0,24.0,81.44,0.0
2016,10,26,7,15,236.5,33.5,1.5,16.5,64.0,176.32,131.33
2016,10,26,7,30,364.0,48.0,1.7,17.0,104.0,271.22,216.46
2016,10,26,7,45,447.5,57.5,1.95,18.0,153.0,348.33,282.55
2016,10,26,8,0,531.0,67.0,2.2,19.0,202.0,431.95,351.39
2016,10,26,8,15,583.0,73.5,2.5,20.0,252.0,497.17,403.38
2016,10,26,8,30,635.0,80.0,2.8,21.0,302.0,564.85,455.3
2016,10,26,8,45,670.5,85.0,3.1,22.0,350.0,620.43,495.62
2016,10,26,9,0,706.0,90.0,3.4,23.0,398.0,676.22,534.44
2016,10,26,9,15,462.0,159.0,3.3,23.5,369.5,577.08,455.18
2016,10,26,9,30,218.0,228.0,3.2,24.0,341.0,440.41,345.34
2016,10,26,9,45,219.5,247.0,3.15,24.5,368.0,466.33,363.66
2016,10,26,10,0,221.0,266.0,3.1,25.0,395.0,491.37,380.33
2016,10,26,10,15,518.0,187.5,3.0,25.5,512.0,693.86,533.14
2016,10,26,10,30,815.0,109.0,2.9,26.0,629.0,878.15,658.75
2016,10,26,10,45,822.0,111.5,2.8,26.5,654.0,892.36,663.74
2016,10,26,11,0,829.0,114.0,2.7,27.0,679.0,903.17,667.9
2016,10,26,11,15,834.5,115.5,2.65,27.0,696.0,907.98,669.89
2016,10,26,11,30,840.0,117.0,2.6,27.0,713.0,909.24,669.72
2016,10,26,11,45,854.0,111.5,2.55,27.5,724.5,906.66,665.87
2016,10,26,12,0,868.0,106.0,2.5,28.0,736.0,893.76,655.41
2016,10,26,12,15,868.5,106.0,2.45,28.0,736.5,878.43,644.9
2016,10,26,12,30,869.0,106.0,2.4,28.0,737.0,859.7,632.26
2016,10,26,12,45,866.0,106.0,2.4,28.5,728.5,834.72,614.74
2016,10,26,13,0,863.0,106.0,2.4,29.0,720.0,806.68,595.3
2016,10,26,13,15,858.0,105.0,2.4,29.0,703.5,773.14,573.33
2016,10,26,13,30,853.0,104.0,2.4,29.0,687.0,740.36,551.83
2016,10,26,13,45,844.0,103.0,2.4,29.0,662.5,698.35,523.43
2016,10,26,14,0,835.0,102.0,2.4,29.0,638.0,654.39,491.93
2016,10,26,14,15,823.0,100.0,2.35,29.0,606.5,605.9,456.26
2016,10,26,14,30,811.0,98.0,2.3,29.0,575.0,556.23,418.89
2016,10,26,14,45,786.0,98.0,2.3,29.0,535.5,501.05,376.62
2016,10,26,15,0,761.0,98.0,2.3,29.0,496.0,446.52,333.67
2016,10,26,15,15,737.5,94.5,2.25,28.5,452.5,388.84,287.7
2016,10,26,15,30,714.0,91.0,2.2,28.0,409.0,333.44,242.1
2016,10,26,15,45,682.0,85.5,2.2,28.0,361.0,275.26,193.22
2016,10,26,16,0,650.0,80.0,2.2,28.0,313.0,219.94,146.41
2016,10,26,16,15,600.5,74.0,1.9,27.0,263.0,164.43,101.71
2016,10,26,16,30,551.0,68.0,1.6,26.0,213.0,114.5,64.81
2016,10,26,16,45,479.5,58.0,1.35,25.5,164.0,65.92,36.14
2016,10,26,17,0,408.0,48.0,1.1,25.0,115.0,37.43,25.99
2016,10,26,17,15,284.0,35.0,1.1,24.0,73.0,28.13,17.32
2016,10,26,17,30,160.0,22.0,1.1,23.0,31.0,17.46,0.0
2016,10,26,17,45,80.0,11.0,1.1,22.5,15.5,10.48,0.0
2016,10,26,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,6,45,37.0,9.0,1.45,16.5,10.5,8.58,0.0
2016,10,27,7,0,74.0,18.0,1.6,17.0,21.0,59.24,0.0
2016,10,27,7,15,191.0,35.0,1.75,17.5,59.5,157.65,115.6
2016,10,27,7,30,308.0,52.0,1.9,18.0,98.0,246.47,195.74
2016,10,27,7,45,396.0,63.0,2.05,19.0,146.5,322.6,260.83
2016,10,27,8,0,484.0,74.0,2.2,20.0,195.0,409.92,332.36
2016,10,27,8,15,538.0,81.5,2.05,21.0,245.0,475.88,383.65
2016,10,27,8,30,592.0,89.0,1.9,22.0,295.0,544.4,434.35
2016,10,27,8,45,634.0,94.0,1.8,23.0,343.5,603.26,475.65
2016,10,27,9,0,676.0,99.0,1.7,24.0,392.0,662.78,514.57
2016,10,27,9,15,702.5,103.5,1.5,24.5,436.5,709.49,543.07
2016,10,27,9,30,729.0,108.0,1.3,25.0,481.0,755.04,569.6
2016,10,27,9,45,494.0,183.5,1.15,25.5,445.0,652.67,492.4
2016,10,27,10,0,259.0,259.0,1.0,26.0,409.0,529.84,398.35
2016,10,27,10,15,528.0,189.0,1.05,26.5,516.5,703.39,525.25
2016,10,27,10,30,797.0,119.0,1.1,27.0,624.0,871.55,634.59
2016,10,27,10,45,805.5,121.0,1.2,27.5,649.0,886.33,641.19
2016,10,27,11,0,814.0,123.0,1.3,28.0,674.0,897.78,647.62
2016,10,27,11,15,820.0,124.5,1.4,28.0,691.5,902.96,651.45
2016,10,27,11,30,826.0,126.0,1.5,28.0,709.0,904.64,653.22
2016,10,27,11,45,849.0,116.5,1.65,28.5,722.0,905.78,654.08
2016,10,27,12,0,872.0,107.0,1.8,29.0,735.0,896.33,648.13
2016,10,27,12,15,872.0,107.0,1.85,29.0,735.5,880.5,638.41
2016,10,27,12,30,872.0,107.0,1.9,29.0,736.0,861.26,626.58
2016,10,27,12,45,870.5,106.0,1.95,29.0,728.5,836.39,611.1
2016,10,27,13,0,869.0,105.0,2.0,29.0,721.0,808.39,593.54
2016,10,27,13,15,549.0,214.5,2.0,29.0,600.5,651.13,483.69
2016,10,27,13,30,229.0,324.0,2.0,29.0,480.0,491.72,365.97
2016,10,27,13,45,226.5,311.5,2.05,29.0,461.5,465.64,348.48
2016,10,27,14,0,224.0,299.0,2.1,29.0,443.0,439.27,329.74
2016,10,27,14,15,522.5,197.0,2.1,29.0,509.0,516.62,389.58
2016,10,27,14,30,821.0,95.0,2.1,29.0,575.0,557.06,419.34
2016,10,27,14,45,481.5,164.0,2.15,29.0,441.0,406.78,306.68
2016,10,27,15,0,142.0,233.0,2.2,29.0,307.0,284.22,214.51
2016,10,27,15,15,84.5,201.0,2.2,28.5,244.0,220.01,166.57
2016,10,27,15,30,27.0,169.0,2.2,28.0,181.0,164.87,125.08
2016,10,27,15,45,23.0,150.5,2.25,28.0,159.5,144.19,109.2
2016,10,27,16,0,19.0,132.0,2.3,28.0,138.0,124.3,93.71
2016,10,27,16,15,294.5,98.0,2.05,27.0,175.0,133.75,90.19
2016,10,27,16,30,570.0,64.0,1.8,26.0,212.0,111.98,62.17
2016,10,27,16,45,499.0,55.0,1.55,25.5,163.0,63.31,33.88
2016,10,27,17,0,428.0,46.0,1.3,25.0,114.0,35.8,24.58
2016,10,27,17,15,301.5,33.0,1.25,24.0,71.5,26.41,15.78
2016,10,27,17,30,175.0,20.0,1.2,23.0,29.0,16.46,0.0
2016,10,27,17,45,87.5,10.0,1.2,22.5,14.5,9.53,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,6,45,81.0,8.0,0.9,14.5,11.5,0.0,0.0
2016,10,28,7,0,162.0,16.0,0.9,15.0,23.0,82.01,0.0
2016,10,28,7,15,301.0,29.0,1.0,16.0,65.0,201.48,147.33
2016,10,28,7,30,440.0,42.0,1.1,17.0,107.0,303.05,239.88
2016,10,28,7,45,522.5,50.5,1.25,18.0,158.0,381.2,306.49
2016,10,28,8,0,605.0,59.0,1.4,19.0,209.0,465.86,375.25
2016,10,28,8,15,655.5,65.0,1.5,20.0,261.0,532.15,426.72
2016,10,28,8,30,706.0,71.0,1.6,21.0,313.0,600.7,477.52
2016,10,28,8,45,741.5,75.0,1.75,22.0,363.0,653.67,513.81
2016,10,28,9,0,777.0,79.0,1.9,23.0,413.0,710.65,551.94
2016,10,28,9,15,801.0,82.0,2.0,23.5,458.5,756.68,582.05
2016,10,28,9,30,825.0,85.0,2.1,24.0,504.0,801.08,610.56
2016,10,28,9,45,843.5,87.0,2.25,24.5,544.5,837.61,633.68
2016,10,28,10,0,862.0,89.0,2.4,25.0,585.0,871.6,654.93
2016,10,28,10,15,873.5,91.0,2.45,25.0,618.0,889.05,665.42
2016,10,28,10,30,885.0,93.0,2.5,25.0,651.0,910.74,679.01
2016,10,28,10,45,895.5,93.5,2.55,25.5,677.5,926.41,687.26
2016,10,28,11,0,906.0,94.0,2.6,26.0,704.0,938.54,693.32
2016,10,28,11,15,911.0,94.5,2.6,26.5,721.0,942.01,693.38
2016,10,28,11,30,916.0,95.0,2.6,27.0,738.0,941.73,691.21
2016,10,28,11,45,923.0,93.0,2.6,27.5,748.0,936.63,686.09
2016,10,28,12,0,930.0,91.0,2.6,28.0,758.0,927.71,678.67
2016,10,28,12,15,929.5,91.0,2.6,28.0,758.0,910.66,667.44
2016,10,28,12,30,929.0,91.0,2.6,28.0,758.0,890.0,654.0
2016,10,28,12,45,927.0,90.5,2.6,28.0,749.5,864.05,637.13
2016,10,28,13,0,925.0,90.0,2.6,28.0,741.0,834.79,618.08
2016,10,28,13,15,920.0,89.0,2.6,28.0,724.0,799.51,594.95
2016,10,28,13,30,915.0,88.0,2.6,28.0,707.0,761.4,569.79
2016,10,28,13,45,907.0,87.0,2.6,28.0,682.0,718.59,541.19
2016,10,28,14,0,899.0,86.0,2.6,28.0,657.0,673.57,508.98
2016,10,28,14,15,888.0,84.0,2.55,28.0,624.0,623.74,472.06
2016,10,28,14,30,877.0,82.0,2.5,28.0,591.0,572.46,433.15
2016,10,28,14,45,861.0,80.0,2.5,28.0,552.0,517.47,390.58
2016,10,28,15,0,845.0,78.0,2.5,28.0,513.0,461.64,346.06
2016,10,28,15,15,823.0,75.0,2.45,27.5,468.0,402.26,298.07
2016,10,28,15,30,801.0,72.0,2.4,27.0,423.0,343.76,249.26
2016,10,28,15,45,769.5,68.5,2.4,27.0,373.5,283.29,197.68
2016,10,28,16,0,738.0,65.0,2.4,27.0,324.0,225.45,148.03
2016,10,28,16,15,691.5,60.0,2.1,26.0,272.0,166.71,100.11
2016,10,28,16,30,645.0,55.0,1.8,25.0,220.0,110.59,58.33
2016,10,28,16,45,569.0,48.0,1.5,24.5,168.5,59.06,29.27
2016,10,28,17,0,493.0,41.0,1.2,24.0,117.0,31.48,21.01
2016,10,28,17,15,358.0,29.5,1.15,23.0,73.5,23.3,13.2
2016,10,28,17,30,223.0,18.0,1.1,22.0,30.0,14.66,0.0
2016,10,28,17,45,111.5,9.0,1.1,21.5,15.0,8.58,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,72.5,8.0,1.5,15.5,11.0,0.0,0.0
2016,10,29,7,0,145.0,16.0,1.6,16.0,22.0,74.79,0.0
2016,10,29,7,15,291.0,29.0,1.85,17.0,63.0,196.43,141.51
2016,10,29,7,30,437.0,42.0,2.1,18.0,104.0,300.77,238.17
2016,10,29,7,45,528.0,49.0,2.4,19.0,155.5,381.64,307.93
2016,10,29,8,0,619.0,56.0,2.7,20.0,207.0,469.6,380.53
2016,10,29,8,15,668.5,61.0,2.75,20.5,258.5,534.34,432.38
2016,10,29,8,30,718.0,66.0,2.8,21.0,310.0,597.66,480.75
2016,10,29,8,45,755.5,69.0,2.9,22.0,360.0,655.23,520.94
2016,10,29,9,0,793.0,72.0,3.0,23.0,410.0,712.79,559.79
2016,10,29,9,15,815.0,75.0,3.05,23.5,455.0,757.57,589.23
2016,10,29,9,30,837.0,78.0,3.1,24.0,500.0,800.59,616.94
2016,10,29,9,45,852.5,80.0,3.15,25.0,539.0,834.76,636.78
2016,10,29,10,0,868.0,82.0,3.2,26.0,578.0,858.98,649.52
2016,10,29,10,15,879.0,84.0,3.2,26.0,610.5,883.54,664.77
