Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,101.0,10.0,2.5,9.5,15.0,50.18,0.0
2016,11,29,7,30,202.0,20.0,2.9,10.0,30.0,130.18,0.0
2016,11,29,7,45,341.5,30.5,3.3,11.0,71.0,234.33,180.24
2016,11,29,8,0,481.0,41.0,3.7,12.0,112.0,336.69,275.59
2016,11,29,8,15,558.5,48.5,3.6,12.5,160.0,410.87,341.64
2016,11,29,8,30,636.0,56.0,3.5,13.0,208.0,489.92,408.84
2016,11,29,8,45,686.0,60.5,3.45,14.0,255.5,546.58,454.89
2016,11,29,9,0,736.0,65.0,3.4,15.0,303.0,609.6,503.12
2016,11,29,9,15,768.0,68.5,3.35,15.5,347.0,659.0,539.02
2016,11,29,9,30,800.0,72.0,3.3,16.0,391.0,707.46,573.16
2016,11,29,9,45,822.0,74.5,3.25,17.0,430.5,745.63,597.62
2016,11,29,10,0,844.0,77.0,3.2,18.0,470.0,781.68,619.95
2016,11,29,10,15,859.0,79.0,3.25,18.5,503.0,809.01,637.26
2016,11,29,10,30,874.0,81.0,3.3,19.0,536.0,833.44,652.42
2016,11,29,10,45,884.5,82.5,3.4,20.0,562.0,843.52,656.37
2016,11,29,11,0,895.0,84.0,3.5,21.0,588.0,857.2,663.05
2016,11,29,11,15,902.0,85.0,3.2,21.5,606.5,863.92,663.82
2016,11,29,11,30,909.0,86.0,2.9,22.0,625.0,867.09,662.11
2016,11,29,11,45,916.0,85.0,2.65,22.5,635.5,864.33,656.64
2016,11,29,12,0,923.0,84.0,2.4,23.0,646.0,857.94,648.77
2016,11,29,12,15,923.5,84.0,2.35,23.0,648.0,843.8,638.6
2016,11,29,12,30,924.0,84.0,2.3,23.0,650.0,826.18,626.24
2016,11,29,12,45,923.0,83.0,2.25,23.0,643.5,802.89,610.1
2016,11,29,13,0,922.0,82.0,2.2,23.0,637.0,776.36,591.83
2016,11,29,13,15,916.5,81.5,2.25,23.0,621.5,744.06,570.25
2016,11,29,13,30,911.0,81.0,2.3,23.0,606.0,709.04,546.6
2016,11,29,13,45,903.0,79.5,2.4,23.5,583.5,668.78,516.39
2016,11,29,14,0,895.0,78.0,2.5,24.0,561.0,626.37,483.95
2016,11,29,14,15,882.0,76.5,2.55,23.5,530.5,579.22,448.77
2016,11,29,14,30,869.0,75.0,2.6,23.0,500.0,531.93,412.28
2016,11,29,14,45,853.0,72.0,2.7,23.0,463.5,479.01,369.71
2016,11,29,15,0,837.0,69.0,2.8,23.0,427.0,425.68,325.45
2016,11,29,15,15,811.0,66.0,2.55,22.5,385.0,368.53,277.06
2016,11,29,15,30,785.0,63.0,2.3,22.0,343.0,312.58,228.51
2016,11,29,15,45,746.5,59.0,2.05,21.5,296.5,253.9,177.51
2016,11,29,16,0,708.0,55.0,1.8,21.0,250.0,198.46,129.44
2016,11,29,16,15,647.0,49.5,1.7,19.5,201.5,141.87,83.73
2016,11,29,16,30,586.0,44.0,1.6,18.0,153.0,91.83,47.57
2016,11,29,16,45,480.0,36.0,1.5,17.0,107.5,42.84,20.66
2016,11,29,17,0,374.0,28.0,1.4,16.0,62.0,22.37,12.34
2016,11,29,17,15,187.0,14.0,1.45,15.5,31.0,11.05,0.0
2016,11,29,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,147.5,8.5,3.95,6.0,15.5,67.21,0.0
2016,11,30,7,30,295.0,17.0,4.0,6.0,31.0,163.33,0.0
2016,11,30,7,45,438.5,26.0,4.1,6.5,74.5,270.02,209.77
2016,11,30,8,0,582.0,35.0,4.2,7.0,118.0,377.26,314.21
2016,11,30,8,15,656.0,40.5,4.4,7.5,168.0,451.66,382.94
2016,11,30,8,30,730.0,46.0,4.6,8.0,218.0,530.07,452.15
2016,11,30,8,45,780.0,49.0,4.85,9.0,268.0,592.98,505.4
2016,11,30,9,0,830.0,52.0,5.1,10.0,318.0,651.08,551.17
2016,11,30,9,15,860.0,54.5,5.0,10.5,364.0,700.0,587.66
2016,11,30,9,30,890.0,57.0,4.9,11.0,410.0,747.86,622.16
2016,11,30,9,45,914.0,58.0,4.8,12.0,451.5,787.6,648.24
2016,11,30,10,0,938.0,59.0,4.7,13.0,493.0,825.17,671.97
2016,11,30,10,15,952.0,60.5,4.5,13.0,527.5,852.75,689.61
2016,11,30,10,30,966.0,62.0,4.3,13.0,562.0,877.15,704.65
2016,11,30,10,45,977.0,62.5,4.1,13.5,589.5,894.41,713.31
2016,11,30,11,0,988.0,63.0,3.9,14.0,617.0,908.06,719.6
2016,11,30,11,15,994.0,63.5,3.75,14.5,636.0,913.77,720.49
2016,11,30,11,30,1000.0,64.0,3.6,15.0,655.0,915.59,718.79
2016,11,30,11,45,1003.5,64.5,3.5,15.5,665.5,911.41,713.3
2016,11,30,12,0,1007.0,65.0,3.4,16.0,676.0,903.3,705.27
2016,11,30,12,15,1007.5,65.0,3.35,16.0,677.5,888.26,694.19
2016,11,30,12,30,1008.0,65.0,3.3,16.0,679.0,869.44,680.61
2016,11,30,12,45,1006.0,64.5,3.25,16.5,672.0,844.41,661.49
2016,11,30,13,0,1004.0,64.0,3.2,17.0,665.0,815.89,640.05
2016,11,30,13,15,999.0,63.5,3.15,17.0,650.0,781.89,615.92
2016,11,30,13,30,994.0,63.0,3.1,17.0,635.0,744.85,589.55
2016,11,30,13,45,986.0,62.0,3.1,17.0,611.5,702.5,558.2
2016,11,30,14,0,978.0,61.0,3.1,17.0,588.0,657.72,523.39
2016,11,30,14,15,966.5,60.0,3.1,16.5,557.0,608.81,485.46
2016,11,30,14,30,955.0,59.0,3.1,16.0,526.0,558.24,445.04
2016,11,30,14,45,936.0,58.5,3.1,16.0,488.0,503.3,399.09
2016,11,30,15,0,917.0,58.0,3.1,16.0,450.0,447.95,351.46
2016,11,30,15,15,893.0,56.0,2.9,15.5,406.0,389.12,300.05
2016,11,30,15,30,869.0,54.0,2.7,15.0,362.0,331.03,247.96
2016,11,30,15,45,834.0,50.5,2.5,15.0,314.0,269.65,192.35
2016,11,30,16,0,799.0,47.0,2.3,15.0,266.0,210.88,139.33
2016,11,30,16,15,743.5,43.0,2.0,14.0,216.0,150.24,88.34
2016,11,30,16,30,688.0,39.0,1.7,13.0,166.0,96.52,48.3
2016,11,30,16,45,589.5,32.0,1.4,12.0,117.5,44.75,20.34
2016,11,30,17,0,491.0,25.0,1.1,11.0,69.0,21.44,11.9
2016,11,30,17,15,245.5,12.5,1.1,10.5,34.5,10.52,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,125.0,8.5,1.3,3.5,14.0,57.97,0.0
2016,12,1,7,30,250.0,17.0,1.5,4.0,28.0,146.24,0.0
2016,12,1,7,45,379.0,27.5,1.7,5.0,69.0,248.09,190.3
2016,12,1,8,0,508.0,38.0,1.9,6.0,110.0,345.57,285.93
2016,12,1,8,15,583.5,45.0,1.95,6.5,158.0,418.58,351.99
2016,12,1,8,30,659.0,52.0,2.0,7.0,206.0,491.61,415.27
2016,12,1,8,45,702.0,57.5,2.1,8.0,253.0,550.66,463.84
2016,12,1,9,0,745.0,63.0,2.2,9.0,300.0,610.38,510.3
2016,12,1,9,15,776.0,67.0,2.45,10.0,344.5,659.86,546.96
2016,12,1,9,30,807.0,71.0,2.7,11.0,389.0,708.36,581.88
2016,12,1,9,45,828.0,73.5,2.95,12.0,428.0,745.96,607.78
2016,12,1,10,0,849.0,76.0,3.2,13.0,467.0,781.38,631.65
2016,12,1,10,15,863.5,78.5,3.35,13.5,500.0,809.09,650.16
2016,12,1,10,30,878.0,81.0,3.5,14.0,533.0,833.88,666.48
2016,12,1,10,45,888.0,82.0,3.65,15.0,559.0,843.13,670.2
2016,12,1,11,0,898.0,83.0,3.8,16.0,585.0,855.94,676.7
2016,12,1,11,15,904.5,84.0,3.75,16.0,603.0,862.41,680.18
2016,12,1,11,30,911.0,85.0,3.7,16.0,621.0,865.34,681.3
2016,12,1,11,45,917.0,85.0,3.65,16.5,631.5,863.09,677.6
2016,12,1,12,0,923.0,85.0,3.6,17.0,642.0,857.21,671.53
2016,12,1,12,15,923.5,85.0,3.6,17.0,644.0,843.26,661.41
2016,12,1,12,30,924.0,85.0,3.6,17.0,646.0,825.84,648.98
2016,12,1,12,45,921.5,84.5,3.6,17.5,639.5,802.17,630.96
2016,12,1,13,0,919.0,84.0,3.6,18.0,633.0,775.33,610.78
2016,12,1,13,15,913.5,83.5,3.6,18.0,618.0,743.32,588.02
2016,12,1,13,30,908.0,83.0,3.6,18.0,603.0,708.59,563.07
2016,12,1,13,45,899.0,81.5,3.6,18.0,580.0,668.0,531.84
2016,12,1,14,0,890.0,80.0,3.6,18.0,557.0,625.33,498.42
2016,12,1,14,15,877.0,78.5,3.6,18.0,527.5,580.29,462.34
2016,12,1,14,30,864.0,77.0,3.6,18.0,498.0,531.74,422.7
2016,12,1,14,45,846.5,74.5,3.6,18.0,461.5,479.04,378.78
2016,12,1,15,0,829.0,72.0,3.6,18.0,425.0,426.05,333.41
2016,12,1,15,15,803.0,69.0,3.3,17.5,383.0,369.43,284.28
2016,12,1,15,30,777.0,66.0,3.0,17.0,341.0,314.0,235.04
2016,12,1,15,45,738.0,61.5,2.75,17.0,295.0,255.21,182.53
2016,12,1,16,0,699.0,57.0,2.5,17.0,249.0,199.71,133.23
2016,12,1,16,15,639.0,51.5,2.2,15.5,201.0,143.8,87.12
2016,12,1,16,30,579.0,46.0,1.9,14.0,153.0,92.41,48.95
2016,12,1,16,45,475.0,37.0,1.6,13.0,107.5,44.7,22.18
2016,12,1,17,0,371.0,28.0,1.3,12.0,62.0,22.39,12.59
2016,12,1,17,15,185.5,14.0,1.3,11.5,31.0,11.06,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,5.0,2.4,8.0,5.0,4.77,0.0
2016,12,2,7,30,0.0,10.0,2.6,8.0,10.0,9.53,0.0
2016,12,2,7,45,0.0,28.0,2.85,8.5,28.0,28.59,16.72
2016,12,2,8,0,0.0,46.0,3.1,9.0,46.0,48.16,35.17
2016,12,2,8,15,9.0,65.5,3.15,9.0,67.5,74.0,58.23
2016,12,2,8,30,18.0,85.0,3.2,9.0,89.0,100.01,81.35
2016,12,2,8,45,26.5,103.5,3.25,9.5,111.5,133.36,110.26
2016,12,2,9,0,35.0,122.0,3.3,10.0,134.0,159.6,132.63
2016,12,2,9,15,60.5,144.0,3.3,10.5,166.5,203.08,169.57
2016,12,2,9,30,86.0,166.0,3.3,11.0,199.0,247.65,206.71
2016,12,2,9,45,103.0,184.5,3.35,11.5,228.5,282.0,234.57
2016,12,2,10,0,120.0,203.0,3.4,12.0,258.0,329.1,272.24
2016,12,2,10,15,84.5,209.5,3.45,12.5,249.5,294.32,241.92
2016,12,2,10,30,49.0,216.0,3.5,13.0,241.0,271.0,221.02
2016,12,2,10,45,40.5,220.0,3.6,14.0,241.5,266.42,215.92
2016,12,2,11,0,32.0,224.0,3.7,15.0,242.0,261.87,210.87
2016,12,2,11,15,29.5,227.5,3.75,15.0,244.0,261.8,210.47
2016,12,2,11,30,27.0,231.0,3.8,15.0,246.0,249.96,200.7
2016,12,2,11,45,13.5,131.5,3.85,15.5,139.0,135.51,107.26
2016,12,2,12,0,0.0,32.0,3.9,16.0,32.0,29.76,19.26
2016,12,2,12,15,0.0,99.5,3.9,16.0,100.0,92.96,71.76
2016,12,2,12,30,0.0,167.0,3.9,16.0,168.0,159.08,125.8
2016,12,2,12,45,0.0,155.0,3.9,16.0,155.5,146.96,115.88
2016,12,2,13,0,0.0,143.0,3.9,16.0,143.0,135.02,106.22
2016,12,2,13,15,0.0,115.5,3.9,15.5,115.5,108.26,84.54
2016,12,2,13,30,0.0,88.0,3.9,15.0,88.0,82.0,63.06
2016,12,2,13,45,14.5,150.5,3.9,15.0,158.0,151.23,120.72
2016,12,2,14,0,29.0,213.0,3.9,15.0,228.0,225.95,181.87
2016,12,2,14,15,57.0,213.5,3.9,15.0,241.5,239.92,193.61
2016,12,2,14,30,85.0,214.0,3.9,15.0,255.0,251.25,203.05
2016,12,2,14,45,42.5,172.5,3.95,15.0,193.0,185.3,149.18
2016,12,2,15,0,0.0,131.0,4.0,15.0,131.0,122.49,97.58
2016,12,2,15,15,0.0,117.5,3.95,14.5,117.5,109.54,87.23
2016,12,2,15,30,0.0,104.0,3.9,14.0,104.0,96.69,76.75
2016,12,2,15,45,0.0,89.5,3.85,14.0,89.5,83.0,65.27
2016,12,2,16,0,0.0,75.0,3.8,14.0,75.0,69.41,53.73
2016,12,2,16,15,0.0,60.0,3.75,13.5,60.0,55.48,41.82
2016,12,2,16,30,0.0,45.0,3.7,13.0,45.0,41.68,29.84
2016,12,2,16,45,0.0,31.5,3.7,13.0,31.5,29.26,18.85
2016,12,2,17,0,0.0,18.0,3.7,13.0,18.0,16.7,7.88
2016,12,2,17,15,0.0,9.0,3.7,12.5,9.0,8.34,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,1.0,4.2,8.0,1.0,0.0,0.0
2016,12,3,7,30,0.0,2.0,4.1,8.0,2.0,1.91,0.0
2016,12,3,7,45,0.0,7.5,4.1,8.0,7.5,6.94,0.0
2016,12,3,8,0,0.0,13.0,4.1,8.0,13.0,12.04,4.59
2016,12,3,8,15,0.0,19.5,4.0,8.0,19.5,18.07,10.03
2016,12,3,8,30,0.0,26.0,3.9,8.0,26.0,24.11,15.45
2016,12,3,8,45,0.0,32.5,3.8,8.0,32.5,30.16,20.83
2016,12,3,9,0,0.0,39.0,3.7,8.0,39.0,36.21,26.14
2016,12,3,9,15,0.0,50.0,3.75,8.0,50.0,46.46,35.05
2016,12,3,9,30,0.0,61.0,3.8,8.0,61.0,56.72,43.9
2016,12,3,9,45,0.0,95.5,3.85,8.0,95.5,90.49,72.94
2016,12,3,10,0,0.0,130.0,3.9,8.0,130.0,126.04,103.13
2016,12,3,10,15,0.0,124.0,4.05,8.0,124.0,118.84,96.75
2016,12,3,10,30,0.0,118.0,4.2,8.0,118.0,112.13,90.86
2016,12,3,10,45,0.0,92.5,4.35,8.5,92.5,86.39,68.64
2016,12,3,11,0,0.0,67.0,4.5,9.0,67.0,62.37,47.95
2016,12,3,11,15,0.0,77.0,4.6,9.0,77.0,71.71,55.86
2016,12,3,11,30,0.0,87.0,4.7,9.0,87.0,81.07,63.75
2016,12,3,11,45,0.0,116.0,4.85,9.0,116.0,109.1,87.43
2016,12,3,12,0,0.0,145.0,5.0,9.0,145.0,137.63,111.38
2016,12,3,12,15,0.0,115.5,4.9,9.0,115.5,108.46,86.78
2016,12,3,12,30,0.0,86.0,4.8,9.0,86.0,80.14,62.84
2016,12,3,12,45,0.0,73.5,4.75,9.0,73.5,68.46,52.95
2016,12,3,13,0,0.0,61.0,4.7,9.0,61.0,56.79,43.03
2016,12,3,13,15,0.0,72.0,4.45,9.0,72.0,67.05,51.83
2016,12,3,13,30,0.0,83.0,4.2,9.0,83.0,77.32,60.63
2016,12,3,13,45,0.0,77.5,3.95,9.0,77.5,72.17,56.31
2016,12,3,14,0,0.0,72.0,3.7,9.0,72.0,67.03,52.01
2016,12,3,14,15,0.0,48.0,3.75,9.0,48.0,44.63,32.9
2016,12,3,14,30,0.0,24.0,3.8,9.0,24.0,22.28,13.68
2016,12,3,14,45,0.0,73.0,3.9,9.0,73.0,67.94,53.16
2016,12,3,15,0,0.0,122.0,4.0,9.0,122.0,114.01,92.75
2016,12,3,15,15,0.0,110.0,3.75,9.0,110.0,102.53,83.08
2016,12,3,15,30,0.0,98.0,3.5,9.0,98.0,91.13,73.46
2016,12,3,15,45,0.0,84.0,3.25,9.0,84.0,77.95,62.2
2016,12,3,16,0,0.0,70.0,3.0,9.0,70.0,64.87,50.88
2016,12,3,16,15,0.0,56.5,2.7,9.0,56.5,52.34,39.89
2016,12,3,16,30,0.0,43.0,2.4,9.0,43.0,39.91,28.84
2016,12,3,16,45,0.0,30.0,2.15,9.0,30.0,27.86,18.03
2016,12,3,17,0,0.0,17.0,1.9,9.0,17.0,15.76,7.33
2016,12,3,17,15,0.0,8.5,1.85,8.5,8.5,7.87,0.0
2016,12,3,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.5,3.3,8.0,0.5,0.0,0.0
2016,12,4,7,30,0.0,1.0,3.4,8.0,1.0,0.95,0.0
2016,12,4,7,45,0.0,3.5,3.5,8.5,3.5,3.24,0.0
2016,12,4,8,0,0.0,6.0,3.6,9.0,6.0,5.55,0.0
2016,12,4,8,15,0.0,9.0,3.75,9.0,9.0,8.33,1.55
2016,12,4,8,30,0.0,12.0,3.9,9.0,12.0,11.11,4.04
2016,12,4,8,45,0.0,15.0,4.1,9.0,15.0,13.9,6.52
2016,12,4,9,0,0.0,18.0,4.3,9.0,18.0,16.68,8.96
2016,12,4,9,15,0.0,33.5,4.55,9.0,33.5,31.09,21.53
2016,12,4,9,30,0.0,49.0,4.8,9.0,49.0,45.53,34.02
2016,12,4,9,45,0.0,45.0,5.1,9.5,45.0,41.81,30.64
2016,12,4,10,0,0.0,41.0,5.4,10.0,41.0,38.09,27.29
2016,12,4,10,15,0.0,80.0,5.25,10.0,80.0,74.49,58.44
2016,12,4,10,30,0.0,119.0,5.1,10.0,119.0,113.18,91.18
2016,12,4,10,45,0.0,72.0,4.95,10.5,72.0,67.03,51.71
2016,12,4,11,0,0.0,25.0,4.8,11.0,25.0,23.23,14.24
2016,12,4,11,15,0.0,37.0,4.6,11.0,37.0,34.4,23.76
2016,12,4,11,30,0.0,49.0,4.4,11.0,49.0,45.59,33.25
2016,12,4,11,45,0.0,43.5,4.2,11.0,43.5,40.46,28.87
2016,12,4,12,0,0.0,38.0,4.0,11.0,38.0,35.34,24.5
2016,12,4,12,15,0.0,90.0,4.15,11.0,90.0,83.88,65.55
2016,12,4,12,30,0.0,142.0,4.3,11.0,142.0,134.33,107.75
2016,12,4,12,45,4.5,171.0,4.45,11.0,174.0,166.31,134.45
2016,12,4,13,0,9.0,200.0,4.6,11.0,206.0,198.25,161.01
2016,12,4,13,15,4.5,133.0,4.8,11.0,136.0,128.38,103.02
2016,12,4,13,30,0.0,66.0,5.0,11.0,66.0,61.44,46.7
2016,12,4,13,45,0.0,48.0,5.2,11.0,48.0,44.64,32.51
2016,12,4,14,0,0.0,30.0,5.4,11.0,30.0,27.88,18.24
2016,12,4,14,15,25.0,116.5,5.3,11.0,128.5,125.65,101.77
2016,12,4,14,30,50.0,203.0,5.2,11.0,227.0,222.45,182.84
2016,12,4,14,45,93.0,194.0,5.15,11.0,235.0,230.33,189.41
2016,12,4,15,0,136.0,185.0,5.1,11.0,243.0,237.12,194.56
2016,12,4,15,15,130.0,167.5,4.85,11.0,218.5,209.23,170.62
2016,12,4,15,30,124.0,150.0,4.6,11.0,194.0,181.98,147.03
2016,12,4,15,45,114.5,130.5,4.35,11.0,166.5,152.65,121.62
2016,12,4,16,0,105.0,111.0,4.1,11.0,139.0,124.49,97.16
2016,12,4,16,15,91.5,90.5,3.85,10.5,111.5,96.11,72.99
2016,12,4,16,30,78.0,70.0,3.6,10.0,84.0,69.58,50.8
2016,12,4,16,45,52.0,50.5,3.4,10.0,58.5,45.41,31.56
2016,12,4,17,0,26.0,31.0,3.2,10.0,33.0,27.5,16.87
2016,12,4,17,15,13.0,15.5,3.15,9.5,16.5,14.15,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.0,2.55,7.0,1.0,0.0,0.0
2016,12,5,7,30,0.0,2.0,2.6,7.0,2.0,1.91,0.0
2016,12,5,7,45,0.0,8.0,2.7,7.0,8.0,7.4,0.0
2016,12,5,8,0,0.0,14.0,2.8,7.0,14.0,12.97,5.39
2016,12,5,8,15,0.0,21.0,2.65,7.0,21.0,19.47,11.29
2016,12,5,8,30,0.0,28.0,2.5,7.0,28.0,25.97,17.16
2016,12,5,8,45,0.0,34.5,2.35,7.5,34.5,32.02,22.52
2016,12,5,9,0,0.0,41.0,2.2,8.0,41.0,38.07,27.79
2016,12,5,9,15,0.0,48.0,2.0,8.0,48.0,44.6,33.46
2016,12,5,9,30,0.0,55.0,1.8,8.0,55.0,51.13,39.07
2016,12,5,9,45,0.0,58.0,1.65,8.5,58.0,53.93,41.32
2016,12,5,10,0,0.0,61.0,1.5,9.0,61.0,56.73,43.55
2016,12,5,10,15,0.0,80.0,1.45,9.0,80.0,74.49,58.65
2016,12,5,10,30,0.0,99.0,1.4,9.0,99.0,93.0,74.24
2016,12,5,10,45,0.0,107.0,1.35,9.0,107.0,100.78,80.64
2016,12,5,11,0,0.0,115.0,1.3,9.0,115.0,108.56,87.04
2016,12,5,11,15,0.0,72.0,1.35,9.0,72.0,67.04,51.84
2016,12,5,11,30,0.0,29.0,1.4,9.0,29.0,26.96,17.58
2016,12,5,11,45,0.0,62.0,1.5,9.5,62.0,57.72,43.82
2016,12,5,12,0,0.0,95.0,1.6,10.0,95.0,88.64,69.79
2016,12,5,12,15,1.5,137.5,1.7,10.0,138.5,131.25,105.4
2016,12,5,12,30,3.0,180.0,1.8,10.0,182.0,174.57,141.16
2016,12,5,12,45,6.0,189.0,1.9,10.0,193.0,185.52,150.19
2016,12,5,13,0,9.0,198.0,2.0,10.0,204.0,196.29,159.18
2016,12,5,13,15,4.5,112.0,2.1,10.0,115.0,108.09,86.16
2016,12,5,13,30,0.0,26.0,2.2,10.0,26.0,24.16,15.1
2016,12,5,13,45,13.5,117.5,2.35,10.5,125.0,118.75,95.64
2016,12,5,14,0,27.0,209.0,2.5,11.0,224.0,215.46,175.65
2016,12,5,14,15,69.5,213.0,2.55,11.0,247.5,246.75,201.76
2016,12,5,14,30,112.0,217.0,2.6,11.0,271.0,268.6,219.83
2016,12,5,14,45,56.0,143.5,2.7,11.0,170.5,163.56,133.13
2016,12,5,15,0,0.0,70.0,2.8,11.0,70.0,65.13,50.37
2016,12,5,15,15,0.0,63.0,2.75,11.0,63.0,58.59,44.96
2016,12,5,15,30,0.0,56.0,2.7,11.0,56.0,52.06,39.44
2016,12,5,15,45,311.5,61.5,2.7,11.0,146.0,142.81,107.19
2016,12,5,16,0,623.0,67.0,2.7,11.0,236.0,195.0,135.95
2016,12,5,16,15,560.5,59.5,2.35,10.5,190.0,140.79,89.85
2016,12,5,16,30,498.0,52.0,2.0,10.0,144.0,93.31,53.47
2016,12,5,16,45,410.5,41.0,1.7,10.0,101.5,48.71,26.19
2016,12,5,17,0,323.0,30.0,1.4,10.0,59.0,24.28,14.28
2016,12,5,17,15,161.5,15.0,1.35,9.5,29.5,11.97,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,6,7,15,98.0,7.0,4.1,5.0,10.0,0.0,0.0
2016,12,6,7,30,196.0,14.0,4.3,5.0,20.0,98.29,0.0
2016,12,6,7,45,349.0,24.5,4.5,5.5,59.5,223.59,157.2
2016,12,6,8,0,502.0,35.0,4.7,6.0,99.0,333.65,276.18
2016,12,6,8,15,583.0,41.5,5.05,6.5,146.5,402.75,342.39
2016,12,6,8,30,664.0,48.0,5.4,7.0,194.0,483.19,415.01
2016,12,6,8,45,716.0,52.0,5.75,7.5,242.0,546.09,470.71
2016,12,6,9,0,768.0,56.0,6.1,8.0,290.0,610.25,525.11
2016,12,6,9,15,392.5,99.0,6.1,8.5,219.5,417.98,360.36
2016,12,6,9,30,17.0,142.0,6.1,9.0,149.0,156.22,129.53
2016,12,6,9,45,19.0,156.5,6.2,9.5,164.5,172.19,142.9
2016,12,6,10,0,21.0,171.0,6.3,10.0,180.0,188.27,155.94
2016,12,6,10,15,10.5,149.5,6.2,10.0,154.0,154.54,126.8
2016,12,6,10,30,0.0,128.0,6.1,10.0,128.0,122.52,99.1
2016,12,6,10,45,0.0,123.0,6.05,10.5,123.0,116.93,94.03
2016,12,6,11,0,0.0,118.0,6.0,11.0,118.0,111.59,89.21
2016,12,6,11,15,1.0,146.5,5.9,11.0,147.0,140.92,113.73
2016,12,6,11,30,2.0,175.0,5.8,11.0,176.0,170.53,138.29
2016,12,6,11,45,1.0,151.5,5.7,11.5,152.0,145.29,116.88
2016,12,6,12,0,0.0,128.0,5.6,12.0,128.0,120.84,96.21
2016,12,6,12,15,2.0,155.5,5.5,12.0,157.0,149.55,120.16
2016,12,6,12,30,4.0,183.0,5.4,12.0,186.0,178.42,144.06
2016,12,6,12,45,2.0,159.5,5.35,12.5,161.0,153.03,122.76
2016,12,6,13,0,0.0,136.0,5.3,13.0,136.0,128.24,102.01
2016,12,6,13,15,0.5,151.5,5.2,13.0,151.5,143.64,114.89
2016,12,6,13,30,1.0,167.0,5.1,13.0,167.0,159.03,127.71
2016,12,6,13,45,0.5,155.0,5.05,13.0,155.0,146.75,117.67
2016,12,6,14,0,0.0,143.0,5.0,13.0,143.0,134.65,107.79
2016,12,6,14,15,0.0,120.5,4.9,13.0,120.5,112.92,89.84
2016,12,6,14,30,0.0,98.0,4.8,13.0,98.0,91.46,72.01
2016,12,6,14,45,0.0,107.5,4.75,13.0,107.5,100.43,79.75
2016,12,6,15,0,0.0,117.0,4.7,13.0,117.0,109.33,87.43
2016,12,6,15,15,0.0,105.0,4.55,12.5,105.0,97.88,78.09
2016,12,6,15,30,0.0,93.0,4.4,12.0,93.0,86.51,68.72
2016,12,6,15,45,265.5,89.5,4.3,11.5,161.5,157.81,121.23
2016,12,6,16,0,531.0,86.0,4.2,11.0,230.0,194.67,139.66
2016,12,6,16,15,466.0,76.0,3.85,10.5,184.5,141.05,94.45
2016,12,6,16,30,401.0,66.0,3.5,10.0,139.0,96.26,59.97
2016,12,6,16,45,297.0,51.5,3.2,10.0,96.5,53.38,32.49
2016,12,6,17,0,193.0,37.0,2.9,10.0,54.0,29.16,18.28
2016,12,6,17,15,96.5,18.5,2.8,9.5,27.0,14.71,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,64.5,6.5,1.15,2.5,8.0,0.0,0.0
2016,12,7,7,30,129.0,13.0,1.4,3.0,16.0,68.05,0.0
2016,12,7,7,45,266.0,26.0,1.65,3.5,52.5,183.72,125.26
2016,12,7,8,0,403.0,39.0,1.9,4.0,89.0,285.25,235.35
2016,12,7,8,15,486.0,47.5,1.85,4.5,134.5,359.41,303.65
2016,12,7,8,30,569.0,56.0,1.8,5.0,180.0,439.07,373.21
2016,12,7,8,45,617.5,62.5,1.75,6.0,225.0,498.86,422.92
2016,12,7,9,0,666.0,69.0,1.7,7.0,270.0,560.13,471.39
2016,12,7,9,15,701.0,73.5,1.65,7.5,313.5,610.27,509.48
2016,12,7,9,30,736.0,78.0,1.6,8.0,357.0,660.05,545.15
2016,12,7,9,45,396.5,132.5,1.6,9.0,284.5,478.82,397.91
2016,12,7,10,0,57.0,187.0,1.6,10.0,212.0,247.75,203.63
2016,12,7,10,15,33.5,182.5,1.55,10.0,197.5,221.06,181.53
2016,12,7,10,30,10.0,178.0,1.5,10.0,183.0,184.04,149.97
2016,12,7,10,45,11.5,186.5,1.5,10.5,192.5,193.22,157.13
2016,12,7,11,0,13.0,195.0,1.5,11.0,202.0,202.46,164.15
2016,12,7,11,15,13.5,201.5,1.5,11.5,209.0,208.76,168.71
2016,12,7,11,30,14.0,208.0,1.5,12.0,216.0,215.07,173.3
2016,12,7,11,45,76.5,245.5,1.5,12.5,290.5,317.62,256.6
2016,12,7,12,0,139.0,283.0,1.5,13.0,365.0,419.85,336.22
2016,12,7,12,15,140.0,283.5,1.5,13.0,366.5,416.69,332.93
2016,12,7,12,30,141.0,284.0,1.5,13.0,368.0,413.07,330.05
2016,12,7,12,45,164.0,281.0,1.55,13.5,378.0,421.77,336.81
2016,12,7,13,0,187.0,278.0,1.6,14.0,388.0,428.96,342.26
2016,12,7,13,15,236.0,265.5,1.55,14.0,401.0,442.51,353.48
2016,12,7,13,30,285.0,253.0,1.5,14.0,414.0,460.59,367.7
2016,12,7,13,45,550.5,175.5,1.5,14.5,472.0,544.78,434.53
2016,12,7,14,0,816.0,98.0,1.5,15.0,530.0,603.45,478.84
2016,12,7,14,15,463.0,156.5,1.35,15.0,399.5,427.6,340.85
2016,12,7,14,30,110.0,215.0,1.2,15.0,269.0,265.87,212.09
2016,12,7,14,45,273.0,181.5,1.05,15.0,300.5,311.32,248.57
2016,12,7,15,0,436.0,148.0,0.9,15.0,332.0,335.75,264.79
2016,12,7,15,15,410.5,139.0,0.75,14.5,298.5,292.72,228.54
2016,12,7,15,30,385.0,130.0,0.6,14.0,265.0,251.63,193.74
2016,12,7,15,45,363.5,114.5,0.45,14.0,228.5,207.7,155.92
2016,12,7,16,0,342.0,99.0,0.3,14.0,192.0,165.84,119.82
2016,12,7,16,15,306.0,83.0,0.45,13.0,154.5,123.51,85.28
2016,12,7,16,30,270.0,67.0,0.6,12.0,117.0,85.23,55.42
2016,12,7,16,45,209.0,50.0,0.8,11.5,81.5,49.32,30.82
2016,12,7,17,0,148.0,33.0,1.0,11.0,46.0,25.81,15.53
2016,12,7,17,15,74.0,16.5,1.2,10.5,23.0,13.04,0.0
2016,12,7,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,5.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,5.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,1.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.5,6.65,1.0,4.5,0.0,0.0
2016,12,8,7,30,0.0,9.0,6.8,1.0,9.0,8.58,0.0
2016,12,8,7,45,55.0,28.0,6.95,1.5,34.5,67.58,41.76
2016,12,8,8,0,110.0,47.0,7.1,2.0,60.0,132.88,108.99
2016,12,8,8,15,145.5,66.5,7.2,2.0,92.5,180.0,153.81
2016,12,8,8,30,181.0,86.0,7.3,2.0,125.0,229.32,199.72
2016,12,8,8,45,223.5,99.5,7.45,2.0,159.0,276.72,243.48
2016,12,8,9,0,266.0,113.0,7.6,2.0,193.0,326.94,288.93
2016,12,8,9,15,135.5,123.0,7.6,2.0,164.0,240.56,210.85
2016,12,8,9,30,5.0,133.0,7.6,2.0,135.0,137.18,116.09
2016,12,8,9,45,34.5,160.0,7.6,2.5,175.5,199.4,171.02
2016,12,8,10,0,64.0,187.0,7.6,3.0,216.0,253.39,217.91
2016,12,8,10,15,90.0,206.0,7.55,3.0,249.5,295.24,254.13
2016,12,8,10,30,116.0,225.0,7.5,3.0,283.0,350.07,300.92
2016,12,8,10,45,157.5,237.0,7.45,3.0,320.0,396.58,340.89
2016,12,8,11,0,199.0,249.0,7.4,3.0,357.0,443.12,380.5
2016,12,8,11,15,124.0,247.0,7.3,3.0,315.5,376.15,321.34
2016,12,8,11,30,49.0,245.0,7.2,3.0,274.0,296.88,251.63
2016,12,8,11,45,155.0,258.0,7.1,3.0,349.5,408.28,348.62
2016,12,8,12,0,261.0,271.0,7.0,3.0,425.0,516.73,440.79
2016,12,8,12,15,318.0,261.0,6.9,3.0,449.5,544.49,464.58
2016,12,8,12,30,375.0,251.0,6.8,3.0,474.0,569.56,486.12
2016,12,8,12,45,232.5,260.0,6.75,3.0,398.0,450.75,384.34
2016,12,8,13,0,90.0,269.0,6.7,3.0,322.0,339.02,287.23
2016,12,8,13,15,62.0,249.5,6.6,3.0,285.5,294.3,249.07
2016,12,8,13,30,34.0,230.0,6.5,3.0,249.0,251.65,212.41
2016,12,8,13,45,75.5,235.5,6.45,3.0,276.5,281.68,239.0
2016,12,8,14,0,117.0,241.0,6.4,3.0,304.0,314.56,267.49
2016,12,8,14,15,72.5,215.0,6.35,3.0,253.5,250.83,212.78
2016,12,8,14,30,28.0,189.0,6.3,3.0,203.0,197.5,166.81
2016,12,8,14,45,29.5,177.5,6.25,3.0,191.0,184.64,155.97
2016,12,8,15,0,31.0,166.0,6.2,3.0,179.0,171.7,144.9
2016,12,8,15,15,27.0,150.5,6.0,3.0,161.0,152.76,128.54
2016,12,8,15,30,23.0,135.0,5.8,3.0,143.0,133.0,111.38
2016,12,8,15,45,19.0,118.0,5.65,3.0,124.0,114.31,95.04
2016,12,8,16,0,15.0,101.0,5.5,3.0,105.0,96.15,79.05
2016,12,8,16,15,7.5,82.5,5.15,2.5,84.5,76.67,62.05
2016,12,8,16,30,0.0,64.0,4.8,2.0,64.0,58.24,45.79
2016,12,8,16,45,0.0,45.0,4.45,2.0,45.0,40.82,29.84
2016,12,8,17,0,0.0,26.0,4.1,2.0,26.0,23.94,14.63
2016,12,8,17,15,0.0,13.0,3.85,1.5,13.0,12.06,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,0.5,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-3.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-3.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,74.5,6.0,2.35,-2.5,7.5,0.0,0.0
2016,12,9,7,30,149.0,12.0,2.6,-2.0,15.0,75.17,0.0
2016,12,9,7,45,306.0,23.5,2.85,-1.5,53.0,197.22,127.45
2016,12,9,8,0,463.0,35.0,3.1,-1.0,91.0,310.51,260.37
2016,12,9,8,15,548.0,42.5,3.2,-0.5,138.0,386.39,333.29
