Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,8,30,633.0,50.0,3.3,0.0,185.0,462.76,403.13
2016,12,9,8,45,334.0,83.0,3.45,0.0,155.5,336.88,296.01
2016,12,9,9,0,35.0,116.0,3.6,0.0,126.0,153.43,131.8
2016,12,9,9,15,39.5,133.0,3.45,0.5,146.5,175.16,150.98
2016,12,9,9,30,44.0,150.0,3.3,1.0,167.0,197.08,169.6
2016,12,9,9,45,22.0,141.5,3.2,1.5,150.0,157.63,134.08
2016,12,9,10,0,0.0,133.0,3.1,2.0,133.0,129.79,108.64
2016,12,9,10,15,33.0,173.5,2.95,2.5,190.0,210.06,178.42
2016,12,9,10,30,66.0,214.0,2.8,3.0,247.0,283.54,240.4
2016,12,9,10,45,69.5,226.5,2.65,3.5,263.0,299.15,252.21
2016,12,9,11,0,73.0,239.0,2.5,4.0,279.0,314.6,263.96
2016,12,9,11,15,86.0,251.0,2.3,4.5,299.5,337.1,281.6
2016,12,9,11,30,99.0,263.0,2.1,5.0,320.0,359.27,298.66
2016,12,9,11,45,157.0,269.5,1.95,5.5,361.5,423.27,350.27
2016,12,9,12,0,215.0,276.0,1.8,6.0,403.0,473.58,389.64
2016,12,9,12,15,261.5,270.0,1.65,6.0,425.5,509.62,417.55
2016,12,9,12,30,308.0,264.0,1.5,6.0,448.0,531.81,434.54
2016,12,9,12,45,337.0,255.5,1.4,6.5,454.5,535.24,436.16
2016,12,9,13,0,366.0,247.0,1.3,7.0,461.0,536.35,436.03
2016,12,9,13,15,644.5,163.5,1.2,7.0,530.5,644.78,522.25
2016,12,9,13,30,923.0,80.0,1.1,7.0,600.0,715.74,576.38
2016,12,9,13,45,600.0,155.5,1.05,7.0,489.0,560.04,453.58
2016,12,9,14,0,277.0,231.0,1.0,7.0,378.0,407.25,331.84
2016,12,9,14,15,274.5,219.0,1.0,7.0,358.0,379.72,310.98
2016,12,9,14,30,272.0,207.0,1.0,7.0,338.0,351.86,288.43
2016,12,9,14,45,152.0,186.5,1.0,7.0,259.0,255.54,210.0
2016,12,9,15,0,32.0,166.0,1.0,7.0,180.0,172.21,141.59
2016,12,9,15,15,29.0,151.0,1.05,7.0,162.5,154.07,126.78
2016,12,9,15,30,26.0,136.0,1.1,7.0,145.0,136.35,111.9
2016,12,9,15,45,362.0,97.5,1.15,7.0,197.0,192.42,148.91
2016,12,9,16,0,698.0,59.0,1.2,7.0,249.0,207.78,145.38
2016,12,9,16,15,637.5,53.0,1.1,6.0,201.5,149.72,95.34
2016,12,9,16,30,577.0,47.0,1.0,5.0,154.0,99.3,55.84
2016,12,9,16,45,475.5,38.0,0.9,4.5,108.5,51.08,26.09
2016,12,9,17,0,374.0,29.0,0.8,4.0,63.0,23.25,14.01
2016,12,9,17,15,187.0,14.5,0.85,3.5,31.5,11.44,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,3.5,1.15,1.5,3.5,0.0,0.0
2016,12,10,7,30,0.0,7.0,1.4,2.0,7.0,6.67,0.0
2016,12,10,7,45,20.0,24.5,1.7,2.5,27.0,38.19,18.86
2016,12,10,8,0,40.0,42.0,2.0,3.0,47.0,71.35,55.45
2016,12,10,8,15,56.5,62.5,2.1,3.0,72.5,114.72,95.09
2016,12,10,8,30,73.0,83.0,2.2,3.0,98.0,150.23,127.49
2016,12,10,8,45,88.0,101.5,2.3,3.5,124.0,182.46,156.27
2016,12,10,9,0,103.0,120.0,2.4,4.0,150.0,215.46,185.04
2016,12,10,9,15,412.0,101.5,2.5,4.5,251.0,432.64,373.92
2016,12,10,9,30,721.0,83.0,2.6,5.0,352.0,652.02,552.49
2016,12,10,9,45,746.0,87.0,2.75,6.0,390.5,692.49,580.02
2016,12,10,10,0,771.0,91.0,2.9,7.0,429.0,731.34,607.09
2016,12,10,10,15,385.5,107.0,2.95,7.0,276.0,448.9,380.69
2016,12,10,10,30,0.0,123.0,3.0,7.0,123.0,117.52,95.37
2016,12,10,10,45,0.0,142.0,3.15,7.5,142.0,136.63,111.69
2016,12,10,11,0,0.0,161.0,3.3,8.0,161.0,155.8,127.41
2016,12,10,11,15,4.0,177.0,3.35,8.0,179.0,175.14,143.56
2016,12,10,11,30,8.0,193.0,3.4,8.0,197.0,194.47,159.63
2016,12,10,11,45,5.5,186.0,3.5,8.5,189.0,184.39,150.72
2016,12,10,12,0,3.0,179.0,3.6,9.0,181.0,174.6,142.17
2016,12,10,12,15,17.0,209.5,3.65,9.0,220.0,216.57,177.38
2016,12,10,12,30,31.0,240.0,3.7,9.0,259.0,268.51,220.29
2016,12,10,12,45,34.5,241.5,3.75,9.5,262.5,270.83,221.77
2016,12,10,13,0,38.0,243.0,3.8,10.0,266.0,272.92,223.22
2016,12,10,13,15,34.5,234.5,3.8,10.0,254.5,259.11,211.96
2016,12,10,13,30,31.0,226.0,3.8,10.0,243.0,245.62,200.99
2016,12,10,13,45,23.5,210.5,3.85,10.5,223.0,216.42,176.71
2016,12,10,14,0,16.0,195.0,3.9,11.0,203.0,195.26,159.06
2016,12,10,14,15,8.0,159.0,3.9,11.0,163.0,154.59,125.42
2016,12,10,14,30,0.0,123.0,3.9,11.0,123.0,115.28,92.62
2016,12,10,14,45,0.0,93.5,3.9,11.0,93.5,87.21,69.1
2016,12,10,15,0,0.0,64.0,3.9,11.0,64.0,59.53,45.64
2016,12,10,15,15,344.0,73.5,3.8,10.5,194.5,205.03,165.1
2016,12,10,15,30,688.0,83.0,3.7,10.0,325.0,308.09,240.35
2016,12,10,15,45,654.5,76.0,3.6,10.0,281.5,252.97,189.53
2016,12,10,16,0,621.0,69.0,3.5,10.0,238.0,200.64,141.73
2016,12,10,16,15,557.5,61.5,3.1,9.0,192.0,146.19,95.33
2016,12,10,16,30,494.0,54.0,2.7,8.0,146.0,98.55,58.12
2016,12,10,16,45,398.5,43.0,2.35,7.5,103.0,53.39,29.42
2016,12,10,17,0,303.0,32.0,2.0,7.0,60.0,26.08,16.19
2016,12,10,17,15,151.5,16.0,2.0,6.5,30.0,12.82,0.0
2016,12,10,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,48.5,5.5,3.75,8.0,6.0,0.0,0.0
2016,12,11,7,30,97.0,11.0,3.9,8.0,12.0,51.6,0.0
2016,12,11,7,45,247.5,23.0,4.1,8.5,46.5,166.16,91.92
2016,12,11,8,0,398.0,35.0,4.3,9.0,81.0,275.23,222.19
2016,12,11,8,15,485.0,43.5,4.6,9.5,126.0,350.48,293.02
2016,12,11,8,30,572.0,52.0,4.9,10.0,171.0,431.85,365.69
2016,12,11,8,45,629.0,57.0,5.2,11.0,217.0,494.94,420.38
2016,12,11,9,0,686.0,62.0,5.5,12.0,263.0,555.79,471.35
2016,12,11,9,15,343.0,71.0,5.55,12.5,171.5,343.79,293.15
2016,12,11,9,30,0.0,80.0,5.6,13.0,80.0,75.33,58.79
2016,12,11,9,45,0.0,75.0,5.65,13.5,75.0,69.8,53.99
2016,12,11,10,0,0.0,70.0,5.7,14.0,70.0,65.13,49.8
2016,12,11,10,15,7.5,125.5,5.75,14.5,129.0,126.79,101.62
2016,12,11,10,30,15.0,181.0,5.8,15.0,188.0,191.79,155.17
2016,12,11,10,45,26.5,201.0,5.85,15.5,214.5,221.78,179.49
2016,12,11,11,0,38.0,221.0,5.9,16.0,241.0,264.6,213.92
2016,12,11,11,15,82.5,243.5,5.9,16.5,290.0,325.55,263.6
2016,12,11,11,30,127.0,266.0,5.9,17.0,339.0,398.28,321.59
2016,12,11,11,45,144.0,272.5,5.95,17.5,356.0,416.3,335.2
2016,12,11,12,0,161.0,279.0,6.0,18.0,373.0,433.51,348.22
2016,12,11,12,15,135.0,278.5,5.95,18.0,357.5,407.55,326.81
2016,12,11,12,30,109.0,278.0,5.9,18.0,342.0,371.56,297.71
2016,12,11,12,45,76.5,262.5,5.85,18.5,307.5,325.76,260.15
2016,12,11,13,0,44.0,247.0,5.8,19.0,273.0,281.74,223.98
2016,12,11,13,15,123.0,254.5,5.7,19.0,324.5,351.6,281.31
2016,12,11,13,30,202.0,262.0,5.6,19.0,376.0,407.04,326.15
2016,12,11,13,45,134.5,246.5,5.5,19.0,321.5,338.42,270.69
2016,12,11,14,0,67.0,231.0,5.4,19.0,267.0,268.32,213.98
2016,12,11,14,15,91.0,223.0,5.15,18.5,269.0,269.81,216.01
2016,12,11,14,30,115.0,215.0,4.9,18.0,271.0,273.91,219.74
2016,12,11,14,45,123.5,199.5,4.65,18.0,255.5,255.35,204.53
2016,12,11,15,0,132.0,184.0,4.4,18.0,240.0,235.95,188.39
2016,12,11,15,15,126.0,167.5,4.25,17.5,216.5,209.25,166.5
2016,12,11,15,30,120.0,151.0,4.1,17.0,193.0,183.15,144.8
2016,12,11,15,45,395.5,106.0,3.95,16.5,218.5,210.59,158.58
2016,12,11,16,0,671.0,61.0,3.8,16.0,244.0,204.6,140.19
2016,12,11,16,15,611.0,55.0,3.65,15.5,197.5,149.35,93.41
2016,12,11,16,30,551.0,49.0,3.5,15.0,151.0,100.38,55.64
2016,12,11,16,45,449.5,40.0,3.35,14.5,107.0,53.41,26.98
2016,12,11,17,0,348.0,31.0,3.2,14.0,63.0,25.09,14.88
2016,12,11,17,15,174.0,15.5,3.1,13.5,31.5,12.32,0.0
2016,12,11,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,12,7,45,209.5,16.5,3.55,4.5,40.5,139.01,71.85
2016,12,12,8,0,419.0,33.0,3.7,5.0,81.0,283.09,230.91
2016,12,12,8,15,506.5,41.0,3.7,5.5,126.0,358.53,302.79
2016,12,12,8,30,594.0,49.0,3.7,6.0,171.0,440.24,375.91
2016,12,12,8,45,648.0,54.0,3.7,7.0,217.0,497.59,425.63
2016,12,12,9,0,702.0,59.0,3.7,8.0,263.0,561.91,478.56
2016,12,12,9,15,737.0,63.0,3.55,8.5,306.5,612.88,518.13
2016,12,12,9,30,772.0,67.0,3.4,9.0,350.0,663.34,555.46
2016,12,12,9,45,796.5,69.5,3.25,9.5,389.5,703.12,583.31
2016,12,12,10,0,821.0,72.0,3.1,10.0,429.0,741.1,609.06
2016,12,12,10,15,837.5,74.0,2.95,10.5,462.5,769.99,627.34
2016,12,12,10,30,854.0,76.0,2.8,11.0,496.0,796.21,643.32
2016,12,12,10,45,865.0,77.5,2.65,11.5,522.5,807.69,648.22
2016,12,12,11,0,876.0,79.0,2.5,12.0,549.0,822.78,655.83
2016,12,12,11,15,883.5,80.0,2.3,12.5,568.0,831.1,658.04
2016,12,12,11,30,891.0,81.0,2.1,13.0,587.0,836.01,657.82
2016,12,12,11,45,898.0,80.5,1.95,13.5,599.0,835.25,654.08
2016,12,12,12,0,905.0,80.0,1.8,14.0,611.0,830.98,648.0
2016,12,12,12,15,906.0,80.0,1.55,14.0,614.0,818.94,636.7
2016,12,12,12,30,907.0,80.0,1.3,14.0,617.0,803.5,623.02
2016,12,12,12,45,904.5,80.0,1.05,14.5,611.5,782.04,603.98
2016,12,12,13,0,902.0,80.0,0.8,15.0,606.0,757.46,582.79
2016,12,12,13,15,897.0,79.5,0.75,15.0,593.0,727.55,561.93
2016,12,12,13,30,892.0,79.0,0.7,15.0,580.0,694.91,539.2
2016,12,12,13,45,882.5,78.0,0.7,15.5,558.5,656.29,510.07
2016,12,12,14,0,873.0,77.0,0.7,16.0,537.0,615.62,478.97
2016,12,12,14,15,860.5,75.5,0.75,16.0,509.0,570.91,445.57
2016,12,12,14,30,848.0,74.0,0.8,16.0,481.0,526.23,411.06
2016,12,12,14,45,825.5,73.0,0.9,16.0,445.5,474.38,370.32
2016,12,12,15,0,803.0,72.0,1.0,16.0,410.0,422.63,328.14
2016,12,12,15,15,777.0,69.0,0.95,16.0,370.0,367.96,281.67
2016,12,12,15,30,751.0,66.0,0.9,16.0,330.0,314.43,234.99
2016,12,12,15,45,711.5,62.0,0.85,16.0,285.5,257.69,185.35
2016,12,12,16,0,672.0,58.0,0.8,16.0,241.0,204.21,138.39
2016,12,12,16,15,613.5,52.0,0.8,15.0,195.0,147.88,91.67
2016,12,12,16,30,555.0,46.0,0.8,14.0,149.0,98.9,54.17
2016,12,12,16,45,455.5,37.5,0.85,13.5,105.5,52.13,25.58
2016,12,12,17,0,356.0,29.0,0.9,13.0,62.0,23.12,13.43
2016,12,12,17,15,178.0,14.5,0.95,12.5,31.0,11.37,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,163.0,19.5,3.0,9.5,37.5,120.53,54.77
2016,12,13,8,0,326.0,39.0,3.3,10.0,75.0,240.32,191.48
2016,12,13,8,15,416.5,49.0,3.3,10.5,119.0,316.73,262.29
2016,12,13,8,30,507.0,59.0,3.3,11.0,163.0,399.33,334.64
2016,12,13,8,45,574.5,64.5,3.3,11.5,209.5,467.73,393.06
2016,12,13,9,0,642.0,70.0,3.3,12.0,256.0,538.88,451.49
2016,12,13,9,15,680.0,75.0,3.45,12.5,299.0,591.06,493.13
2016,12,13,9,30,718.0,80.0,3.6,13.0,342.0,643.15,532.62
2016,12,13,9,45,752.5,81.0,3.8,14.0,382.5,682.82,560.54
2016,12,13,10,0,787.0,82.0,4.0,15.0,423.0,726.01,590.58
2016,12,13,10,15,805.0,84.5,4.05,15.0,456.5,756.22,612.02
2016,12,13,10,30,823.0,87.0,4.1,15.0,490.0,783.88,631.49
2016,12,13,10,45,842.0,86.5,4.15,15.5,518.0,805.99,645.59
2016,12,13,11,0,861.0,86.0,4.2,16.0,546.0,825.09,657.49
2016,12,13,11,15,868.5,87.0,4.2,16.0,565.0,833.31,662.51
2016,12,13,11,30,876.0,88.0,4.2,16.0,584.0,838.11,665.25
2016,12,13,11,45,893.5,83.0,4.2,16.5,598.0,834.27,660.62
2016,12,13,12,0,911.0,78.0,4.2,17.0,612.0,833.35,658.35
2016,12,13,12,15,912.0,78.0,4.25,17.0,615.0,821.37,649.63
2016,12,13,12,30,913.0,78.0,4.3,17.0,618.0,805.96,638.64
2016,12,13,12,45,912.5,77.5,4.35,17.5,613.0,785.47,622.92
2016,12,13,13,0,912.0,77.0,4.4,18.0,608.0,761.74,604.94
2016,12,13,13,15,907.5,76.5,4.35,17.5,595.0,732.04,584.34
2016,12,13,13,30,903.0,76.0,4.3,17.0,582.0,699.56,561.6
2016,12,13,13,45,895.5,74.5,4.25,17.0,561.5,661.43,531.77
2016,12,13,14,0,888.0,73.0,4.2,17.0,541.0,621.08,499.58
2016,12,13,14,15,876.0,71.5,4.15,17.0,512.5,576.18,463.21
2016,12,13,14,30,864.0,70.0,4.1,17.0,484.0,529.85,424.87
2016,12,13,14,45,839.5,70.0,4.05,17.0,448.5,478.84,381.89
2016,12,13,15,0,815.0,70.0,4.0,17.0,413.0,426.71,337.02
2016,12,13,15,15,789.5,67.0,3.85,16.5,373.0,371.69,289.28
2016,12,13,15,30,764.0,64.0,3.7,16.0,333.0,317.73,241.25
2016,12,13,15,45,723.5,60.5,3.6,15.5,288.5,260.54,190.27
2016,12,13,16,0,683.0,57.0,3.5,15.0,244.0,206.69,142.11
2016,12,13,16,15,625.0,51.5,3.1,14.0,198.0,150.29,94.18
2016,12,13,16,30,567.0,46.0,2.7,13.0,152.0,101.12,55.82
2016,12,13,16,45,463.5,38.0,2.35,12.5,107.5,53.79,26.56
2016,12,13,17,0,360.0,30.0,2.0,12.0,63.0,24.03,14.29
2016,12,13,17,15,180.0,15.0,2.05,11.5,31.5,11.79,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,14,7,45,184.5,17.5,2.25,3.5,37.5,127.04,52.96
2016,12,14,8,0,369.0,35.0,2.5,4.0,75.0,258.15,209.24
2016,12,14,8,15,460.0,44.5,2.35,4.5,120.0,335.27,282.37
2016,12,14,8,30,551.0,54.0,2.2,5.0,165.0,418.95,356.34
2016,12,14,8,45,604.5,60.5,2.05,6.0,210.5,480.96,408.74
2016,12,14,9,0,658.0,67.0,1.9,7.0,256.0,544.9,459.95
2016,12,14,9,15,601.0,85.0,1.8,7.5,278.0,547.1,459.9
2016,12,14,9,30,544.0,103.0,1.7,8.0,300.0,543.06,454.48
2016,12,14,9,45,497.0,126.0,1.65,9.0,322.0,543.14,451.27
2016,12,14,10,0,450.0,149.0,1.6,10.0,344.0,543.44,447.75
2016,12,14,10,15,263.0,181.0,1.6,10.5,297.0,426.79,351.48
2016,12,14,10,30,76.0,213.0,1.6,11.0,250.0,291.02,237.87
2016,12,14,10,45,38.0,187.5,1.65,11.5,206.0,227.46,185.32
2016,12,14,11,0,0.0,162.0,1.7,12.0,162.0,157.04,126.05
2016,12,14,11,15,26.5,203.0,1.65,12.5,218.5,232.55,188.22
2016,12,14,11,30,53.0,244.0,1.6,13.0,275.0,299.72,241.62
2016,12,14,11,45,36.5,232.5,1.6,13.5,254.0,270.77,217.22
2016,12,14,12,0,20.0,221.0,1.6,14.0,233.0,232.14,185.55
2016,12,14,12,15,23.0,226.5,1.55,14.0,240.0,239.26,191.34
2016,12,14,12,30,26.0,232.0,1.5,14.0,247.0,246.23,196.84
2016,12,14,12,45,24.5,228.5,1.5,14.5,242.5,240.27,191.67
2016,12,14,13,0,23.0,225.0,1.5,15.0,238.0,234.42,186.69
2016,12,14,13,15,18.0,213.0,1.5,15.0,223.0,217.56,173.23
2016,12,14,13,30,13.0,201.0,1.5,15.0,208.0,201.15,160.16
2016,12,14,13,45,19.5,203.5,1.55,15.5,214.0,207.05,164.97
2016,12,14,14,0,26.0,206.0,1.6,16.0,220.0,212.4,169.24
2016,12,14,14,15,31.5,200.5,1.65,16.0,216.0,213.65,170.52
2016,12,14,14,30,37.0,195.0,1.7,16.0,212.0,208.73,166.82
2016,12,14,14,45,200.5,178.0,1.75,16.0,263.0,271.46,217.77
2016,12,14,15,0,364.0,161.0,1.8,16.0,314.0,317.49,252.44
2016,12,14,15,15,340.0,151.0,1.75,15.5,283.5,278.31,219.6
2016,12,14,15,30,316.0,141.0,1.7,15.0,253.0,241.0,188.14
2016,12,14,15,45,462.5,106.5,1.7,15.0,246.0,231.44,173.75
2016,12,14,16,0,609.0,72.0,1.7,15.0,239.0,204.82,142.85
2016,12,14,16,15,547.5,64.5,1.6,14.0,193.5,151.12,97.98
2016,12,14,16,30,486.0,57.0,1.5,13.0,148.0,103.97,61.48
2016,12,14,16,45,389.0,45.5,1.45,12.0,105.0,58.2,32.12
2016,12,14,17,0,292.0,34.0,1.4,11.0,62.0,27.84,17.61
2016,12,14,17,15,146.0,17.0,1.55,10.5,31.0,13.62,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,2.5,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,10.0,2.95,2.5,10.0,9.26,0.0
2016,12,15,8,0,0.0,20.0,3.1,3.0,20.0,18.55,9.96
2016,12,15,8,15,0.0,33.0,3.15,3.5,33.0,30.65,21.1
2016,12,15,8,30,0.0,46.0,3.2,4.0,46.0,43.11,32.37
2016,12,15,8,45,0.0,59.5,3.25,4.5,59.5,56.65,44.47
2016,12,15,9,0,0.0,73.0,3.3,5.0,73.0,70.11,56.32
2016,12,15,9,15,0.0,86.0,3.15,5.0,86.0,82.97,67.56
2016,12,15,9,30,0.0,99.0,3.0,5.0,99.0,95.83,78.66
2016,12,15,9,45,290.5,122.0,2.95,5.5,246.5,368.51,318.36
2016,12,15,10,0,581.0,145.0,2.9,6.0,394.0,639.33,538.78
2016,12,15,10,15,290.5,119.0,2.8,6.5,243.5,387.23,329.11
2016,12,15,10,30,0.0,93.0,2.7,7.0,93.0,87.14,69.59
2016,12,15,10,45,0.0,118.5,2.6,7.5,118.5,112.58,91.35
2016,12,15,11,0,0.0,144.0,2.5,8.0,144.0,138.3,112.7
2016,12,15,11,15,0.0,125.5,2.4,8.0,125.5,119.03,96.26
2016,12,15,11,30,0.0,107.0,2.3,8.0,107.0,100.46,80.47
2016,12,15,11,45,0.0,129.5,2.2,8.5,129.5,122.6,98.92
2016,12,15,12,0,0.0,152.0,2.1,9.0,152.0,144.9,117.25
2016,12,15,12,15,0.0,143.5,2.05,9.0,143.5,136.16,109.86
2016,12,15,12,30,0.0,135.0,2.0,9.0,135.0,127.59,102.7
2016,12,15,12,45,0.0,139.5,1.95,9.5,139.5,131.89,106.12
2016,12,15,13,0,0.0,144.0,1.9,10.0,144.0,136.19,109.53
2016,12,15,13,15,0.0,125.0,1.9,10.0,125.0,117.53,94.04
2016,12,15,13,30,0.0,106.0,1.9,10.0,106.0,99.16,78.76
2016,12,15,13,45,0.0,111.5,1.9,10.5,111.5,104.42,83.15
2016,12,15,14,0,0.0,117.0,1.9,11.0,117.0,109.67,87.5
2016,12,15,14,15,0.0,109.0,1.9,11.0,109.0,101.97,81.18
2016,12,15,14,30,0.0,101.0,1.9,11.0,101.0,94.33,74.92
2016,12,15,14,45,0.0,94.0,1.9,11.5,94.0,87.69,69.33
2016,12,15,15,0,0.0,87.0,1.9,12.0,87.0,81.07,63.76
2016,12,15,15,15,284.0,101.0,1.85,11.5,201.5,212.13,170.7
2016,12,15,15,30,568.0,115.0,1.8,11.0,316.0,302.41,236.36
2016,12,15,15,45,529.5,105.0,1.75,11.0,273.0,249.34,189.04
2016,12,15,16,0,491.0,95.0,1.7,11.0,230.0,199.74,145.29
2016,12,15,16,15,428.0,83.5,1.5,10.0,185.5,148.48,102.52
2016,12,15,16,30,365.0,72.0,1.3,9.0,141.0,103.99,67.62
2016,12,15,16,45,276.5,56.0,1.1,8.5,99.5,61.3,38.28
2016,12,15,17,0,188.0,40.0,0.9,8.0,58.0,31.46,21.02
2016,12,15,17,15,94.0,20.0,0.95,7.5,29.0,15.84,0.0
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,16,7,45,156.0,18.5,3.6,7.5,35.0,113.34,31.81
2016,12,16,8,0,312.0,37.0,3.8,8.0,70.0,229.45,182.2
2016,12,16,8,15,405.0,47.5,3.95,8.5,113.0,306.58,255.45
2016,12,16,8,30,498.0,58.0,4.1,9.0,156.0,390.37,330.1
2016,12,16,8,45,564.5,64.0,4.35,10.0,202.0,458.25,388.97
2016,12,16,9,0,631.0,70.0,4.6,11.0,248.0,528.9,448.01
2016,12,16,9,15,669.0,74.5,4.7,11.5,291.0,580.17,489.86
2016,12,16,9,30,707.0,79.0,4.8,12.0,334.0,631.39,529.72
2016,12,16,9,45,740.0,81.0,4.95,13.0,374.0,675.23,561.56
2016,12,16,10,0,773.0,83.0,5.1,14.0,414.0,714.06,588.84
2016,12,16,10,15,386.5,100.0,5.2,14.5,265.5,438.98,367.26
2016,12,16,10,30,0.0,117.0,5.3,15.0,117.0,111.5,87.94
2016,12,16,10,45,0.0,127.5,5.4,16.0,127.5,121.82,96.22
2016,12,16,11,0,0.0,138.0,5.5,17.0,138.0,132.13,104.16
2016,12,16,11,15,10.5,176.5,5.55,17.5,182.5,180.24,143.46
2016,12,16,11,30,21.0,215.0,5.6,18.0,227.0,228.89,182.57
2016,12,16,11,45,12.0,196.0,5.7,18.5,203.0,200.37,158.79
2016,12,16,12,0,3.0,177.0,5.8,19.0,179.0,172.74,135.85
2016,12,16,12,15,41.0,223.0,5.85,19.5,247.5,260.11,206.8
2016,12,16,12,30,79.0,269.0,5.9,20.0,316.0,338.71,269.24
2016,12,16,12,45,39.5,213.5,5.95,20.5,237.0,244.86,193.58
2016,12,16,13,0,0.0,158.0,6.0,21.0,158.0,150.02,116.46
2016,12,16,13,15,430.5,124.0,6.0,21.0,365.0,453.96,367.8
2016,12,16,13,30,861.0,90.0,6.0,21.0,572.0,692.02,554.53
2016,12,16,13,45,852.5,88.5,6.0,21.0,552.0,654.28,523.81
2016,12,16,14,0,844.0,87.0,6.0,21.0,532.0,614.5,492.07
2016,12,16,14,15,832.0,85.0,5.9,21.0,504.5,570.38,456.13
2016,12,16,14,30,820.0,83.0,5.8,21.0,477.0,524.94,418.45
2016,12,16,14,45,808.0,79.0,5.7,21.0,444.0,476.36,377.49
2016,12,16,15,0,796.0,75.0,5.6,21.0,411.0,427.01,334.93
2016,12,16,15,15,770.5,72.0,5.35,20.5,371.5,372.96,288.19
2016,12,16,15,30,745.0,69.0,5.1,20.0,332.0,319.98,241.34
2016,12,16,15,45,706.0,65.0,4.85,20.0,288.5,263.65,191.12
2016,12,16,16,0,667.0,61.0,4.6,20.0,245.0,209.24,142.77
2016,12,16,16,15,610.0,55.0,4.25,19.0,199.5,154.43,96.73
2016,12,16,16,30,553.0,49.0,3.9,18.0,154.0,105.51,58.73
2016,12,16,16,45,452.5,40.0,3.6,17.0,109.5,57.72,28.71
2016,12,16,17,0,352.0,31.0,3.3,16.0,65.0,24.8,14.82
2016,12,16,17,15,176.0,15.5,3.4,15.5,32.5,12.14,0.0
2016,12,16,17,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,7,45,185.0,16.0,3.25,14.5,35.0,122.6,24.65
2016,12,17,8,0,370.0,32.0,3.5,15.0,70.0,253.66,195.57
2016,12,17,8,15,462.0,41.0,3.6,15.5,114.0,330.07,267.5
2016,12,17,8,30,554.0,50.0,3.7,16.0,158.0,413.37,339.82
2016,12,17,8,45,610.0,56.0,3.8,17.0,203.5,476.18,392.56
2016,12,17,9,0,666.0,62.0,3.9,18.0,249.0,541.22,444.77
2016,12,17,9,15,335.0,94.5,4.15,18.5,188.5,366.93,302.77
2016,12,17,9,30,4.0,127.0,4.4,19.0,128.0,130.67,103.2
2016,12,17,9,45,53.0,156.5,4.7,19.5,179.0,210.24,169.64
2016,12,17,10,0,102.0,186.0,5.0,20.0,230.0,282.73,228.72
2016,12,17,10,15,140.5,202.0,5.05,20.5,267.5,343.38,276.89
2016,12,17,10,30,179.0,218.0,5.1,21.0,305.0,392.66,315.42
2016,12,17,10,45,518.5,151.0,5.15,21.5,421.5,614.58,493.65
2016,12,17,11,0,858.0,84.0,5.2,22.0,538.0,818.62,644.67
2016,12,17,11,15,866.5,85.0,5.1,22.5,558.0,828.08,647.76
2016,12,17,11,30,875.0,86.0,5.0,23.0,578.0,834.16,649.54
2016,12,17,11,45,879.5,87.0,4.95,23.5,590.5,827.21,642.39
2016,12,17,12,0,884.0,88.0,4.9,24.0,603.0,823.31,637.68
2016,12,17,12,15,886.5,88.5,4.8,24.0,607.5,813.78,630.09
2016,12,17,12,30,889.0,89.0,4.7,24.0,612.0,800.86,620.24
2016,12,17,12,45,894.0,86.5,4.6,24.0,609.5,783.11,607.09
2016,12,17,13,0,899.0,84.0,4.5,24.0,607.0,761.97,591.65
2016,12,17,13,15,895.0,83.5,4.4,24.0,595.0,733.32,570.96
2016,12,17,13,30,891.0,83.0,4.3,24.0,583.0,701.89,548.4
2016,12,17,13,45,888.0,80.5,4.2,24.0,564.0,666.28,521.11
2016,12,17,14,0,885.0,78.0,4.1,24.0,545.0,628.17,491.45
2016,12,17,14,15,873.5,76.5,3.85,24.0,517.5,583.93,456.21
2016,12,17,14,30,862.0,75.0,3.6,24.0,490.0,539.67,420.22
2016,12,17,14,45,691.0,104.0,3.35,24.0,421.5,446.92,346.81
2016,12,17,15,0,520.0,133.0,3.1,24.0,353.0,363.56,280.64
2016,12,17,15,15,502.0,123.5,2.65,23.5,319.0,319.01,243.74
2016,12,17,15,30,484.0,114.0,2.2,23.0,285.0,275.43,206.77
2016,12,17,15,45,466.0,100.5,1.8,22.5,248.0,229.21,167.28
2016,12,17,16,0,448.0,87.0,1.4,22.0,211.0,184.45,128.76
2016,12,17,16,15,409.5,74.5,1.3,21.0,172.0,138.79,91.28
2016,12,17,16,30,371.0,62.0,1.2,20.0,133.0,97.21,58.9
2016,12,17,16,45,313.0,47.5,1.2,19.0,95.5,57.1,31.82
2016,12,17,17,0,255.0,33.0,1.2,18.0,58.0,25.72,15.52
2016,12,17,17,15,127.5,16.5,1.15,18.0,29.0,12.95,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,8.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,6.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,4.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,2.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,0.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,-1.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-1.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,13.5,17.5,6.7,-5.0,19.0,24.78,0.0
2016,12,18,8,0,27.0,35.0,6.7,-5.0,38.0,55.62,41.97
2016,12,18,8,15,43.5,55.0,6.7,-4.5,62.0,89.42,74.6
2016,12,18,8,30,60.0,75.0,6.7,-4.0,86.0,123.2,106.42
2016,12,18,8,45,71.0,94.5,6.75,-4.0,111.5,153.37,134.75
2016,12,18,9,0,82.0,114.0,6.8,-4.0,137.0,183.93,162.97
2016,12,18,9,15,87.5,133.0,6.75,-3.5,161.0,210.36,186.56
2016,12,18,9,30,93.0,152.0,6.7,-3.0,185.0,236.82,209.68
2016,12,18,9,45,98.0,168.5,6.7,-3.0,207.0,259.56,229.55
2016,12,18,10,0,103.0,185.0,6.7,-3.0,229.0,282.3,249.18
2016,12,18,10,15,213.5,192.0,6.65,-2.5,292.0,388.27,343.68
2016,12,18,10,30,324.0,199.0,6.6,-2.0,355.0,498.39,439.21
2016,12,18,10,45,300.5,215.5,6.6,-2.0,366.5,499.98,438.69
2016,12,18,11,0,277.0,232.0,6.6,-2.0,378.0,499.74,436.92
2016,12,18,11,15,267.5,243.0,6.6,-1.5,388.5,502.95,437.84
2016,12,18,11,30,258.0,254.0,6.6,-1.0,399.0,504.95,437.76
2016,12,18,11,45,229.0,263.0,6.6,-1.0,394.0,475.45,411.78
2016,12,18,12,0,200.0,272.0,6.6,-1.0,389.0,457.86,395.72
2016,12,18,12,15,395.0,226.0,6.55,-0.5,458.0,567.66,492.16
2016,12,18,12,30,590.0,180.0,6.5,0.0,527.0,672.05,581.15
2016,12,18,12,45,471.5,214.0,6.5,0.0,490.0,604.43,521.73
2016,12,18,13,0,353.0,248.0,6.5,0.0,453.0,530.17,457.12
2016,12,18,13,15,637.5,165.0,6.4,0.0,525.5,645.1,558.19
2016,12,18,13,30,922.0,82.0,6.3,0.0,598.0,722.73,625.48
2016,12,18,13,45,817.5,100.0,6.25,0.0,546.0,645.83,559.45
2016,12,18,14,0,713.0,118.0,6.2,0.0,494.0,570.52,494.42
2016,12,18,14,15,697.5,114.5,6.1,0.0,467.0,527.47,456.68
2016,12,18,14,30,682.0,111.0,6.0,0.0,440.0,483.79,417.65
2016,12,18,14,45,760.5,92.5,5.95,0.0,435.0,469.72,402.99
2016,12,18,15,0,839.0,74.0,5.9,0.0,430.0,447.16,379.37
2016,12,18,15,15,813.5,71.0,5.75,0.0,389.0,391.05,326.35
2016,12,18,15,30,788.0,68.0,5.6,0.0,348.0,335.9,273.28
2016,12,18,15,45,754.5,63.5,5.5,0.0,303.5,278.3,217.71
2016,12,18,16,0,721.0,59.0,5.4,0.0,259.0,223.2,164.46
2016,12,18,16,15,664.0,53.0,5.15,-0.5,211.5,165.46,111.67
2016,12,18,16,30,607.0,47.0,4.9,-1.0,164.0,111.91,66.32
2016,12,18,16,45,517.5,38.5,4.65,-1.5,118.5,61.76,31.82
2016,12,18,17,0,428.0,30.0,4.4,-2.0,73.0,23.77,15.39
2016,12,18,17,15,214.0,15.0,4.2,-2.0,36.5,11.61,0.0
2016,12,18,17,30,0.0,0.0,4.0,-2.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-2.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-4.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-4.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-4.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-4.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.5,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-6.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-6.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-5.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,7,45,219.5,14.5,3.9,-5.0,36.5,134.82,8.46
2016,12,19,8,0,439.0,29.0,4.0,-5.0,73.0,276.61,227.74
2016,12,19,8,15,532.0,36.5,4.0,-4.5,118.5,355.73,309.57
2016,12,19,8,30,625.0,44.0,4.0,-4.0,164.0,440.96,389.41
2016,12,19,8,45,679.5,49.0,4.0,-3.5,211.0,504.78,447.93
2016,12,19,9,0,734.0,54.0,4.0,-3.0,258.0,570.34,505.42
2016,12,19,9,15,662.5,72.5,4.0,-2.5,279.5,570.98,504.85
2016,12,19,9,30,591.0,91.0,4.0,-2.0,301.0,560.28,494.1
2016,12,19,9,45,528.0,116.5,4.0,-1.5,320.5,552.42,485.1
2016,12,19,10,0,465.0,142.0,4.0,-1.0,340.0,544.95,475.85
2016,12,19,10,15,460.0,157.0,3.95,-0.5,365.5,565.64,490.8
2016,12,19,10,30,455.0,172.0,3.9,0.0,391.0,584.14,503.52
2016,12,19,10,45,415.0,192.5,3.9,0.0,401.0,578.25,496.57
2016,12,19,11,0,375.0,213.0,3.9,0.0,411.0,557.4,477.92
2016,12,19,11,15,233.0,234.0,3.85,0.5,358.5,451.23,386.0
2016,12,19,11,30,91.0,255.0,3.8,1.0,306.0,344.34,292.28
2016,12,19,11,45,126.0,264.5,3.75,1.5,336.5,393.18,333.15
