Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,12,0,161.0,274.0,3.7,2.0,367.0,428.77,362.16
2016,12,19,12,15,253.5,263.5,3.65,2.0,411.5,497.36,419.95
2016,12,19,12,30,346.0,253.0,3.6,2.0,456.0,551.02,464.72
2016,12,19,12,45,414.5,234.0,3.55,2.5,476.0,572.77,482.32
2016,12,19,13,0,483.0,215.0,3.5,3.0,496.0,600.47,504.22
2016,12,19,13,15,705.0,145.5,3.45,3.0,546.0,673.49,565.55
2016,12,19,13,30,927.0,76.0,3.4,3.0,596.0,720.44,604.27
2016,12,19,13,45,780.0,109.0,3.35,3.5,536.0,631.97,530.68
2016,12,19,14,0,633.0,142.0,3.3,4.0,476.0,547.42,459.84
2016,12,19,14,15,760.5,106.5,3.25,4.0,487.5,556.05,466.9
2016,12,19,14,30,888.0,71.0,3.2,4.0,499.0,550.14,460.41
2016,12,19,14,45,765.5,87.0,3.15,4.0,437.5,467.63,390.22
2016,12,19,15,0,643.0,103.0,3.1,4.0,376.0,392.1,325.44
2016,12,19,15,15,616.5,98.5,2.9,3.5,340.5,343.17,281.76
2016,12,19,15,30,590.0,94.0,2.7,3.0,305.0,295.72,238.35
2016,12,19,15,45,565.0,84.5,2.55,3.0,265.5,245.65,191.74
2016,12,19,16,0,540.0,75.0,2.4,3.0,226.0,197.55,146.76
2016,12,19,16,15,491.0,66.5,2.1,2.0,185.0,148.49,103.25
2016,12,19,16,30,442.0,58.0,1.8,1.0,144.0,104.59,66.67
2016,12,19,16,45,377.0,45.0,1.5,0.5,104.0,60.92,35.19
2016,12,19,17,0,312.0,32.0,1.2,0.0,64.0,25.48,16.87
2016,12,19,17,15,156.0,16.0,1.2,0.0,32.0,12.44,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,12,20,7,45,183.0,15.0,0.15,0.5,33.0,118.19,0.0
2016,12,20,8,0,366.0,30.0,0.1,1.0,66.0,247.88,195.09
2016,12,20,8,15,460.0,39.0,0.2,1.5,109.5,324.65,269.39
2016,12,20,8,30,554.0,48.0,0.3,2.0,153.0,408.7,342.91
2016,12,20,8,45,609.0,54.0,0.45,3.0,198.5,470.75,395.74
2016,12,20,9,0,664.0,60.0,0.6,4.0,244.0,535.05,448.26
2016,12,20,9,15,701.5,64.5,0.75,4.5,287.5,582.91,486.74
2016,12,20,9,30,739.0,69.0,0.9,5.0,331.0,635.12,526.37
2016,12,20,9,45,763.5,72.5,1.05,6.0,370.0,675.83,555.31
2016,12,20,10,0,788.0,76.0,1.2,7.0,409.0,714.89,582.47
2016,12,20,10,15,806.5,78.0,1.3,7.5,443.0,745.44,603.41
2016,12,20,10,30,825.0,80.0,1.4,8.0,477.0,773.54,622.42
2016,12,20,10,45,836.5,82.0,1.55,8.5,504.0,793.24,635.81
2016,12,20,11,0,848.0,84.0,1.7,9.0,531.0,809.89,647.06
2016,12,20,11,15,856.5,85.5,1.8,9.5,551.0,820.25,653.31
2016,12,20,11,30,865.0,87.0,1.9,10.0,571.0,827.27,657.32
2016,12,20,11,45,872.0,86.5,2.05,10.5,583.5,820.94,652.34
2016,12,20,12,0,879.0,86.0,2.2,11.0,596.0,817.73,649.81
2016,12,20,12,15,880.5,86.0,2.25,11.5,600.0,807.25,641.25
2016,12,20,12,30,882.0,86.0,2.3,12.0,604.0,793.44,630.49
2016,12,20,12,45,452.0,154.5,2.35,12.5,420.0,525.7,426.52
2016,12,20,13,0,22.0,223.0,2.4,13.0,236.0,231.89,185.85
2016,12,20,13,15,68.0,241.5,2.4,13.0,280.5,291.3,235.7
2016,12,20,13,30,114.0,260.0,2.4,13.0,325.0,339.21,274.53
2016,12,20,13,45,165.5,250.0,2.45,13.5,340.0,364.09,294.53
2016,12,20,14,0,217.0,240.0,2.5,14.0,355.0,377.13,304.93
2016,12,20,14,15,526.0,158.5,2.45,14.0,417.5,472.73,382.78
2016,12,20,14,30,835.0,77.0,2.4,14.0,480.0,531.2,427.59
2016,12,20,14,45,801.0,79.5,2.4,14.0,444.0,478.34,383.19
2016,12,20,15,0,767.0,82.0,2.4,14.0,408.0,426.5,339.25
2016,12,20,15,15,741.0,78.5,2.2,13.5,369.0,373.18,293.28
2016,12,20,15,30,715.0,75.0,2.0,13.0,330.0,320.25,246.54
2016,12,20,15,45,683.0,69.0,1.8,13.0,288.0,265.14,197.02
2016,12,20,16,0,651.0,63.0,1.6,13.0,246.0,212.51,149.47
2016,12,20,16,15,594.0,57.0,1.5,12.0,200.5,158.28,103.15
2016,12,20,16,30,537.0,51.0,1.4,11.0,155.0,109.92,64.42
2016,12,20,16,45,449.5,41.5,1.35,10.0,112.0,62.65,32.7
2016,12,20,17,0,362.0,32.0,1.3,9.0,69.0,25.45,16.21
2016,12,20,17,15,181.0,16.0,1.35,8.5,34.5,12.41,0.0
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,181.5,15.0,3.25,5.0,32.5,116.82,0.0
2016,12,21,8,0,363.0,30.0,3.6,6.0,65.0,245.85,192.36
2016,12,21,8,15,458.0,39.0,3.55,6.5,109.0,322.94,269.49
2016,12,21,8,30,553.0,48.0,3.5,7.0,153.0,407.42,345.37
2016,12,21,8,45,612.0,53.5,3.5,8.0,198.5,471.27,400.89
2016,12,21,9,0,671.0,59.0,3.5,9.0,244.0,533.23,452.52
2016,12,21,9,15,708.0,63.5,3.7,9.5,287.5,585.54,495.18
2016,12,21,9,30,745.0,68.0,3.9,10.0,331.0,637.61,535.37
2016,12,21,9,45,771.5,71.0,4.1,11.0,370.5,679.42,565.5
2016,12,21,10,0,798.0,74.0,4.3,12.0,410.0,719.65,594.09
2016,12,21,10,15,455.5,144.5,4.3,12.5,339.5,546.93,454.08
2016,12,21,10,30,113.0,215.0,4.3,13.0,269.0,336.28,276.26
2016,12,21,10,45,97.5,225.0,4.35,14.0,274.0,321.37,262.96
2016,12,21,11,0,82.0,235.0,4.4,15.0,279.0,318.44,258.72
2016,12,21,11,15,108.0,248.0,4.4,15.5,308.0,352.87,286.05
2016,12,21,11,30,134.0,261.0,4.4,16.0,337.0,399.18,322.17
2016,12,21,11,45,302.0,240.0,4.4,16.5,414.5,521.2,420.66
2016,12,21,12,0,470.0,219.0,4.4,17.0,492.0,640.25,513.25
2016,12,21,12,15,488.0,215.0,4.4,17.0,500.0,642.02,513.97
2016,12,21,12,30,506.0,211.0,4.4,17.0,508.0,641.41,513.49
2016,12,21,12,45,508.5,208.5,4.4,17.5,505.5,628.05,502.16
2016,12,21,13,0,511.0,206.0,4.4,18.0,503.0,612.69,489.39
2016,12,21,13,15,340.0,234.5,4.35,18.0,431.0,495.49,396.54
2016,12,21,13,30,169.0,263.0,4.3,18.0,359.0,388.12,309.95
2016,12,21,13,45,514.5,172.0,4.25,18.5,447.0,525.07,421.69
2016,12,21,14,0,860.0,81.0,4.2,19.0,535.0,623.09,498.12
2016,12,21,14,15,847.0,79.0,4.1,18.5,508.0,578.18,462.3
2016,12,21,14,30,834.0,77.0,4.0,18.0,481.0,531.96,425.28
2016,12,21,14,45,579.0,123.5,3.9,18.0,395.0,416.42,332.24
2016,12,21,15,0,324.0,170.0,3.8,18.0,309.0,313.07,249.06
2016,12,21,15,15,531.5,119.5,3.4,17.5,321.5,330.27,259.35
2016,12,21,15,30,739.0,69.0,3.0,17.0,334.0,324.5,247.29
2016,12,21,15,45,702.5,64.5,2.7,17.0,291.0,268.58,197.25
2016,12,21,16,0,666.0,60.0,2.4,17.0,248.0,214.34,148.79
2016,12,21,16,15,609.5,54.5,2.2,16.0,202.5,159.81,102.49
2016,12,21,16,30,553.0,49.0,2.0,15.0,157.0,111.03,63.67
2016,12,21,16,45,464.0,40.5,1.85,14.0,113.5,63.53,32.15
2016,12,21,17,0,375.0,32.0,1.7,13.0,70.0,26.15,16.55
2016,12,21,17,15,187.5,16.0,1.75,12.5,35.0,12.37,0.0
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,22,7,45,161.0,15.5,4.25,5.5,31.0,107.56,0.0
2016,12,22,8,0,322.0,31.0,4.4,6.0,62.0,225.95,176.0
2016,12,22,8,15,418.5,41.0,4.55,6.5,104.5,303.32,253.7
2016,12,22,8,30,515.0,51.0,4.7,7.0,147.0,388.27,330.79
2016,12,22,8,45,578.5,57.0,4.9,8.0,193.0,454.29,389.2
2016,12,22,9,0,642.0,63.0,5.1,9.0,239.0,523.16,447.77
2016,12,22,9,15,681.0,67.5,5.05,9.5,282.0,575.51,490.95
2016,12,22,9,30,720.0,72.0,5.0,10.0,325.0,623.82,528.48
2016,12,22,9,45,747.0,75.0,5.0,10.5,364.5,665.51,559.6
2016,12,22,10,0,774.0,78.0,5.0,11.0,404.0,705.7,588.86
2016,12,22,10,15,793.0,81.0,4.85,11.5,438.0,737.8,610.61
2016,12,22,10,30,812.0,84.0,4.7,12.0,472.0,767.49,630.11
2016,12,22,10,45,825.5,85.5,4.6,12.5,500.0,788.27,642.81
2016,12,22,11,0,839.0,87.0,4.5,13.0,528.0,806.08,653.21
2016,12,22,11,15,847.5,88.0,4.4,13.0,548.0,816.02,658.97
2016,12,22,11,30,856.0,89.0,4.3,13.0,568.0,822.65,662.41
2016,12,22,11,45,876.0,84.0,4.2,13.5,583.5,821.88,659.25
2016,12,22,12,0,896.0,79.0,4.1,14.0,599.0,824.14,658.84
2016,12,22,12,15,897.5,79.0,4.0,14.0,603.5,813.76,650.47
2016,12,22,12,30,899.0,79.0,3.9,14.0,608.0,799.98,639.83
2016,12,22,12,45,895.5,80.0,3.85,14.5,604.0,780.17,623.95
2016,12,22,13,0,892.0,81.0,3.8,15.0,600.0,757.25,605.96
2016,12,22,13,15,888.0,80.0,3.75,15.0,588.0,728.77,585.06
2016,12,22,13,30,884.0,79.0,3.7,15.0,576.0,697.5,562.1
2016,12,22,13,45,875.5,78.5,3.65,15.5,556.5,661.23,532.99
2016,12,22,14,0,867.0,78.0,3.6,16.0,537.0,622.8,501.44
2016,12,22,14,15,855.5,76.5,3.55,15.5,510.5,581.66,469.04
2016,12,22,14,30,844.0,75.0,3.5,15.0,484.0,536.52,432.69
2016,12,22,14,45,754.5,87.0,3.45,15.0,433.5,466.04,374.72
2016,12,22,15,0,665.0,99.0,3.4,15.0,383.0,401.2,320.58
2016,12,22,15,15,633.5,96.5,3.1,14.5,347.0,351.26,277.62
2016,12,22,15,30,602.0,94.0,2.8,14.0,311.0,303.19,235.35
2016,12,22,15,45,574.5,85.0,2.55,14.0,271.0,252.19,189.74
2016,12,22,16,0,547.0,76.0,2.3,14.0,231.0,203.39,145.88
2016,12,22,16,15,500.0,67.0,2.1,13.0,189.0,153.58,103.23
2016,12,22,16,30,453.0,58.0,1.9,12.0,147.0,108.67,66.8
2016,12,22,16,45,378.5,46.0,1.7,11.5,106.5,64.35,35.83
2016,12,22,17,0,304.0,34.0,1.5,11.0,66.0,28.55,18.83
2016,12,22,17,15,152.0,17.0,1.55,10.5,33.0,13.19,0.55
2016,12,22,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,15.5,2.6,9.5,15.5,14.73,0.0
2016,12,23,8,0,0.0,31.0,3.0,10.0,31.0,32.63,20.21
2016,12,23,8,15,17.0,50.0,3.2,10.0,53.5,68.16,52.17
2016,12,23,8,30,34.0,69.0,3.4,10.0,76.0,99.81,80.48
2016,12,23,8,45,45.0,89.0,3.6,10.5,100.0,129.97,107.01
2016,12,23,9,0,56.0,109.0,3.8,11.0,124.0,160.44,133.36
2016,12,23,9,15,63.5,127.0,3.85,11.5,147.0,186.13,155.07
2016,12,23,9,30,71.0,145.0,3.9,12.0,170.0,212.1,176.58
2016,12,23,9,45,73.0,162.5,3.95,13.0,191.0,233.51,193.39
2016,12,23,10,0,75.0,180.0,4.0,14.0,212.0,254.79,209.75
2016,12,23,10,15,51.5,184.5,4.0,14.5,207.0,239.54,195.69
2016,12,23,10,30,28.0,189.0,4.0,15.0,202.0,212.01,171.74
2016,12,23,10,45,29.5,199.5,4.0,15.5,214.5,235.41,190.14
2016,12,23,11,0,31.0,210.0,4.0,16.0,227.0,246.91,198.71
2016,12,23,11,15,15.5,176.5,4.05,16.5,185.0,184.55,147.26
2016,12,23,11,30,0.0,143.0,4.1,17.0,143.0,136.52,107.29
2016,12,23,11,45,0.0,145.0,4.15,17.5,145.0,138.22,108.43
2016,12,23,12,0,0.0,147.0,4.2,18.0,147.0,139.95,109.56
2016,12,23,12,15,0.0,148.0,4.2,18.0,148.0,140.71,110.12
2016,12,23,12,30,0.0,149.0,4.2,18.0,149.0,141.5,110.74
2016,12,23,12,45,62.5,211.5,4.2,18.5,248.0,260.72,208.08
2016,12,23,13,0,125.0,274.0,4.2,19.0,347.0,381.82,303.51
2016,12,23,13,15,165.5,268.0,4.15,19.0,362.5,398.71,317.13
2016,12,23,13,30,206.0,262.0,4.1,19.0,378.0,412.93,328.83
2016,12,23,13,45,117.5,236.5,4.1,19.0,302.0,319.34,254.24
2016,12,23,14,0,29.0,211.0,4.1,19.0,226.0,225.65,178.7
2016,12,23,14,15,22.0,195.0,3.95,19.0,206.5,198.24,156.97
2016,12,23,14,30,15.0,179.0,3.8,19.0,187.0,177.55,140.43
2016,12,23,14,45,35.0,179.0,3.65,19.0,195.0,190.0,150.82
2016,12,23,15,0,55.0,179.0,3.5,19.0,203.0,196.34,155.95
2016,12,23,15,15,50.0,163.0,3.05,19.0,183.0,175.07,138.59
2016,12,23,15,30,45.0,147.0,2.6,19.0,163.0,154.41,121.67
2016,12,23,15,45,275.0,116.5,2.2,19.0,196.5,192.37,146.26
2016,12,23,16,0,505.0,86.0,1.8,19.0,230.0,204.21,145.3
2016,12,23,16,15,446.5,76.5,1.55,18.0,187.5,152.42,102.45
2016,12,23,16,30,388.0,67.0,1.3,17.0,145.0,108.59,68.13
2016,12,23,16,45,304.0,53.5,1.1,16.5,104.5,65.95,38.73
2016,12,23,17,0,220.0,40.0,0.9,16.0,64.0,32.91,22.13
2016,12,23,17,15,110.0,20.0,0.9,15.5,32.0,15.67,2.31
2016,12,23,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,7,45,123.5,16.5,2.75,16.5,27.5,89.04,0.0
2016,12,24,8,0,247.0,33.0,3.0,17.0,55.0,190.64,140.16
2016,12,24,8,15,343.0,44.0,3.1,17.5,95.5,264.72,211.33
2016,12,24,8,30,439.0,55.0,3.2,18.0,136.0,347.47,282.8
2016,12,24,8,45,502.5,62.5,3.3,18.5,180.0,412.7,338.14
2016,12,24,9,0,566.0,70.0,3.4,19.0,224.0,480.9,393.9
2016,12,24,9,15,283.0,91.0,3.6,19.5,168.0,324.9,266.83
2016,12,24,9,30,0.0,112.0,3.8,20.0,112.0,110.95,86.5
2016,12,24,9,45,0.0,107.5,4.0,20.5,107.5,104.17,80.84
2016,12,24,10,0,0.0,103.0,4.2,21.0,103.0,98.35,75.74
2016,12,24,10,15,0.0,111.5,4.35,21.0,111.5,106.54,82.27
2016,12,24,10,30,0.0,120.0,4.5,21.0,120.0,114.75,88.78
2016,12,24,10,45,110.5,179.0,4.7,21.5,237.0,289.06,231.77
2016,12,24,11,0,221.0,238.0,4.9,22.0,354.0,448.64,357.44
2016,12,24,11,15,521.0,165.5,5.0,22.0,453.0,635.37,506.17
2016,12,24,11,30,821.0,93.0,5.1,22.0,552.0,799.23,628.44
2016,12,24,11,45,539.5,179.5,5.2,22.5,484.0,660.36,521.69
2016,12,24,12,0,258.0,266.0,5.3,23.0,416.0,510.8,401.5
2016,12,24,12,15,130.0,219.5,5.3,23.0,295.5,338.82,267.39
2016,12,24,12,30,2.0,173.0,5.3,23.0,175.0,167.14,128.97
2016,12,24,12,45,3.0,177.0,5.35,23.5,179.5,171.59,132.47
2016,12,24,13,0,4.0,181.0,5.4,24.0,184.0,175.99,135.76
2016,12,24,13,15,5.5,184.5,5.35,24.0,188.0,180.19,139.18
2016,12,24,13,30,7.0,188.0,5.3,24.0,192.0,184.27,142.54
2016,12,24,13,45,3.5,154.0,5.3,24.0,156.0,147.94,113.77
2016,12,24,14,0,0.0,120.0,5.3,24.0,120.0,112.56,85.59
2016,12,24,14,15,9.5,152.0,5.15,23.5,157.0,148.92,115.26
2016,12,24,14,30,19.0,184.0,5.0,23.0,194.0,184.61,144.23
2016,12,24,14,45,9.5,119.0,4.85,23.0,124.0,116.12,89.31
2016,12,24,15,0,0.0,54.0,4.7,23.0,54.0,50.2,35.74
2016,12,24,15,15,0.0,49.0,4.45,22.5,49.0,45.53,32.08
2016,12,24,15,30,0.0,44.0,4.2,22.0,44.0,40.87,28.37
2016,12,24,15,45,270.0,61.5,4.0,22.0,139.0,140.71,103.62
2016,12,24,16,0,540.0,79.0,3.8,22.0,234.0,206.91,145.48
2016,12,24,16,15,481.0,71.0,3.8,21.5,191.0,156.07,103.13
2016,12,24,16,30,422.0,63.0,3.8,21.0,148.0,111.52,68.18
2016,12,24,16,45,328.0,51.5,3.8,21.0,107.0,66.53,37.54
2016,12,24,17,0,234.0,40.0,3.8,21.0,66.0,33.6,22.23
2016,12,24,17,15,117.0,20.0,3.95,20.5,33.0,15.65,2.78
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,18.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,17.5,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,17.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,164.5,14.5,5.95,18.0,29.5,106.09,0.0
2016,12,25,8,0,329.0,29.0,6.2,18.0,59.0,226.12,166.13
2016,12,25,8,15,427.0,38.0,6.5,18.5,101.0,302.91,242.79
2016,12,25,8,30,525.0,47.0,6.8,19.0,143.0,387.56,317.43
2016,12,25,8,45,584.0,53.0,7.1,19.5,188.0,450.95,372.8
2016,12,25,9,0,643.0,59.0,7.4,20.0,233.0,517.03,428.47
2016,12,25,9,15,681.5,63.0,7.6,20.0,276.0,564.52,468.45
2016,12,25,9,30,720.0,67.0,7.8,20.0,319.0,616.53,509.66
2016,12,25,9,45,395.5,122.5,8.0,20.5,263.5,459.77,379.33
2016,12,25,10,0,71.0,178.0,8.2,21.0,208.0,249.28,200.97
2016,12,25,10,15,144.0,195.0,8.25,21.5,262.0,337.64,273.49
2016,12,25,10,30,217.0,212.0,8.3,22.0,316.0,415.91,336.42
2016,12,25,10,45,200.5,226.5,8.35,22.5,327.0,419.57,337.4
2016,12,25,11,0,184.0,241.0,8.4,23.0,338.0,422.08,337.59
2016,12,25,11,15,92.0,174.0,8.3,23.0,222.5,265.71,211.73
2016,12,25,11,30,0.0,107.0,8.2,23.0,107.0,100.49,76.09
2016,12,25,11,45,0.0,116.0,8.1,23.5,116.0,109.26,82.98
2016,12,25,12,0,0.0,125.0,8.0,24.0,125.0,118.02,89.78
2016,12,25,12,15,0.0,109.5,7.85,24.0,109.5,102.71,77.45
2016,12,25,12,30,0.0,94.0,7.7,24.0,94.0,87.68,65.36
2016,12,25,12,45,55.5,183.5,7.55,24.0,216.0,225.65,177.18
2016,12,25,13,0,111.0,273.0,7.4,24.0,338.0,361.22,284.25
2016,12,25,13,15,59.5,231.5,7.15,24.0,266.0,274.99,215.48
2016,12,25,13,30,8.0,190.0,6.9,24.0,194.0,186.96,144.86
2016,12,25,13,45,4.0,174.5,6.65,24.0,176.5,168.43,130.23
2016,12,25,14,0,0.0,159.0,6.4,24.0,159.0,150.39,115.91
2016,12,25,14,15,0.0,146.5,6.15,24.0,146.5,138.08,106.25
2016,12,25,14,30,0.0,134.0,5.9,24.0,134.0,125.9,96.66
2016,12,25,14,45,3.5,143.5,5.7,24.0,145.0,136.63,105.51
2016,12,25,15,0,7.0,153.0,5.5,24.0,156.0,146.92,113.96
2016,12,25,15,15,3.5,139.5,5.2,23.5,141.0,132.01,102.34
2016,12,25,15,30,0.0,126.0,4.9,23.0,126.0,117.53,91.01
2016,12,25,15,45,240.5,111.0,4.6,23.0,180.0,178.2,134.27
2016,12,25,16,0,481.0,96.0,4.3,23.0,234.0,208.2,148.12
2016,12,25,16,15,419.0,85.5,4.05,22.5,191.0,157.61,106.59
2016,12,25,16,30,357.0,75.0,3.8,22.0,148.0,113.59,72.35
2016,12,25,16,45,260.5,61.0,3.55,21.5,106.5,70.93,43.2
2016,12,25,17,0,164.0,47.0,3.3,21.0,65.0,40.12,25.09
2016,12,25,17,15,82.0,23.5,3.3,20.5,32.5,19.52,5.62
2016,12,25,17,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,141.5,15.5,2.35,18.5,28.0,96.48,0.0
2016,12,26,8,0,283.0,31.0,2.6,19.0,56.0,204.89,148.0
2016,12,26,8,15,383.5,41.0,2.6,19.5,97.5,282.52,223.2
2016,12,26,8,30,484.0,51.0,2.6,20.0,139.0,368.13,296.26
2016,12,26,8,45,551.5,57.0,2.65,20.5,184.0,435.48,352.57
2016,12,26,9,0,619.0,63.0,2.7,21.0,229.0,506.05,409.26
2016,12,26,9,15,659.0,67.5,2.8,21.5,272.5,558.53,450.1
2016,12,26,9,30,699.0,72.0,2.9,22.0,316.0,611.3,489.18
2016,12,26,9,45,349.5,43.5,3.0,22.5,165.5,329.26,268.7
2016,12,26,10,0,0.0,15.0,3.1,23.0,15.0,13.91,5.83
2016,12,26,10,15,405.5,47.0,3.2,23.0,240.0,389.39,317.32
2016,12,26,10,30,811.0,79.0,3.3,23.0,465.0,760.37,595.34
2016,12,26,10,45,534.0,156.0,3.4,23.5,416.5,632.74,496.55
2016,12,26,11,0,257.0,233.0,3.5,24.0,368.0,485.16,379.5
2016,12,26,11,15,243.0,245.0,3.5,24.0,377.0,473.27,370.41
2016,12,26,11,30,229.0,257.0,3.5,24.0,386.0,473.21,369.41
2016,12,26,11,45,214.0,265.0,3.55,24.5,387.5,466.72,363.03
2016,12,26,12,0,199.0,273.0,3.6,25.0,389.0,459.54,356.24
2016,12,26,12,15,298.5,258.0,3.5,25.0,433.5,528.92,409.75
2016,12,26,12,30,398.0,243.0,3.4,25.0,478.0,583.16,450.97
2016,12,26,12,45,380.5,245.5,3.35,25.0,469.5,562.44,434.72
2016,12,26,13,0,363.0,248.0,3.3,25.0,461.0,541.0,418.31
2016,12,26,13,15,189.0,227.0,3.15,25.0,338.0,372.13,289.18
2016,12,26,13,30,15.0,206.0,3.0,25.0,215.0,207.84,159.62
2016,12,26,13,45,412.5,150.0,2.95,25.0,370.5,438.85,344.76
2016,12,26,14,0,810.0,94.0,2.9,25.0,526.0,612.73,475.76
2016,12,26,14,15,797.0,92.0,2.65,25.0,500.0,569.87,440.85
2016,12,26,14,30,784.0,90.0,2.4,25.0,474.0,525.81,405.78
2016,12,26,14,45,763.0,88.0,2.2,25.0,441.0,476.81,366.49
2016,12,26,15,0,742.0,86.0,2.0,25.0,408.0,427.85,326.4
2016,12,26,15,15,715.5,82.5,1.7,24.5,370.0,375.04,282.94
2016,12,26,15,30,689.0,79.0,1.4,24.0,332.0,323.66,239.64
2016,12,26,15,45,645.0,75.5,1.15,24.0,289.0,268.6,192.88
2016,12,26,16,0,601.0,72.0,0.9,24.0,246.0,217.24,149.05
2016,12,26,16,15,543.5,65.0,0.75,23.0,202.0,164.08,105.73
2016,12,26,16,30,486.0,58.0,0.6,22.0,158.0,116.88,69.09
2016,12,26,16,45,391.0,48.5,0.5,21.5,115.5,70.95,38.43
2016,12,26,17,0,296.0,39.0,0.4,21.0,73.0,35.98,20.55
2016,12,26,17,15,148.0,19.5,0.4,20.5,36.5,15.21,3.69
2016,12,26,17,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,14.0,2.0,14.0,14.0,13.34,0.0
2016,12,27,8,0,0.0,28.0,2.2,14.0,28.0,28.66,16.31
2016,12,27,8,15,12.5,48.0,2.2,14.0,50.5,57.97,42.72
2016,12,27,8,30,25.0,68.0,2.2,14.0,73.0,93.75,73.89
2016,12,27,8,45,37.5,88.0,2.2,14.5,97.5,124.41,100.4
2016,12,27,9,0,50.0,108.0,2.2,15.0,122.0,155.53,126.85
2016,12,27,9,15,62.5,126.0,2.15,15.5,146.0,184.4,150.88
2016,12,27,9,30,75.0,144.0,2.1,16.0,170.0,213.89,174.9
2016,12,27,9,45,347.5,130.5,2.05,16.5,273.0,433.72,356.08
2016,12,27,10,0,620.0,117.0,2.0,17.0,376.0,637.24,513.03
2016,12,27,10,15,320.5,149.5,2.0,17.0,284.0,432.36,350.34
2016,12,27,10,30,21.0,182.0,2.0,17.0,192.0,198.64,158.14
2016,12,27,10,45,22.0,193.5,2.0,17.5,204.5,210.65,167.85
2016,12,27,11,0,23.0,205.0,2.0,18.0,217.0,222.68,176.79
2016,12,27,11,15,153.5,227.0,2.0,18.0,312.5,378.29,302.42
2016,12,27,11,30,284.0,249.0,2.0,18.0,408.0,521.88,413.01
2016,12,27,11,45,305.5,251.5,2.0,18.5,426.0,538.63,423.7
2016,12,27,12,0,327.0,254.0,2.0,19.0,444.0,553.98,434.15
2016,12,27,12,15,287.0,263.5,1.95,19.0,431.5,526.22,411.93
2016,12,27,12,30,247.0,273.0,1.9,19.0,419.0,487.28,381.86
2016,12,27,12,45,197.5,275.0,1.85,19.5,391.5,444.49,347.89
2016,12,27,13,0,148.0,277.0,1.8,20.0,364.0,403.01,314.84
2016,12,27,13,15,79.5,238.0,1.75,20.0,284.5,296.51,232.45
2016,12,27,13,30,11.0,199.0,1.7,20.0,205.0,198.06,154.45
2016,12,27,13,45,57.0,221.5,1.65,20.0,252.5,257.17,202.28
2016,12,27,14,0,103.0,244.0,1.6,20.0,300.0,306.22,240.84
2016,12,27,14,15,123.0,233.5,1.55,20.0,296.5,307.72,241.98
2016,12,27,14,30,143.0,223.0,1.5,20.0,293.0,300.79,236.66
2016,12,27,14,45,80.0,193.0,1.5,20.0,232.0,226.65,178.3
2016,12,27,15,0,17.0,163.0,1.5,20.0,171.0,161.05,126.28
2016,12,27,15,15,13.5,149.0,1.45,19.5,154.5,145.07,113.96
2016,12,27,15,30,10.0,135.0,1.4,19.0,138.0,129.5,101.72
2016,12,27,15,45,268.0,110.5,1.35,19.0,189.0,187.02,142.16
2016,12,27,16,0,526.0,86.0,1.3,19.0,240.0,213.75,152.59
2016,12,27,16,15,468.0,77.0,1.15,18.5,196.5,162.56,109.84
2016,12,27,16,30,410.0,68.0,1.0,18.0,153.0,115.93,72.86
2016,12,27,16,45,325.0,55.5,0.9,17.5,112.0,72.15,42.33
2016,12,27,17,0,240.0,43.0,0.8,17.0,71.0,38.02,22.76
2016,12,27,17,15,134.5,26.0,0.8,16.5,40.0,20.47,7.75
2016,12,27,17,30,29.0,9.0,0.8,16.0,9.0,8.58,0.0
2016,12,27,17,45,14.5,4.5,0.85,16.0,4.5,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,28,7,45,2.0,15.0,3.35,17.5,15.0,15.18,0.0
2016,12,28,8,0,4.0,30.0,3.7,18.0,30.0,34.03,19.91
2016,12,28,8,15,30.5,51.0,3.9,18.5,56.0,78.25,58.58
2016,12,28,8,30,57.0,72.0,4.1,19.0,82.0,118.72,93.47
2016,12,28,8,45,77.0,93.0,4.3,19.5,111.0,165.84,133.37
2016,12,28,9,0,97.0,114.0,4.5,20.0,140.0,204.98,166.16
2016,12,28,9,15,120.5,130.0,4.55,20.5,168.0,240.38,195.36
2016,12,28,9,30,144.0,146.0,4.6,21.0,196.0,277.1,225.04
2016,12,28,9,45,157.0,164.0,4.7,21.5,224.5,309.64,250.56
2016,12,28,10,0,170.0,182.0,4.8,22.0,253.0,342.22,275.68
2016,12,28,10,15,382.0,163.5,4.8,22.5,340.5,511.34,410.96
2016,12,28,10,30,594.0,145.0,4.8,23.0,428.0,663.33,527.84
2016,12,28,10,45,402.0,192.0,4.85,23.5,388.5,567.49,449.32
2016,12,28,11,0,210.0,239.0,4.9,24.0,349.0,441.25,347.84
2016,12,28,11,15,218.5,248.5,4.9,24.0,367.0,457.56,360.27
2016,12,28,11,30,227.0,258.0,4.9,24.0,385.0,473.07,371.63
2016,12,28,11,45,246.0,262.0,4.9,24.5,402.5,489.86,383.54
2016,12,28,12,0,265.0,266.0,4.9,25.0,420.0,517.52,403.3
2016,12,28,12,15,237.0,272.0,4.85,25.0,411.0,484.52,377.49
2016,12,28,12,30,209.0,278.0,4.8,25.0,402.0,463.25,360.49
2016,12,28,12,45,484.0,201.5,4.75,25.0,486.0,605.94,473.28
2016,12,28,13,0,759.0,125.0,4.7,25.0,570.0,720.41,560.96
2016,12,28,13,15,755.0,124.0,4.6,25.0,559.5,694.65,540.89
2016,12,28,13,30,751.0,123.0,4.5,25.0,549.0,666.5,519.33
2016,12,28,13,45,544.5,175.0,4.4,25.0,479.0,553.79,432.12
2016,12,28,14,0,338.0,227.0,4.3,25.0,409.0,449.06,350.11
2016,12,28,14,15,316.0,218.5,4.1,25.0,382.0,411.79,321.32
2016,12,28,14,30,294.0,210.0,3.9,25.0,355.0,375.52,292.79
2016,12,28,14,45,278.5,197.0,3.75,25.0,327.0,339.21,264.11
2016,12,28,15,0,263.0,184.0,3.6,25.0,299.0,303.85,235.81
2016,12,28,15,15,253.0,169.0,3.2,24.5,271.5,269.84,208.47
2016,12,28,15,30,243.0,154.0,2.8,24.0,244.0,236.55,181.25
2016,12,28,15,45,417.5,114.5,2.4,24.0,246.5,238.57,176.78
2016,12,28,16,0,592.0,75.0,2.0,24.0,249.0,220.59,153.35
2016,12,28,16,15,537.5,68.0,1.8,23.0,205.5,168.24,110.06
2016,12,28,16,30,483.0,61.0,1.6,22.0,162.0,121.52,73.23
2016,12,28,16,45,404.0,50.0,1.45,21.5,119.5,75.13,41.06
2016,12,28,17,0,325.0,39.0,1.3,21.0,77.0,37.8,20.88
2016,12,28,17,15,162.5,25.5,1.35,20.5,44.5,20.04,7.79
2016,12,28,17,30,0.0,12.0,1.4,20.0,12.0,11.44,0.0
2016,12,28,17,45,0.0,6.0,1.5,19.5,6.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,29,7,45,42.0,15.0,5.4,10.0,18.5,32.88,0.0
2016,12,29,8,0,84.0,30.0,5.4,10.0,37.0,94.29,67.07
2016,12,29,8,15,107.0,49.0,5.5,10.0,64.5,133.26,107.28
2016,12,29,8,30,130.0,68.0,5.6,10.0,92.0,172.97,143.8
2016,12,29,8,45,143.0,87.5,5.7,10.5,120.0,198.13,166.88
2016,12,29,9,0,156.0,107.0,5.8,11.0,148.0,233.3,197.54
2016,12,29,9,15,161.0,126.0,5.95,11.0,175.5,262.54,222.69
2016,12,29,9,30,166.0,145.0,6.1,11.0,203.0,291.47,247.07
2016,12,29,9,45,167.5,163.0,6.3,11.0,227.5,316.12,267.4
2016,12,29,10,0,169.0,181.0,6.5,11.0,252.0,340.19,286.98
2016,12,29,10,15,142.5,197.0,6.45,11.0,260.5,339.16,284.66
2016,12,29,10,30,116.0,213.0,6.4,11.0,269.0,336.63,281.07
2016,12,29,10,45,158.0,226.0,6.4,11.5,306.5,384.76,320.69
2016,12,29,11,0,200.0,239.0,6.4,12.0,344.0,433.16,359.85
2016,12,29,11,15,229.0,246.0,6.35,12.0,371.0,463.37,384.27
2016,12,29,11,30,258.0,253.0,6.3,12.0,398.0,505.55,417.92
2016,12,29,11,45,283.5,255.5,6.3,12.5,418.0,525.72,433.25
2016,12,29,12,0,309.0,258.0,6.3,13.0,438.0,544.55,447.46
2016,12,29,12,15,419.5,230.5,6.2,13.0,477.0,607.53,499.24
2016,12,29,12,30,530.0,203.0,6.1,13.0,516.0,656.2,539.12
2016,12,29,12,45,484.0,217.0,6.1,13.0,502.0,623.24,511.66
2016,12,29,13,0,438.0,231.0,6.1,13.0,488.0,589.82,484.08
2016,12,29,13,15,440.5,225.0,6.0,13.0,479.5,570.99,468.97
2016,12,29,13,30,443.0,219.0,5.9,13.0,471.0,550.51,452.43
2016,12,29,13,45,297.0,234.0,5.8,13.5,400.5,444.48,364.55
2016,12,29,14,0,151.0,249.0,5.7,14.0,330.0,348.53,284.31
2016,12,29,14,15,151.5,236.5,5.65,14.0,314.5,328.03,267.88
2016,12,29,14,30,152.0,224.0,5.6,14.0,299.0,307.3,250.95
2016,12,29,14,45,138.5,208.5,5.55,14.0,273.5,276.31,225.38
2016,12,29,15,0,125.0,193.0,5.5,14.0,248.0,246.46,200.6
2016,12,29,15,15,471.0,129.0,5.25,13.5,308.5,323.73,261.18
2016,12,29,15,30,817.0,65.0,5.0,13.0,369.0,360.27,282.24
2016,12,29,15,45,785.5,61.5,4.8,13.0,325.0,302.44,228.9
2016,12,29,16,0,754.0,58.0,4.6,13.0,281.0,246.73,177.31
2016,12,29,16,15,703.5,53.0,4.15,12.0,233.5,188.33,125.5
2016,12,29,16,30,653.0,48.0,3.7,11.0,186.0,134.87,80.41
2016,12,29,16,45,569.5,41.0,3.3,10.5,139.0,82.21,42.5
2016,12,29,17,0,486.0,34.0,2.9,10.0,92.0,36.91,18.57
2016,12,29,17,15,243.0,24.5,2.85,9.5,53.5,19.71,8.61
2016,12,29,17,30,0.0,15.0,2.8,9.0,15.0,14.3,0.0
2016,12,29,17,45,0.0,7.5,2.75,9.0,7.5,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,2.5,0.75,6.5,2.5,2.38,0.0
2016,12,30,8,0,0.0,5.0,0.8,7.0,5.0,4.62,0.0
2016,12,30,8,15,0.0,9.0,0.85,7.5,9.0,8.33,1.48
2016,12,30,8,30,0.0,13.0,0.9,8.0,13.0,12.04,4.83
2016,12,30,8,45,0.0,17.5,1.0,8.5,17.5,16.21,8.57
2016,12,30,9,0,0.0,22.0,1.1,9.0,22.0,20.39,12.25
2016,12,30,9,15,0.0,26.5,1.35,9.5,26.5,24.58,15.88
2016,12,30,9,30,0.0,31.0,1.6,10.0,31.0,28.77,19.46
2016,12,30,9,45,0.0,44.5,1.85,10.5,44.5,41.34,30.24
2016,12,30,10,0,0.0,58.0,2.1,11.0,58.0,53.93,40.9
2016,12,30,10,15,1.0,108.5,2.2,11.0,109.0,104.23,83.6
2016,12,30,10,30,2.0,159.0,2.3,11.0,160.0,157.96,128.38
2016,12,30,10,45,3.5,167.5,2.4,11.0,169.5,167.11,135.68
2016,12,30,11,0,5.0,176.0,2.5,11.0,179.0,176.37,143.15
2016,12,30,11,15,17.0,200.0,2.55,11.0,210.0,210.97,171.83
2016,12,30,11,30,29.0,224.0,2.6,11.0,241.0,257.69,209.95
2016,12,30,11,45,19.5,212.5,2.7,11.0,224.0,224.22,182.15
2016,12,30,12,0,10.0,201.0,2.8,11.0,207.0,203.4,164.8
2016,12,30,12,15,45.5,236.0,2.85,10.5,263.0,278.89,227.73
2016,12,30,12,30,81.0,271.0,2.9,10.0,319.0,343.86,281.06
2016,12,30,12,45,42.5,227.0,2.95,10.0,252.0,262.53,214.3
2016,12,30,13,0,4.0,183.0,3.0,10.0,185.0,177.99,144.16
2016,12,30,13,15,2.0,140.0,3.0,10.0,141.0,133.61,107.52
2016,12,30,13,30,0.0,97.0,3.0,10.0,97.0,90.54,71.47
2016,12,30,13,45,0.0,128.0,3.05,10.0,128.0,120.32,96.66
2016,12,30,14,0,0.0,159.0,3.1,10.0,159.0,150.36,121.89
2016,12,30,14,15,0.0,138.5,3.1,10.0,138.5,130.31,105.26
2016,12,30,14,30,0.0,118.0,3.1,10.0,118.0,110.54,88.82
2016,12,30,14,45,1.5,134.0,3.1,10.0,134.5,126.52,102.54
2016,12,30,15,0,3.0,150.0,3.1,10.0,151.0,142.27,116.02
2016,12,30,15,15,1.5,136.5,3.05,9.5,137.0,128.38,104.7
2016,12,30,15,30,0.0,123.0,3.0,9.0,123.0,114.74,93.53
2016,12,30,15,45,0.0,107.5,3.0,9.0,107.5,99.94,81.03
2016,12,30,16,0,0.0,92.0,3.0,9.0,92.0,85.26,68.49
2016,12,30,16,15,0.0,76.0,2.75,9.0,76.0,70.24,55.48
2016,12,30,16,30,0.0,60.0,2.5,9.0,60.0,55.37,42.41
2016,12,30,16,45,0.0,44.5,2.3,9.0,44.5,41.1,29.73
2016,12,30,17,0,0.0,29.0,2.1,9.0,29.0,26.93,17.04
2016,12,30,17,15,0.0,16.5,2.15,8.5,16.5,15.3,5.8
2016,12,30,17,30,0.0,4.0,2.2,8.0,4.0,3.81,0.0
2016,12,30,17,45,0.0,2.0,2.25,8.0,2.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
